Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,16.0,2.8,-0.5,31.5,12.62,0.0
2016,1,1,8,0,340.0,32.0,3.1,0.0,63.0,30.46,16.59
2016,1,1,8,15,436.5,40.5,3.05,0.5,102.5,66.15,35.99
2016,1,1,8,30,533.0,49.0,3.0,1.0,142.0,112.35,68.83
2016,1,1,8,45,594.0,55.0,2.95,1.5,182.5,160.03,108.98
2016,1,1,9,0,655.0,61.0,2.9,2.0,223.0,213.58,157.0
2016,1,1,9,15,694.0,65.0,2.75,2.5,261.0,264.42,204.54
2016,1,1,9,30,733.0,69.0,2.6,3.0,299.0,318.04,254.24
2016,1,1,9,45,768.5,70.0,2.5,3.5,334.0,369.71,301.6
2016,1,1,10,0,804.0,71.0,2.4,4.0,369.0,422.75,348.93
2016,1,1,10,15,821.5,73.5,2.3,4.5,397.0,470.18,390.45
2016,1,1,10,30,839.0,76.0,2.2,5.0,425.0,517.0,430.12
2016,1,1,10,45,849.5,77.5,2.1,6.0,446.0,558.04,463.11
2016,1,1,11,0,860.0,79.0,2.0,7.0,467.0,597.38,493.57
2016,1,1,11,15,867.5,80.0,1.9,7.0,481.5,632.43,521.5
2016,1,1,11,30,875.0,81.0,1.8,7.0,496.0,665.18,546.98
2016,1,1,11,45,876.0,82.5,1.75,7.5,502.5,691.65,566.45
2016,1,1,12,0,877.0,84.0,1.7,8.0,509.0,715.18,582.91
2016,1,1,12,15,876.5,83.5,1.65,8.0,508.0,732.3,594.95
2016,1,1,12,30,876.0,83.0,1.6,8.0,507.0,746.21,604.7
2016,1,1,12,45,874.0,82.0,1.55,8.0,498.5,755.16,610.9
2016,1,1,13,0,872.0,81.0,1.5,8.0,490.0,760.79,614.8
2016,1,1,13,15,864.0,80.0,1.45,8.0,474.0,758.57,613.07
2016,1,1,13,30,856.0,79.0,1.4,8.0,458.0,753.0,609.08
2016,1,1,13,45,839.5,78.0,1.4,8.0,434.5,737.82,598.66
2016,1,1,14,0,823.0,77.0,1.4,8.0,411.0,719.58,586.06
2016,1,1,14,15,803.5,74.5,1.3,7.5,381.5,694.5,568.32
2016,1,1,14,30,784.0,72.0,1.2,7.0,352.0,666.84,548.45
2016,1,1,14,45,753.0,69.5,1.2,7.0,317.0,628.81,520.33
2016,1,1,15,0,722.0,67.0,1.2,7.0,282.0,594.07,493.59
2016,1,1,15,15,679.5,62.5,1.1,6.5,243.0,543.83,453.4
2016,1,1,15,30,637.0,58.0,1.0,6.0,204.0,493.48,411.81
2016,1,1,15,45,566.5,52.0,0.95,5.5,163.0,425.11,354.39
2016,1,1,16,0,496.0,46.0,0.9,5.0,122.0,359.42,297.01
2016,1,1,16,15,388.0,36.0,0.95,4.5,84.0,273.54,220.0
2016,1,1,16,30,280.0,26.0,1.0,4.0,46.0,189.64,117.04
2016,1,1,16,45,140.0,13.0,1.05,3.5,23.0,73.89,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,1.8,0.5,13.5,12.53,0.0
2016,1,2,8,0,0.0,27.0,2.0,1.0,27.0,24.8,14.49
2016,1,2,8,15,0.0,43.5,2.0,1.5,43.5,39.77,28.89
2016,1,2,8,30,0.0,60.0,2.0,2.0,60.0,55.12,42.92
2016,1,2,8,45,5.5,75.0,2.05,2.5,76.5,70.32,56.39
2016,1,2,9,0,11.0,90.0,2.1,3.0,93.0,86.24,70.36
2016,1,2,9,15,15.0,104.5,2.0,3.5,109.0,101.97,84.08
2016,1,2,9,30,19.0,119.0,1.9,4.0,125.0,118.21,98.09
2016,1,2,9,45,23.0,131.0,1.85,4.5,139.5,132.51,110.28
2016,1,2,10,0,27.0,143.0,1.8,5.0,154.0,150.62,125.6
2016,1,2,10,15,104.0,161.5,1.65,5.5,205.0,212.17,177.58
2016,1,2,10,30,181.0,180.0,1.5,6.0,256.0,276.32,231.02
2016,1,2,10,45,252.5,181.5,1.4,6.5,292.5,331.89,276.73
2016,1,2,11,0,324.0,183.0,1.3,7.0,329.0,386.2,320.76
2016,1,2,11,15,196.0,194.0,1.2,7.5,283.5,324.26,268.72
2016,1,2,11,30,68.0,205.0,1.1,8.0,238.0,253.14,208.54
2016,1,2,11,45,92.0,211.5,1.05,9.0,256.5,279.39,229.93
2016,1,2,12,0,116.0,218.0,1.0,10.0,275.0,316.2,258.86
2016,1,2,12,15,158.5,217.5,1.05,10.5,294.5,350.06,286.3
2016,1,2,12,30,201.0,217.0,1.1,11.0,314.0,384.91,314.32
2016,1,2,12,45,151.0,213.0,1.2,11.5,285.5,347.87,283.84
2016,1,2,13,0,101.0,209.0,1.3,12.0,257.0,298.28,243.49
2016,1,2,13,15,121.5,203.0,1.25,12.0,259.0,320.41,262.09
2016,1,2,13,30,142.0,197.0,1.2,12.0,261.0,331.2,271.32
2016,1,2,13,45,71.0,163.5,1.2,12.0,195.5,227.3,186.41
2016,1,2,14,0,0.0,130.0,1.2,12.0,130.0,127.67,102.67
2016,1,2,14,15,0.0,109.0,1.0,12.0,109.0,105.71,84.62
2016,1,2,14,30,0.0,88.0,0.8,12.0,88.0,83.93,66.37
2016,1,2,14,45,0.0,79.5,0.65,12.0,79.5,75.62,59.42
2016,1,2,15,0,0.0,71.0,0.5,12.0,71.0,67.33,52.4
2016,1,2,15,15,0.0,61.0,0.6,11.0,61.0,57.43,44.1
2016,1,2,15,30,0.0,51.0,0.7,10.0,51.0,47.53,35.62
2016,1,2,15,45,0.0,41.0,0.8,9.5,41.0,38.09,27.33
2016,1,2,16,0,0.0,31.0,0.9,9.0,31.0,28.78,19.05
2016,1,2,16,15,0.0,21.5,0.95,8.0,21.5,19.94,11.07
2016,1,2,16,30,0.0,12.0,1.0,7.0,12.0,11.12,1.91
2016,1,2,16,45,0.0,6.0,1.1,6.0,6.0,5.72,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.0,1.0,3.0,12.0,11.13,0.0
2016,1,3,8,0,0.0,24.0,1.0,4.0,24.0,22.28,13.09
2016,1,3,8,15,0.0,39.0,1.0,4.0,39.0,35.88,25.29
2016,1,3,8,30,0.0,54.0,1.0,4.0,54.0,49.77,37.96
2016,1,3,8,45,0.0,69.5,1.0,4.5,69.5,64.32,50.99
2016,1,3,9,0,0.0,85.0,1.0,5.0,85.0,79.05,63.98
2016,1,3,9,15,2.5,99.0,1.1,5.0,99.5,93.23,76.35
2016,1,3,9,30,5.0,113.0,1.2,5.0,114.0,107.78,88.93
2016,1,3,9,45,7.5,124.0,1.3,5.5,126.5,119.8,99.05
2016,1,3,10,0,10.0,135.0,1.4,6.0,139.0,132.12,109.34
2016,1,3,10,15,53.0,157.5,1.55,6.0,180.0,179.29,149.46
2016,1,3,10,30,96.0,180.0,1.7,6.0,221.0,227.48,190.23
2016,1,3,10,45,315.5,160.5,1.85,6.5,302.5,343.77,288.29
2016,1,3,11,0,535.0,141.0,2.0,7.0,384.0,471.83,393.57
2016,1,3,11,15,275.0,158.5,2.15,7.0,283.5,341.84,286.58
2016,1,3,11,30,15.0,176.0,2.3,7.0,183.0,180.01,148.63
2016,1,3,11,45,51.5,196.0,2.5,7.0,221.0,234.75,195.76
2016,1,3,12,0,88.0,216.0,2.7,7.0,259.0,284.99,238.24
2016,1,3,12,15,99.0,217.0,2.8,7.0,265.5,297.12,248.56
2016,1,3,12,30,110.0,218.0,2.9,7.0,272.0,309.49,259.25
2016,1,3,12,45,173.5,212.5,3.05,7.5,295.5,363.82,305.24
2016,1,3,13,0,237.0,207.0,3.2,8.0,319.0,408.43,342.82
2016,1,3,13,15,373.5,176.0,3.15,8.0,346.0,488.89,411.1
2016,1,3,13,30,510.0,145.0,3.1,8.0,373.0,570.1,478.48
2016,1,3,13,45,441.0,149.5,3.05,8.5,339.5,523.99,439.68
2016,1,3,14,0,372.0,154.0,3.0,9.0,306.0,464.42,390.77
2016,1,3,14,15,449.0,129.5,2.8,9.0,300.5,502.06,422.76
2016,1,3,14,30,526.0,105.0,2.6,9.0,295.0,522.61,440.35
2016,1,3,14,45,489.0,102.0,2.4,9.0,265.0,485.39,409.38
2016,1,3,15,0,452.0,99.0,2.2,9.0,235.0,447.95,378.06
2016,1,3,15,15,422.5,88.5,2.0,8.0,202.5,406.1,344.08
2016,1,3,15,30,393.0,78.0,1.8,7.0,170.0,364.39,309.11
2016,1,3,15,45,344.0,66.5,1.65,6.5,136.0,310.31,262.12
2016,1,3,16,0,295.0,55.0,1.5,6.0,102.0,258.57,215.83
2016,1,3,16,15,226.0,41.0,1.55,5.5,70.5,195.77,158.61
2016,1,3,16,30,157.0,27.0,1.6,5.0,39.0,134.03,88.8
2016,1,3,16,45,78.5,13.5,1.65,5.0,19.5,47.67,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.15,6.5,14.0,12.99,0.0
2016,1,4,8,0,0.0,28.0,2.3,7.0,28.0,25.61,15.61
2016,1,4,8,15,2.5,44.5,2.4,7.0,45.0,40.76,28.98
2016,1,4,8,30,5.0,61.0,2.5,7.0,62.0,56.57,43.09
2016,1,4,8,45,12.0,76.5,2.7,7.5,79.5,72.76,57.14
2016,1,4,9,0,19.0,92.0,2.9,8.0,97.0,89.84,71.87
2016,1,4,9,15,23.5,106.5,2.95,8.5,113.5,107.62,87.18
2016,1,4,9,30,28.0,121.0,3.0,9.0,130.0,125.06,102.05
2016,1,4,9,45,30.0,133.5,3.1,9.5,144.0,140.18,114.84
2016,1,4,10,0,32.0,146.0,3.2,10.0,158.0,155.61,127.73
2016,1,4,10,15,40.5,159.0,3.3,10.5,175.5,174.9,143.74
2016,1,4,10,30,49.0,172.0,3.4,11.0,193.0,195.07,160.37
2016,1,4,10,45,215.0,173.0,3.55,11.5,270.0,302.02,250.08
2016,1,4,11,0,381.0,174.0,3.7,12.0,347.0,409.37,338.63
2016,1,4,11,15,348.5,186.0,3.8,12.5,348.0,416.91,343.99
2016,1,4,11,30,316.0,198.0,3.9,13.0,349.0,421.62,347.14
2016,1,4,11,45,399.0,184.5,4.0,13.5,377.5,482.01,396.31
2016,1,4,12,0,482.0,171.0,4.1,14.0,406.0,536.71,440.38
2016,1,4,12,15,372.5,191.5,4.05,14.0,373.5,482.72,396.29
2016,1,4,12,30,263.0,212.0,4.0,14.0,341.0,434.81,356.5
2016,1,4,12,45,371.5,188.0,4.0,14.0,366.5,492.63,405.35
2016,1,4,13,0,480.0,164.0,4.0,14.0,392.0,563.35,463.06
2016,1,4,13,15,306.5,182.0,3.8,13.5,325.5,445.91,367.94
2016,1,4,13,30,133.0,200.0,3.6,13.0,259.0,328.0,270.31
2016,1,4,13,45,128.0,191.0,3.4,13.0,246.0,315.56,260.72
2016,1,4,14,0,123.0,182.0,3.2,13.0,233.0,302.78,250.45
2016,1,4,14,15,244.5,157.0,2.8,12.5,249.5,373.82,311.69
2016,1,4,14,30,366.0,132.0,2.4,12.0,266.0,441.31,368.23
2016,1,4,14,45,345.5,123.0,2.0,12.0,239.5,411.3,342.77
2016,1,4,15,0,325.0,114.0,1.6,12.0,213.0,368.98,307.81
2016,1,4,15,15,305.0,101.0,1.55,11.5,184.0,333.89,279.37
2016,1,4,15,30,285.0,88.0,1.5,11.0,155.0,298.86,250.09
2016,1,4,15,45,250.5,73.5,1.45,10.5,124.5,253.35,211.08
2016,1,4,16,0,216.0,59.0,1.4,10.0,94.0,209.34,172.28
2016,1,4,16,15,163.0,43.5,1.45,10.0,65.5,155.75,123.93
2016,1,4,16,30,110.0,28.0,1.5,10.0,37.0,103.21,68.26
2016,1,4,16,45,55.0,14.0,1.55,10.0,18.5,37.84,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,26.5,16.0,2.3,8.5,18.5,14.21,0.0
2016,1,5,8,0,53.0,32.0,2.3,9.0,37.0,27.92,17.36
2016,1,5,8,15,74.5,49.0,2.35,9.0,59.5,48.54,32.83
2016,1,5,8,30,96.0,66.0,2.4,9.0,82.0,72.02,51.91
2016,1,5,8,45,110.0,82.5,2.45,9.5,106.0,96.4,72.62
2016,1,5,9,0,124.0,99.0,2.5,10.0,130.0,122.43,95.14
2016,1,5,9,15,130.5,115.0,2.65,10.0,152.5,147.47,117.38
2016,1,5,9,30,137.0,131.0,2.8,10.0,175.0,173.24,140.13
2016,1,5,9,45,144.0,145.0,2.95,10.5,195.0,197.85,161.41
2016,1,5,10,0,151.0,159.0,3.1,11.0,215.0,223.06,182.89
2016,1,5,10,15,75.5,140.0,3.25,11.0,168.0,171.66,140.73
2016,1,5,10,30,0.0,121.0,3.4,11.0,121.0,114.24,92.16
2016,1,5,10,45,0.0,135.0,3.6,11.5,135.0,128.12,103.63
2016,1,5,11,0,0.0,149.0,3.8,12.0,149.0,142.22,115.12
2016,1,5,11,15,0.0,84.5,3.85,12.0,84.5,78.74,61.59
2016,1,5,11,30,0.0,20.0,3.9,12.0,20.0,18.57,10.29
2016,1,5,11,45,0.0,68.5,4.0,12.0,68.5,63.74,48.87
2016,1,5,12,0,0.0,117.0,4.1,12.0,117.0,110.62,88.44
2016,1,5,12,15,0.0,128.5,4.1,11.5,128.5,122.31,98.39
2016,1,5,12,30,0.0,140.0,4.1,11.0,140.0,134.29,108.65
2016,1,5,12,45,2.0,150.5,4.15,11.0,151.5,147.08,119.48
2016,1,5,13,0,4.0,161.0,4.2,11.0,163.0,160.34,130.72
2016,1,5,13,15,8.0,162.5,4.1,11.0,166.5,165.84,135.53
2016,1,5,13,30,12.0,164.0,4.0,11.0,170.0,171.6,140.61
2016,1,5,13,45,43.0,170.0,3.9,11.0,188.5,213.86,177.06
2016,1,5,14,0,74.0,176.0,3.8,11.0,207.0,246.94,205.59
2016,1,5,14,15,49.5,158.5,3.6,10.5,178.5,209.06,173.83
2016,1,5,14,30,25.0,141.0,3.4,10.0,150.0,161.46,133.61
2016,1,5,14,45,21.0,128.0,3.25,10.0,135.5,145.39,120.08
2016,1,5,15,0,17.0,115.0,3.1,10.0,121.0,129.49,106.5
2016,1,5,15,15,12.0,100.5,2.85,9.5,104.5,111.27,90.93
2016,1,5,15,30,7.0,86.0,2.6,9.0,88.0,93.3,75.35
2016,1,5,15,45,3.5,70.0,2.35,8.5,71.0,74.5,58.88
2016,1,5,16,0,0.0,54.0,2.1,8.0,54.0,55.7,42.23
2016,1,5,16,15,0.0,38.0,2.0,7.5,38.0,38.56,26.87
2016,1,5,16,30,0.0,22.0,1.9,7.0,22.0,20.51,9.61
2016,1,5,16,45,0.0,11.0,1.8,7.0,11.0,10.48,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.35,8.5,6.0,5.55,0.0
2016,1,6,8,0,0.0,12.0,3.2,9.0,12.0,11.11,3.52
2016,1,6,8,15,0.0,21.5,3.2,9.0,21.5,19.94,11.24
2016,1,6,8,30,0.0,31.0,3.2,9.0,31.0,28.77,19.16
2016,1,6,8,45,0.0,41.5,3.25,9.5,41.5,38.55,27.8
2016,1,6,9,0,0.0,52.0,3.3,10.0,52.0,48.34,36.36
2016,1,6,9,15,0.0,61.5,3.3,10.0,61.5,57.21,44.1
2016,1,6,9,30,0.0,71.0,3.3,10.0,71.0,66.13,51.81
2016,1,6,9,45,0.0,80.0,3.35,10.0,80.0,74.64,59.08
2016,1,6,10,0,0.0,89.0,3.4,10.0,89.0,83.2,66.36
2016,1,6,10,15,8.5,123.0,3.4,10.0,126.5,120.08,97.74
2016,1,6,10,30,17.0,157.0,3.4,10.0,164.0,158.53,130.14
2016,1,6,10,45,8.5,140.0,3.4,10.0,143.5,137.7,112.35
2016,1,6,11,0,0.0,123.0,3.4,10.0,123.0,116.27,94.02
2016,1,6,11,15,0.0,70.5,3.35,9.5,70.5,65.61,50.96
2016,1,6,11,30,0.0,18.0,3.3,9.0,18.0,16.71,8.85
2016,1,6,11,45,3.5,94.5,3.25,9.0,96.0,90.74,72.68
2016,1,6,12,0,7.0,171.0,3.2,9.0,174.0,170.52,140.08
2016,1,6,12,15,77.5,197.0,3.2,9.0,235.0,258.49,215.15
2016,1,6,12,30,148.0,223.0,3.2,9.0,296.0,353.12,294.13
2016,1,6,12,45,343.0,187.5,3.2,9.0,353.0,471.32,394.21
2016,1,6,13,0,538.0,152.0,3.2,9.0,410.0,593.99,495.01
2016,1,6,13,15,324.0,176.5,3.1,9.0,330.5,452.94,378.76
2016,1,6,13,30,110.0,201.0,3.0,9.0,251.0,300.19,250.31
2016,1,6,13,45,77.0,185.5,2.95,9.0,219.5,258.48,215.81
2016,1,6,14,0,44.0,170.0,2.9,9.0,188.0,216.76,180.49
2016,1,6,14,15,214.5,151.0,2.7,9.0,231.0,344.49,291.35
2016,1,6,14,30,385.0,132.0,2.5,9.0,274.0,456.12,384.94
2016,1,6,14,45,374.5,124.5,2.35,9.0,252.0,434.63,366.61
2016,1,6,15,0,364.0,117.0,2.2,9.0,230.0,412.14,347.89
2016,1,6,15,15,337.5,104.5,2.05,8.5,198.5,372.19,314.92
2016,1,6,15,30,311.0,92.0,1.9,8.0,167.0,332.42,281.29
2016,1,6,15,45,293.5,76.0,1.75,7.5,136.5,294.13,248.05
2016,1,6,16,0,276.0,60.0,1.6,7.0,106.0,255.9,213.64
2016,1,6,16,15,212.5,45.5,1.55,6.5,75.0,195.77,159.31
2016,1,6,16,30,149.0,31.0,1.5,6.0,44.0,139.83,100.31
2016,1,6,16,45,74.5,15.5,1.45,6.0,22.0,65.37,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,6.5,1.1,5.5,6.5,6.02,0.0
2016,1,7,8,0,0.0,13.0,1.2,6.0,13.0,12.04,4.43
2016,1,7,8,15,0.0,22.5,1.15,6.0,22.5,20.87,12.26
2016,1,7,8,30,0.0,32.0,1.1,6.0,32.0,29.71,20.28
2016,1,7,8,45,0.0,42.0,1.05,6.5,42.0,39.02,28.62
2016,1,7,9,0,0.0,52.0,1.0,7.0,52.0,48.34,36.86
2016,1,7,9,15,0.0,61.5,0.8,7.5,61.5,57.21,44.58
2016,1,7,9,30,0.0,71.0,0.6,8.0,71.0,66.12,52.23
2016,1,7,9,45,0.0,81.0,0.45,8.5,81.0,75.58,60.21
2016,1,7,10,0,0.0,91.0,0.3,9.0,91.0,85.11,68.12
2016,1,7,10,15,0.0,98.0,0.35,9.0,98.0,91.83,73.71
2016,1,7,10,30,0.0,105.0,0.4,9.0,105.0,98.59,79.32
2016,1,7,10,45,0.0,110.5,0.45,9.5,110.5,103.95,83.57
2016,1,7,11,0,0.0,116.0,0.5,10.0,116.0,109.36,87.85
2016,1,7,11,15,0.0,119.5,0.6,10.0,119.5,112.84,90.7
2016,1,7,11,30,0.0,123.0,0.7,10.0,123.0,116.37,93.6
2016,1,7,11,45,0.0,125.0,0.85,10.0,125.0,118.45,95.32
2016,1,7,12,0,0.0,127.0,1.0,10.0,127.0,120.57,97.1
2016,1,7,12,15,421.0,106.5,1.1,10.0,314.5,432.28,360.34
2016,1,7,12,30,842.0,86.0,1.2,10.0,502.0,728.58,586.55
2016,1,7,12,45,841.0,85.0,1.3,10.0,494.5,738.53,591.48
2016,1,7,13,0,840.0,84.0,1.4,10.0,487.0,745.27,597.71
2016,1,7,13,15,832.5,82.5,1.45,10.0,472.0,743.28,597.17
2016,1,7,13,30,825.0,81.0,1.5,10.0,457.0,738.03,594.44
2016,1,7,13,45,809.5,80.5,1.6,10.0,434.5,724.74,586.35
2016,1,7,14,0,794.0,80.0,1.7,10.0,412.0,708.45,576.02
2016,1,7,14,15,775.5,77.5,1.6,10.0,384.0,684.76,558.41
2016,1,7,14,30,757.0,75.0,1.5,10.0,356.0,658.52,538.81
2016,1,7,14,45,734.5,71.0,1.4,10.0,322.5,625.39,513.75
2016,1,7,15,0,712.0,67.0,1.3,10.0,289.0,594.85,490.15
2016,1,7,15,15,673.0,62.5,1.15,9.5,251.0,547.05,452.19
2016,1,7,15,30,634.0,58.0,1.0,9.0,213.0,498.98,412.91
2016,1,7,15,45,579.5,52.0,0.85,8.5,173.5,439.84,363.39
2016,1,7,16,0,525.0,46.0,0.7,8.0,134.0,382.4,313.46
2016,1,7,16,15,430.0,37.5,0.7,7.5,95.5,302.78,244.14
2016,1,7,16,30,335.0,29.0,0.7,7.0,57.0,229.71,168.1
2016,1,7,16,45,167.5,14.5,0.75,7.0,28.5,108.95,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,16.0,0.95,2.0,22.5,13.5,0.0
2016,1,8,8,0,136.0,32.0,1.0,2.0,45.0,25.58,16.08
2016,1,8,8,15,170.5,48.0,0.95,2.0,72.5,52.7,34.24
2016,1,8,8,30,205.0,64.0,0.9,2.0,100.0,82.67,57.72
2016,1,8,8,45,229.0,79.0,0.9,2.5,129.0,113.87,84.34
2016,1,8,9,0,253.0,94.0,0.9,3.0,158.0,147.64,114.15
2016,1,8,9,15,264.5,109.0,0.8,3.0,184.5,180.39,143.96
2016,1,8,9,30,276.0,124.0,0.7,3.0,211.0,214.14,174.33
2016,1,8,9,45,278.5,136.5,0.6,3.5,233.0,242.91,199.76
2016,1,8,10,0,281.0,149.0,0.5,4.0,255.0,271.54,224.31
2016,1,8,10,15,191.5,166.0,0.4,4.5,241.0,256.79,212.71
2016,1,8,10,30,102.0,183.0,0.3,5.0,227.0,233.07,192.87
2016,1,8,10,45,100.5,194.0,0.25,5.5,239.0,248.7,205.48
2016,1,8,11,0,99.0,205.0,0.2,6.0,251.0,264.2,217.43
2016,1,8,11,15,150.0,210.5,0.2,7.0,282.0,313.39,256.7
2016,1,8,11,30,201.0,216.0,0.2,8.0,313.0,358.66,291.88
2016,1,8,11,45,210.5,218.5,0.2,9.0,321.5,375.04,303.45
2016,1,8,12,0,220.0,221.0,0.2,10.0,330.0,391.29,315.08
2016,1,8,12,15,195.5,222.5,0.25,10.0,319.5,381.84,307.69
2016,1,8,12,30,171.0,224.0,0.3,10.0,309.0,370.97,299.38
2016,1,8,12,45,85.5,181.0,0.4,10.5,223.5,250.75,203.74
2016,1,8,13,0,0.0,138.0,0.5,11.0,138.0,132.79,106.21
2016,1,8,13,15,194.5,156.0,0.55,11.0,245.5,330.91,273.02
2016,1,8,13,30,389.0,174.0,0.6,11.0,353.0,502.48,408.13
2016,1,8,13,45,246.5,178.5,0.7,11.0,290.0,401.57,327.12
2016,1,8,14,0,104.0,183.0,0.8,11.0,227.0,277.79,227.63
2016,1,8,14,15,155.5,169.5,0.75,10.5,230.0,312.53,258.31
2016,1,8,14,30,207.0,156.0,0.7,10.0,233.0,333.83,277.03
2016,1,8,14,45,191.5,144.0,0.65,10.0,210.5,307.27,255.3
2016,1,8,15,0,176.0,132.0,0.6,10.0,188.0,280.77,233.67
2016,1,8,15,15,166.0,116.0,0.6,9.5,163.5,252.6,210.97
2016,1,8,15,30,156.0,100.0,0.6,9.0,139.0,224.36,187.58
2016,1,8,15,45,136.0,83.0,0.65,8.5,112.5,188.6,157.12
2016,1,8,16,0,116.0,66.0,0.7,8.0,86.0,153.52,126.43
2016,1,8,16,15,87.5,49.0,0.75,7.5,61.5,114.57,91.58
2016,1,8,16,30,59.0,32.0,0.8,7.0,37.0,76.62,54.6
2016,1,8,16,45,29.5,16.0,0.85,7.0,18.5,34.54,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,184.0,14.0,3.15,4.5,31.0,10.8,0.0
2016,1,9,8,0,368.0,28.0,3.3,5.0,62.0,23.19,13.83
2016,1,9,8,15,458.5,36.0,3.3,5.0,101.0,59.14,29.72
2016,1,9,8,30,549.0,44.0,3.3,5.0,140.0,104.96,61.01
2016,1,9,8,45,604.0,49.0,3.35,5.5,180.0,151.4,99.38
2016,1,9,9,0,659.0,54.0,3.4,6.0,220.0,204.0,146.13
2016,1,9,9,15,695.5,58.0,3.35,6.0,257.5,254.31,193.22
2016,1,9,9,30,732.0,62.0,3.3,6.0,295.0,307.24,242.67
2016,1,9,9,45,444.5,111.0,3.3,6.5,257.0,283.59,231.86
2016,1,9,10,0,157.0,160.0,3.3,7.0,219.0,226.04,187.87
2016,1,9,10,15,153.5,172.5,3.2,7.0,234.0,245.66,205.17
2016,1,9,10,30,150.0,185.0,3.1,7.0,249.0,264.82,221.57
2016,1,9,10,45,219.5,189.0,3.05,7.0,287.5,314.48,263.77
2016,1,9,11,0,289.0,193.0,3.0,7.0,326.0,375.91,315.24
2016,1,9,11,15,150.0,184.0,2.9,7.0,253.5,284.48,238.45
2016,1,9,11,30,11.0,175.0,2.8,7.0,181.0,175.98,145.37
2016,1,9,11,45,90.0,200.5,2.7,7.5,245.5,264.97,221.41
2016,1,9,12,0,169.0,226.0,2.6,8.0,310.0,361.45,301.2
2016,1,9,12,15,188.0,224.5,2.45,8.0,318.5,378.76,315.21
2016,1,9,12,30,207.0,223.0,2.3,8.0,327.0,396.14,329.56
2016,1,9,12,45,242.5,215.5,2.2,8.0,335.0,429.78,357.24
2016,1,9,13,0,278.0,208.0,2.1,8.0,343.0,452.46,376.08
2016,1,9,13,15,191.5,206.0,2.0,8.0,297.5,376.62,313.64
2016,1,9,13,30,105.0,204.0,1.9,8.0,252.0,299.7,249.58
2016,1,9,13,45,145.5,194.0,1.85,8.0,257.5,332.19,277.81
2016,1,9,14,0,186.0,184.0,1.8,8.0,263.0,352.24,295.36
2016,1,9,14,15,99.0,161.0,1.75,8.0,203.0,259.67,217.6
2016,1,9,14,30,12.0,138.0,1.7,8.0,143.0,147.73,121.93
2016,1,9,14,45,8.5,126.0,1.7,8.0,129.5,133.31,109.99
2016,1,9,15,0,5.0,114.0,1.7,8.0,116.0,119.07,97.85
2016,1,9,15,15,2.5,99.5,1.65,7.5,100.5,102.69,83.91
2016,1,9,15,30,0.0,85.0,1.6,7.0,85.0,86.42,69.85
2016,1,9,15,45,0.0,69.0,1.55,7.0,69.0,69.87,55.27
2016,1,9,16,0,0.0,53.0,1.5,7.0,53.0,53.1,40.35
2016,1,9,16,15,0.0,38.0,1.45,7.0,38.0,37.3,26.16
2016,1,9,16,30,0.0,23.0,1.4,7.0,23.0,21.36,11.37
2016,1,9,16,45,0.0,11.5,1.4,7.0,11.5,10.66,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.0,1.75,5.5,31.5,12.6,0.0
2016,1,10,8,0,337.0,32.0,2.0,6.0,63.0,26.64,16.72
2016,1,10,8,15,430.0,41.0,1.95,6.5,102.5,61.85,32.89
2016,1,10,8,30,523.0,50.0,1.9,7.0,142.0,107.33,63.7
2016,1,10,8,45,588.0,55.0,1.9,7.5,183.5,154.15,101.47
2016,1,10,9,0,653.0,60.0,1.9,8.0,225.0,207.37,147.62
2016,1,10,9,15,691.0,64.5,1.85,8.5,263.0,258.65,194.28
2016,1,10,9,30,729.0,69.0,1.8,9.0,301.0,313.14,243.43
2016,1,10,9,45,364.5,68.0,1.8,9.5,184.0,212.5,170.68
2016,1,10,10,0,0.0,67.0,1.8,10.0,67.0,62.33,48.25
2016,1,10,10,15,0.0,72.0,1.7,10.0,72.0,67.0,52.35
2016,1,10,10,30,0.0,77.0,1.6,10.0,77.0,71.67,56.26
2016,1,10,10,45,0.0,84.0,1.55,10.5,84.0,78.3,61.71
2016,1,10,11,0,0.0,91.0,1.5,11.0,91.0,85.0,67.17
2016,1,10,11,15,0.0,110.0,1.4,11.0,110.0,103.44,82.65
2016,1,10,11,30,0.0,129.0,1.3,11.0,129.0,122.25,98.28
2016,1,10,11,45,0.0,82.0,1.25,11.5,82.0,76.36,59.5
2016,1,10,12,0,0.0,35.0,1.2,12.0,35.0,32.52,22.23
2016,1,10,12,15,0.0,35.0,1.15,12.0,35.0,32.52,22.26
2016,1,10,12,30,0.0,35.0,1.1,12.0,35.0,32.52,22.27
2016,1,10,12,45,0.0,34.5,1.1,12.5,34.5,32.05,21.83
2016,1,10,13,0,0.0,34.0,1.1,13.0,34.0,31.59,21.4
2016,1,10,13,15,0.0,33.0,1.1,13.0,33.0,30.65,20.62
2016,1,10,13,30,0.0,32.0,1.1,13.0,32.0,29.72,19.85
2016,1,10,13,45,429.0,49.5,1.15,13.0,232.5,399.98,334.91
2016,1,10,14,0,858.0,67.0,1.2,13.0,433.0,745.01,595.23
2016,1,10,14,15,840.5,65.0,1.15,12.5,404.0,722.17,575.78
2016,1,10,14,30,823.0,63.0,1.1,12.0,375.0,696.57,558.65
2016,1,10,14,45,800.0,60.5,1.1,12.0,341.0,663.9,535.57
2016,1,10,15,0,777.0,58.0,1.1,12.0,307.0,629.16,510.5
2016,1,10,15,15,741.5,54.5,1.0,11.5,268.5,583.07,476.03
2016,1,10,15,30,706.0,51.0,0.9,11.0,230.0,536.19,438.81
2016,1,10,15,45,652.5,46.0,0.85,10.5,189.0,476.16,390.19
2016,1,10,16,0,599.0,41.0,0.8,10.0,148.0,417.39,340.54
2016,1,10,16,15,512.0,34.0,0.85,9.5,108.0,340.18,274.27
2016,1,10,16,30,425.0,27.0,0.9,9.0,68.0,268.14,203.47
2016,1,10,16,45,212.5,13.5,1.0,8.5,34.0,131.28,9.21
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,92.0,16.0,1.0,5.5,24.5,12.53,0.0
2016,1,11,8,0,184.0,32.0,1.0,6.0,49.0,25.16,15.56
2016,1,11,8,15,229.0,47.0,1.1,6.5,79.5,54.23,33.14
2016,1,11,8,30,274.0,62.0,1.2,7.0,110.0,88.44,58.58
2016,1,11,8,45,303.0,75.5,1.35,7.5,141.5,123.55,87.86
2016,1,11,9,0,332.0,89.0,1.5,8.0,173.0,161.65,121.12
2016,1,11,9,15,347.5,102.0,1.45,8.0,202.5,198.38,154.37
2016,1,11,9,30,363.0,115.0,1.4,8.0,232.0,236.34,188.5
2016,1,11,9,45,379.0,124.5,1.4,8.5,258.0,272.12,220.04
2016,1,11,10,0,395.0,134.0,1.4,9.0,284.0,308.77,251.65
2016,1,11,10,15,241.0,159.0,1.45,9.0,252.5,277.3,228.04
2016,1,11,10,30,87.0,184.0,1.5,9.0,221.0,226.17,186.33
2016,1,11,10,45,52.5,179.5,1.55,9.5,202.0,206.75,170.0
2016,1,11,11,0,18.0,175.0,1.6,10.0,183.0,178.67,146.02
2016,1,11,11,15,48.5,194.5,1.65,10.5,218.0,225.55,184.94
2016,1,11,11,30,79.0,214.0,1.7,11.0,253.0,269.09,220.45
2016,1,11,11,45,129.0,220.5,1.75,11.5,285.0,322.21,263.7
2016,1,11,12,0,179.0,227.0,1.8,12.0,317.0,369.48,301.76
2016,1,11,12,15,236.5,221.0,1.8,12.0,339.5,409.58,334.65
2016,1,11,12,30,294.0,215.0,1.8,12.0,362.0,461.69,376.48
2016,1,11,12,45,333.5,204.5,1.85,12.5,369.5,485.3,395.23
2016,1,11,13,0,373.0,194.0,1.9,13.0,377.0,508.32,413.62
2016,1,11,13,15,337.0,193.5,1.9,13.0,355.5,484.63,394.94
2016,1,11,13,30,301.0,193.0,1.9,13.0,334.0,459.52,375.31
2016,1,11,13,45,207.0,190.0,1.9,13.0,285.0,374.01,306.88
2016,1,11,14,0,113.0,187.0,1.9,13.0,236.0,300.91,246.85
2016,1,11,14,15,173.5,172.0,1.8,13.0,241.5,329.11,271.8
2016,1,11,14,30,234.0,157.0,1.7,13.0,247.0,367.21,303.67
2016,1,11,14,45,228.0,144.0,1.6,13.0,225.0,345.33,285.97
2016,1,11,15,0,222.0,131.0,1.5,13.0,203.0,322.83,267.83
2016,1,11,15,15,455.5,91.0,1.35,12.0,215.5,437.45,364.02
2016,1,11,15,30,689.0,51.0,1.2,11.0,228.0,526.91,435.42
2016,1,11,15,45,640.0,46.0,1.05,10.5,188.0,470.08,387.11
2016,1,11,16,0,591.0,41.0,0.9,10.0,148.0,414.27,339.12
2016,1,11,16,15,506.5,34.0,0.95,9.5,108.5,338.56,274.0
2016,1,11,16,30,422.0,27.0,1.0,9.0,69.0,267.91,205.6
2016,1,11,16,45,211.0,13.5,1.05,8.5,34.5,131.71,27.59
