Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,7,45,207.0,14.0,1.75,4.0,33.5,10.76,0.0
2016,1,12,8,0,414.0,28.0,1.9,5.0,67.0,22.29,13.25
2016,1,12,8,15,501.5,35.0,1.75,5.5,107.0,61.29,30.4
2016,1,12,8,30,589.0,42.0,1.6,6.0,147.0,107.93,61.6
2016,1,12,8,45,643.5,47.0,1.5,6.5,188.0,156.32,101.18
2016,1,12,9,0,698.0,52.0,1.4,7.0,229.0,209.94,148.34
2016,1,12,9,15,732.5,55.5,1.35,7.0,267.5,261.4,195.88
2016,1,12,9,30,767.0,59.0,1.3,7.0,306.0,315.22,245.29
2016,1,12,9,45,643.5,86.0,1.3,7.5,309.0,335.59,268.58
2016,1,12,10,0,520.0,113.0,1.3,8.0,312.0,340.44,276.89
2016,1,12,10,15,359.0,149.5,1.4,8.5,291.5,322.58,265.0
2016,1,12,10,30,198.0,186.0,1.5,9.0,271.0,290.01,239.0
2016,1,12,10,45,191.0,196.5,1.6,9.5,282.0,306.63,252.82
2016,1,12,11,0,184.0,207.0,1.7,10.0,293.0,322.41,265.41
2016,1,12,11,15,251.5,206.0,1.75,10.5,327.5,378.76,311.25
2016,1,12,11,30,319.0,205.0,1.8,11.0,362.0,431.52,353.54
2016,1,12,11,45,231.5,217.5,1.85,11.5,332.0,388.09,317.43
2016,1,12,12,0,144.0,230.0,1.9,12.0,302.0,348.36,284.02
2016,1,12,12,15,515.5,152.0,1.9,12.0,412.0,554.36,453.31
2016,1,12,12,30,887.0,74.0,1.9,12.0,522.0,747.24,600.24
2016,1,12,12,45,560.0,146.0,1.9,12.5,427.5,600.46,486.01
2016,1,12,13,0,233.0,218.0,1.9,13.0,333.0,419.2,340.63
2016,1,12,13,15,232.0,211.5,1.8,13.0,323.0,414.37,338.11
2016,1,12,13,30,231.0,205.0,1.7,13.0,313.0,408.69,333.86
2016,1,12,13,45,283.5,187.5,1.6,13.0,314.5,441.73,361.09
2016,1,12,14,0,336.0,170.0,1.5,13.0,316.0,460.94,377.26
2016,1,12,14,15,329.0,159.0,1.25,13.0,294.5,441.36,361.33
2016,1,12,14,30,322.0,148.0,1.0,13.0,273.0,420.65,344.61
2016,1,12,14,45,307.5,137.5,0.8,13.0,248.0,394.19,323.26
2016,1,12,15,0,293.0,127.0,0.6,13.0,223.0,367.24,301.22
2016,1,12,15,15,280.5,112.0,0.7,12.5,195.0,335.28,276.89
2016,1,12,15,30,268.0,97.0,0.8,12.0,167.0,302.92,251.29
2016,1,12,15,45,243.0,82.0,0.9,11.5,137.0,262.65,217.99
2016,1,12,16,0,218.0,67.0,1.0,11.0,107.0,223.18,184.16
2016,1,12,16,15,183.0,51.0,1.0,10.5,78.5,177.7,143.99
2016,1,12,16,30,148.0,35.0,1.0,10.0,50.0,145.23,111.28
2016,1,12,16,45,74.0,17.5,1.05,10.0,25.0,63.58,17.63
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,165.0,16.0,3.4,10.5,32.0,12.53,0.0
2016,1,13,8,0,330.0,32.0,3.6,11.0,64.0,25.9,15.87
2016,1,13,8,15,425.0,40.5,3.75,11.0,103.0,60.2,31.31
2016,1,13,8,30,520.0,49.0,3.9,11.0,142.0,105.15,61.18
2016,1,13,8,45,571.5,56.0,4.05,11.5,182.0,151.54,98.75
2016,1,13,9,0,623.0,63.0,4.2,12.0,222.0,202.97,143.54
2016,1,13,9,15,662.5,67.5,4.45,12.0,260.5,253.32,189.56
2016,1,13,9,30,702.0,72.0,4.7,12.0,299.0,306.7,238.49
2016,1,13,9,45,701.5,82.5,4.95,12.5,330.0,353.86,282.1
2016,1,13,10,0,701.0,93.0,5.2,13.0,361.0,399.66,323.47
2016,1,13,10,15,385.5,138.0,5.35,13.0,287.5,328.7,269.79
2016,1,13,10,30,70.0,183.0,5.5,13.0,214.0,216.26,177.1
2016,1,13,10,45,270.5,172.5,5.65,13.0,298.5,331.28,274.36
2016,1,13,11,0,471.0,162.0,5.8,13.0,383.0,457.33,379.46
2016,1,13,11,15,422.5,179.0,5.85,13.0,381.5,463.72,384.51
2016,1,13,11,30,374.0,196.0,5.9,13.0,380.0,457.56,379.51
2016,1,13,11,45,187.0,153.0,6.0,13.0,245.0,295.7,245.86
2016,1,13,12,0,0.0,110.0,6.1,13.0,110.0,103.51,81.96
2016,1,13,12,15,403.5,107.0,6.1,13.0,312.0,422.54,356.21
2016,1,13,12,30,807.0,104.0,6.1,13.0,514.0,729.04,604.3
2016,1,13,12,45,457.5,163.5,6.1,13.0,395.0,544.17,452.83
2016,1,13,13,0,108.0,223.0,6.1,13.0,276.0,318.99,263.23
2016,1,13,13,15,54.0,159.5,6.0,12.5,186.0,205.64,169.53
2016,1,13,13,30,0.0,96.0,5.9,12.0,96.0,90.21,71.3
2016,1,13,13,45,9.0,130.0,5.8,12.0,134.0,132.54,107.57
2016,1,13,14,0,18.0,164.0,5.7,12.0,172.0,177.77,145.98
2016,1,13,14,15,128.5,162.0,5.45,11.5,212.5,282.72,237.58
2016,1,13,14,30,239.0,160.0,5.2,11.0,253.0,375.19,317.23
2016,1,13,14,45,465.0,119.0,4.95,11.0,279.5,497.9,422.19
2016,1,13,15,0,691.0,78.0,4.7,11.0,306.0,603.13,509.52
2016,1,13,15,15,652.5,73.0,4.15,10.5,268.0,555.25,468.79
2016,1,13,15,30,614.0,68.0,3.6,10.0,230.0,506.97,428.0
2016,1,13,15,45,581.5,59.0,3.1,9.5,191.5,457.74,385.53
2016,1,13,16,0,549.0,50.0,2.6,9.0,153.0,408.73,341.63
2016,1,13,16,15,458.5,42.0,2.35,8.5,113.0,329.83,271.83
2016,1,13,16,30,368.0,34.0,2.1,8.0,73.0,256.61,202.2
2016,1,13,16,45,184.0,17.0,1.85,7.5,36.5,127.17,52.78
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,7,45,80.0,17.0,1.2,5.5,24.5,13.31,0.0
2016,1,14,8,0,160.0,34.0,1.3,6.0,49.0,26.5,16.88
2016,1,14,8,15,197.5,50.0,1.4,6.5,78.5,54.55,34.59
2016,1,14,8,30,235.0,66.0,1.5,7.0,108.0,86.91,59.07
2016,1,14,8,45,262.5,80.5,1.65,7.5,138.5,119.95,86.64
2016,1,14,9,0,290.0,95.0,1.8,8.0,169.0,155.91,117.95
2016,1,14,9,15,302.5,109.5,1.8,8.0,197.5,190.51,149.28
2016,1,14,9,30,315.0,124.0,1.8,8.0,226.0,226.14,181.37
2016,1,14,9,45,328.0,134.5,1.85,8.5,251.5,258.91,210.36
2016,1,14,10,0,341.0,145.0,1.9,9.0,277.0,292.4,239.41
2016,1,14,10,15,221.5,167.0,1.95,9.0,255.0,276.25,227.82
2016,1,14,10,30,102.0,189.0,2.0,9.0,233.0,238.74,197.17
2016,1,14,10,45,76.5,193.0,2.05,9.5,227.0,233.84,192.85
2016,1,14,11,0,51.0,197.0,2.1,10.0,221.0,226.82,186.42
2016,1,14,11,15,102.5,211.0,2.15,10.0,261.5,276.54,228.11
2016,1,14,11,30,154.0,225.0,2.2,10.0,302.0,337.84,278.56
2016,1,14,11,45,151.5,229.5,2.25,10.0,306.0,347.31,286.04
2016,1,14,12,0,149.0,234.0,2.3,10.0,310.0,356.29,293.34
2016,1,14,12,15,86.0,215.5,2.3,10.0,260.0,284.8,234.46
2016,1,14,12,30,23.0,197.0,2.3,10.0,210.0,210.38,172.18
2016,1,14,12,45,43.0,206.0,2.3,10.0,228.5,247.06,203.22
2016,1,14,13,0,63.0,215.0,2.3,10.0,247.0,275.02,226.68
2016,1,14,13,15,54.5,206.0,2.15,10.0,233.0,260.18,214.32
2016,1,14,13,30,46.0,197.0,2.0,10.0,219.0,245.1,201.9
2016,1,14,13,45,23.0,129.5,1.95,10.0,140.5,149.99,122.85
2016,1,14,14,0,0.0,62.0,1.9,10.0,62.0,57.66,44.13
2016,1,14,14,15,0.0,74.0,1.75,9.5,74.0,68.87,54.01
2016,1,14,14,30,0.0,86.0,1.6,9.0,86.0,81.14,64.75
2016,1,14,14,45,0.0,78.0,1.5,9.0,78.0,73.32,58.1
2016,1,14,15,0,0.0,70.0,1.4,9.0,70.0,65.52,51.45
2016,1,14,15,15,0.0,61.0,1.45,9.0,61.0,56.73,43.88
2016,1,14,15,30,0.0,52.0,1.5,9.0,52.0,48.33,36.56
2016,1,14,15,45,0.0,42.5,1.6,9.0,42.5,39.48,28.76
2016,1,14,16,0,0.0,33.0,1.7,9.0,33.0,30.63,20.89
2016,1,14,16,15,0.0,24.0,2.0,9.0,24.0,22.26,13.39
2016,1,14,16,30,0.0,15.0,2.3,9.0,15.0,13.9,5.81
2016,1,14,16,45,0.0,8.5,2.65,9.0,8.5,7.87,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,15.5,0.45,7.5,34.0,12.02,0.0
2016,1,15,8,0,378.0,31.0,0.4,8.0,68.0,24.84,15.46
2016,1,15,8,15,468.5,39.0,0.5,8.0,108.0,60.85,31.04
2016,1,15,8,30,559.0,47.0,0.6,8.0,148.0,107.3,61.92
2016,1,15,8,45,611.5,52.5,0.75,8.5,188.5,154.64,100.19
2016,1,15,9,0,664.0,58.0,0.9,9.0,229.0,207.05,145.76
2016,1,15,9,15,699.5,62.0,1.0,9.0,267.5,258.78,192.84
2016,1,15,9,30,735.0,66.0,1.1,9.0,306.0,312.08,241.27
2016,1,15,9,45,744.0,72.5,1.2,9.5,338.0,360.17,284.8
2016,1,15,10,0,753.0,79.0,1.3,10.0,370.0,407.64,326.61
2016,1,15,10,15,771.0,81.5,1.3,10.0,398.5,454.38,366.86
2016,1,15,10,30,789.0,84.0,1.3,10.0,427.0,500.77,405.73
2016,1,15,10,45,801.0,86.0,1.3,10.0,449.5,542.69,440.16
2016,1,15,11,0,813.0,88.0,1.3,10.0,472.0,583.25,472.71
2016,1,15,11,15,821.0,89.0,1.25,10.0,487.5,618.63,500.24
2016,1,15,11,30,829.0,90.0,1.2,10.0,503.0,651.92,525.58
2016,1,15,11,45,698.0,123.0,1.2,10.5,475.0,626.05,504.09
2016,1,15,12,0,567.0,156.0,1.2,11.0,447.0,584.04,470.74
2016,1,15,12,15,533.0,166.5,1.15,11.0,440.0,585.07,471.39
2016,1,15,12,30,499.0,177.0,1.1,11.0,433.0,582.94,469.14
2016,1,15,12,45,362.5,200.5,1.05,11.0,385.0,503.9,407.17
2016,1,15,13,0,226.0,224.0,1.0,11.0,337.0,421.38,341.62
2016,1,15,13,15,253.5,213.5,0.9,11.0,337.0,445.68,361.51
2016,1,15,13,30,281.0,203.0,0.8,11.0,337.0,457.49,370.95
2016,1,15,13,45,331.0,185.0,0.75,11.0,336.5,476.28,386.71
2016,1,15,14,0,381.0,167.0,0.7,11.0,336.0,493.1,400.76
2016,1,15,14,15,576.5,121.0,0.65,11.0,357.5,602.01,486.21
2016,1,15,14,30,772.0,75.0,0.6,11.0,379.0,682.4,545.16
2016,1,15,14,45,755.5,70.0,0.6,11.5,346.5,652.3,521.89
2016,1,15,15,0,739.0,65.0,0.6,12.0,314.0,619.97,498.17
2016,1,15,15,15,703.5,61.0,0.6,11.5,275.5,573.92,465.36
2016,1,15,15,30,668.0,57.0,0.6,11.0,237.0,527.14,429.87
2016,1,15,15,45,622.5,51.5,0.6,10.5,197.0,476.68,389.79
2016,1,15,16,0,577.0,46.0,0.6,10.0,157.0,422.97,345.35
2016,1,15,16,15,495.0,39.0,0.65,9.5,117.0,348.69,282.7
2016,1,15,16,30,413.0,32.0,0.7,9.0,77.0,279.56,219.73
2016,1,15,16,45,273.5,21.5,0.8,9.0,45.5,178.24,98.26
2016,1,15,17,0,134.0,11.0,0.9,9.0,14.0,68.06,0.0
2016,1,15,17,15,67.0,5.5,0.9,8.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,7,45,133.0,18.0,3.25,8.5,31.5,14.13,0.0
2016,1,16,8,0,266.0,36.0,3.3,9.0,63.0,28.18,18.18
2016,1,16,8,15,356.5,46.5,3.25,9.0,101.0,61.52,35.07
2016,1,16,8,30,447.0,57.0,3.2,9.0,139.0,104.07,64.0
2016,1,16,8,45,516.5,62.5,3.2,9.5,180.0,148.18,99.02
2016,1,16,9,0,586.0,68.0,3.2,10.0,221.0,199.42,142.85
2016,1,16,9,15,329.5,102.5,3.15,10.5,191.0,193.46,149.96
2016,1,16,9,30,73.0,137.0,3.1,11.0,161.0,154.4,124.99
2016,1,16,9,45,77.0,150.5,3.1,11.5,178.0,173.7,141.43
2016,1,16,10,0,81.0,164.0,3.1,12.0,195.0,193.4,157.88
2016,1,16,10,15,45.0,160.5,3.05,12.0,178.0,177.41,144.76
2016,1,16,10,30,9.0,157.0,3.0,12.0,161.0,153.86,124.89
2016,1,16,10,45,4.5,151.5,3.0,12.5,153.5,146.46,118.35
2016,1,16,11,0,0.0,146.0,3.0,13.0,146.0,138.66,111.44
2016,1,16,11,15,55.5,186.0,3.0,13.5,214.0,220.26,179.45
2016,1,16,11,30,111.0,226.0,3.0,14.0,282.0,302.62,246.52
2016,1,16,11,45,59.5,202.5,3.0,14.5,232.5,245.86,199.17
2016,1,16,12,0,8.0,179.0,3.0,15.0,183.0,178.7,143.1
2016,1,16,12,15,8.0,179.5,2.9,15.0,183.5,179.82,144.12
2016,1,16,12,30,8.0,180.0,2.8,15.0,184.0,180.99,145.07
2016,1,16,12,45,4.0,130.5,2.75,15.0,132.5,127.31,101.0
2016,1,16,13,0,0.0,81.0,2.7,15.0,81.0,75.43,57.91
2016,1,16,13,15,6.0,127.0,2.55,15.0,130.0,125.93,100.22
2016,1,16,13,30,12.0,173.0,2.4,15.0,179.0,180.02,144.87
2016,1,16,13,45,12.5,168.0,2.3,15.0,174.0,176.1,141.71
2016,1,16,14,0,13.0,163.0,2.2,15.0,169.0,172.28,138.78
2016,1,16,14,15,10.5,153.0,2.0,15.0,158.0,160.64,129.3
2016,1,16,14,30,8.0,143.0,1.8,15.0,147.0,149.11,119.9
2016,1,16,14,45,340.5,111.0,1.65,15.0,227.5,400.35,331.68
2016,1,16,15,0,673.0,79.0,1.5,15.0,308.0,596.57,485.89
2016,1,16,15,15,636.0,74.5,1.4,14.5,270.5,550.59,448.68
2016,1,16,15,30,599.0,70.0,1.3,14.0,233.0,504.16,412.28
2016,1,16,15,45,535.0,64.5,1.2,13.5,192.5,439.57,360.25
2016,1,16,16,0,471.0,59.0,1.1,13.0,152.0,377.01,308.19
2016,1,16,16,15,387.5,49.5,1.1,12.5,113.5,302.08,244.77
2016,1,16,16,30,304.0,40.0,1.1,12.0,75.0,232.19,182.38
2016,1,16,16,45,152.0,27.0,1.15,12.0,44.5,128.59,75.16
2016,1,16,17,0,0.0,14.0,1.2,12.0,14.0,13.34,0.0
2016,1,16,17,15,0.0,7.0,1.2,11.5,7.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.65,11.5,3.0,2.77,0.0
2016,1,17,8,0,0.0,6.0,2.8,12.0,6.0,5.55,0.0
2016,1,17,8,15,0.0,10.0,2.75,12.0,10.0,9.26,2.16
2016,1,17,8,30,0.0,14.0,2.7,12.0,14.0,12.97,5.46
2016,1,17,8,45,0.0,18.0,2.7,12.0,18.0,16.68,8.75
2016,1,17,9,0,0.0,22.0,2.7,12.0,22.0,20.39,12.02
2016,1,17,9,15,0.0,26.0,2.7,12.0,26.0,24.11,15.26
2016,1,17,9,30,0.0,30.0,2.7,12.0,30.0,27.84,18.47
2016,1,17,9,45,0.0,33.5,2.75,12.5,33.5,31.1,21.2
2016,1,17,10,0,0.0,37.0,2.8,13.0,37.0,34.36,23.91
2016,1,17,10,15,22.5,108.5,2.8,13.0,118.5,114.76,92.15
2016,1,17,10,30,45.0,180.0,2.8,13.0,200.0,199.96,162.93
2016,1,17,10,45,28.5,176.5,2.85,13.5,189.5,189.79,153.86
2016,1,17,11,0,12.0,173.0,2.9,14.0,179.0,172.68,139.18
2016,1,17,11,15,6.0,132.5,2.9,14.0,135.5,129.11,103.05
2016,1,17,11,30,0.0,92.0,2.9,14.0,92.0,85.88,66.9
2016,1,17,11,45,4.0,135.0,2.9,14.0,137.5,130.79,104.39
2016,1,17,12,0,8.0,178.0,2.9,14.0,183.0,177.57,142.9
2016,1,17,12,15,20.5,193.5,2.8,14.0,205.0,203.47,164.31
2016,1,17,12,30,33.0,209.0,2.7,14.0,227.0,240.51,194.64
2016,1,17,12,45,17.0,185.5,2.65,14.0,194.5,194.27,156.61
2016,1,17,13,0,1.0,162.0,2.6,14.0,162.0,157.91,126.49
2016,1,17,13,15,0.5,146.0,2.5,13.5,146.0,141.3,113.16
2016,1,17,13,30,0.0,130.0,2.4,13.0,130.0,124.73,99.72
2016,1,17,13,45,0.0,125.0,2.35,13.0,125.0,120.02,95.95
2016,1,17,14,0,0.0,120.0,2.3,13.0,120.0,115.36,92.19
2016,1,17,14,15,0.0,97.5,2.2,13.0,97.5,92.41,73.06
2016,1,17,14,30,0.0,75.0,2.1,13.0,75.0,69.8,54.08
2016,1,17,14,45,0.0,68.5,2.05,13.0,68.5,63.73,49.03
2016,1,17,15,0,0.0,62.0,2.0,13.0,62.0,57.66,43.93
2016,1,17,15,15,0.0,54.5,1.9,12.5,54.5,50.66,38.06
2016,1,17,15,30,0.0,47.0,1.8,12.0,47.0,43.67,32.12
2016,1,17,15,45,0.0,39.0,1.75,12.0,39.0,36.21,25.63
2016,1,17,16,0,0.0,31.0,1.7,12.0,31.0,28.77,19.07
2016,1,17,16,15,0.0,23.0,1.7,11.5,23.0,21.33,12.51
2016,1,17,16,30,0.0,15.0,1.7,11.0,15.0,13.9,5.9
2016,1,17,16,45,0.0,9.0,1.75,11.0,9.0,8.33,0.0
2016,1,17,17,0,0.0,3.0,1.8,11.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,1.85,11.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.5,0.6,9.5,36.5,11.04,0.0
2016,1,18,8,0,425.0,29.0,0.7,10.0,73.0,22.79,13.76
2016,1,18,8,15,513.0,36.5,0.75,10.5,114.5,62.42,30.72
2016,1,18,8,30,601.0,44.0,0.8,11.0,156.0,110.5,62.15
2016,1,18,8,45,660.5,48.0,0.9,12.0,199.0,159.76,101.17
2016,1,18,9,0,720.0,52.0,1.0,13.0,242.0,214.87,148.11
2016,1,18,9,15,754.5,55.5,1.05,13.0,282.0,267.97,196.01
2016,1,18,9,30,789.0,59.0,1.1,13.0,322.0,323.45,245.77
2016,1,18,9,45,700.5,79.0,1.2,13.5,331.0,351.05,274.06
2016,1,18,10,0,612.0,99.0,1.3,14.0,340.0,369.37,293.03
2016,1,18,10,15,736.0,84.5,1.4,14.0,395.0,442.82,353.46
2016,1,18,10,30,860.0,70.0,1.5,14.0,450.0,524.2,419.01
2016,1,18,10,45,867.5,72.0,1.65,14.5,472.0,566.59,453.17
2016,1,18,11,0,875.0,74.0,1.8,15.0,494.0,607.11,485.35
2016,1,18,11,15,545.0,151.5,1.95,15.0,416.0,513.11,412.58
2016,1,18,11,30,215.0,229.0,2.1,15.0,338.0,382.17,307.88
2016,1,18,11,45,213.5,232.5,2.25,15.5,342.0,392.97,316.89
2016,1,18,12,0,212.0,236.0,2.4,16.0,346.0,403.08,324.57
2016,1,18,12,15,138.0,231.5,2.35,16.0,303.5,350.51,281.97
2016,1,18,12,30,64.0,227.0,2.3,16.0,261.0,284.05,227.96
2016,1,18,12,45,33.0,196.5,2.25,16.0,214.0,227.96,182.73
2016,1,18,13,0,2.0,166.0,2.2,16.0,167.0,162.79,129.32
2016,1,18,13,15,1.0,111.5,2.1,15.5,112.0,106.21,83.33
2016,1,18,13,30,0.0,57.0,2.0,15.0,57.0,53.01,39.2
2016,1,18,13,45,9.0,113.5,1.9,15.0,117.5,115.02,91.48
2016,1,18,14,0,18.0,170.0,1.8,15.0,178.0,183.63,148.19
2016,1,18,14,15,9.0,145.0,1.65,15.0,149.0,150.15,120.44
2016,1,18,14,30,0.0,120.0,1.5,15.0,120.0,116.99,92.95
2016,1,18,14,45,0.0,109.5,1.35,15.0,109.5,106.68,84.57
2016,1,18,15,0,0.0,99.0,1.2,15.0,99.0,96.4,76.1
2016,1,18,15,15,0.0,87.0,1.1,14.5,87.0,84.47,66.31
2016,1,18,15,30,0.0,75.0,1.0,14.0,75.0,72.54,56.36
2016,1,18,15,45,0.0,62.5,0.9,13.5,62.5,60.02,45.75
2016,1,18,16,0,0.0,50.0,0.8,13.0,50.0,47.45,34.92
2016,1,18,16,15,0.0,38.0,0.8,12.5,38.0,35.36,24.37
2016,1,18,16,30,0.0,26.0,0.8,12.0,26.0,24.14,14.41
2016,1,18,16,45,0.0,15.5,0.85,12.0,15.5,14.37,4.49
2016,1,18,17,0,0.0,5.0,0.9,12.0,5.0,4.77,0.0
2016,1,18,17,15,0.0,2.5,0.9,12.0,2.5,2.38,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.25,11.5,4.0,3.7,0.0
2016,1,19,8,0,0.0,8.0,5.4,12.0,8.0,7.4,0.6
2016,1,19,8,15,0.0,13.0,5.35,12.0,13.0,12.04,4.5
2016,1,19,8,30,0.0,18.0,5.3,12.0,18.0,16.68,8.63
2016,1,19,8,45,0.0,23.5,5.3,12.0,23.5,21.79,13.14
2016,1,19,9,0,0.0,29.0,5.3,12.0,29.0,26.9,17.62
2016,1,19,9,15,0.0,34.0,5.3,12.0,34.0,31.55,21.66
2016,1,19,9,30,0.0,39.0,5.3,12.0,39.0,36.21,25.66
2016,1,19,9,45,34.0,102.0,5.3,12.5,115.5,109.96,88.17
2016,1,19,10,0,68.0,165.0,5.3,13.0,192.0,188.66,153.97
2016,1,19,10,15,213.5,169.0,5.4,13.5,262.5,274.58,225.14
2016,1,19,10,30,359.0,173.0,5.5,14.0,333.0,364.97,299.9
2016,1,19,10,45,179.5,157.0,5.65,14.5,237.0,259.09,212.75
2016,1,19,11,0,0.0,141.0,5.8,15.0,141.0,133.56,106.49
2016,1,19,11,15,0.0,135.0,5.95,15.0,135.0,127.75,101.65
2016,1,19,11,30,0.0,129.0,6.1,15.0,129.0,121.92,96.74
2016,1,19,11,45,15.0,169.0,6.25,15.0,177.0,172.45,138.94
2016,1,19,12,0,30.0,209.0,6.4,15.0,225.0,234.28,190.02
2016,1,19,12,15,24.0,203.0,6.25,15.0,215.5,215.83,174.67
2016,1,19,12,30,18.0,197.0,6.1,15.0,206.0,206.07,166.51
2016,1,19,12,45,28.5,204.5,5.95,15.0,219.0,233.47,189.33
2016,1,19,13,0,39.0,212.0,5.8,15.0,232.0,252.12,204.92
2016,1,19,13,15,410.0,158.5,5.65,14.5,360.0,517.42,429.63
2016,1,19,13,30,781.0,105.0,5.5,14.0,488.0,754.0,619.61
2016,1,19,13,45,532.5,147.5,5.35,14.0,404.0,604.33,500.07
2016,1,19,14,0,284.0,190.0,5.2,14.0,320.0,448.82,371.86
2016,1,19,14,15,151.0,171.5,4.95,13.5,240.5,311.78,259.17
2016,1,19,14,30,18.0,153.0,4.7,13.0,161.0,167.46,136.71
2016,1,19,14,45,14.0,141.0,4.5,13.0,147.0,152.58,124.49
2016,1,19,15,0,10.0,129.0,4.3,13.0,133.0,137.89,112.18
2016,1,19,15,15,6.0,115.0,3.9,12.5,117.0,121.05,98.11
2016,1,19,15,30,2.0,101.0,3.5,12.0,101.0,104.45,84.07
2016,1,19,15,45,1.0,84.5,3.15,12.0,84.5,86.87,68.95
2016,1,19,16,0,0.0,68.0,2.8,12.0,68.0,69.21,53.58
2016,1,19,16,15,0.0,51.5,2.55,11.5,51.5,51.95,38.52
2016,1,19,16,30,0.0,35.0,2.3,11.0,35.0,34.23,22.91
2016,1,19,16,45,0.0,21.5,2.05,11.0,21.5,19.97,8.95
2016,1,19,17,0,0.0,8.0,1.8,11.0,8.0,7.63,0.0
2016,1,19,17,15,0.0,4.0,1.65,10.5,4.0,3.81,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,42.5,18.5,1.05,7.5,23.0,15.54,1.94
2016,1,20,8,0,85.0,37.0,1.1,8.0,46.0,30.17,20.36
2016,1,20,8,15,103.5,55.0,1.15,8.5,71.5,54.35,37.39
2016,1,20,8,30,122.0,73.0,1.2,9.0,97.0,79.99,57.83
2016,1,20,8,45,137.0,90.5,1.25,9.5,122.5,106.95,80.53
2016,1,20,9,0,152.0,108.0,1.3,10.0,148.0,135.73,105.25
2016,1,20,9,15,160.0,123.5,1.2,10.5,172.0,162.39,128.46
2016,1,20,9,30,168.0,139.0,1.1,11.0,196.0,189.85,152.05
2016,1,20,9,45,213.5,151.0,1.05,11.5,231.0,232.15,186.93
2016,1,20,10,0,259.0,163.0,1.0,12.0,266.0,276.04,222.77
2016,1,20,10,15,444.0,138.0,1.0,12.0,330.5,357.56,288.73
2016,1,20,10,30,629.0,113.0,1.0,12.0,395.0,452.55,364.59
2016,1,20,10,45,539.0,144.0,1.05,12.5,394.0,458.85,369.37
2016,1,20,11,0,449.0,175.0,1.1,13.0,393.0,460.48,370.25
2016,1,20,11,15,506.0,166.0,1.1,13.0,419.5,505.28,405.94
2016,1,20,11,30,563.0,157.0,1.1,13.0,446.0,551.78,442.09
2016,1,20,11,45,720.5,119.5,1.1,13.5,495.5,642.58,511.02
2016,1,20,12,0,878.0,82.0,1.1,14.0,545.0,730.16,574.1
2016,1,20,12,15,878.0,82.0,1.0,14.0,545.5,750.15,585.89
2016,1,20,12,30,878.0,82.0,0.9,14.0,546.0,766.94,596.12
2016,1,20,12,45,651.0,139.5,0.85,14.5,481.0,675.7,529.0
2016,1,20,13,0,424.0,197.0,0.8,15.0,416.0,567.69,446.47
2016,1,20,13,15,491.5,174.0,0.7,15.0,421.5,599.59,472.06
2016,1,20,13,30,559.0,151.0,0.6,15.0,427.0,629.2,494.07
2016,1,20,13,45,548.5,147.5,0.5,15.0,409.0,617.99,484.9
2016,1,20,14,0,538.0,144.0,0.4,15.0,391.0,604.65,474.69
2016,1,20,14,15,550.0,130.5,0.3,14.5,369.5,594.58,468.33
2016,1,20,14,30,562.0,117.0,0.2,14.0,348.0,587.06,463.58
2016,1,20,14,45,533.0,111.0,0.15,14.0,315.5,545.37,433.02
2016,1,20,15,0,504.0,105.0,0.1,14.0,283.0,508.03,405.46
2016,1,20,15,15,481.5,96.5,0.15,13.5,251.0,471.51,379.43
2016,1,20,15,30,459.0,88.0,0.2,13.0,219.0,434.48,352.01
2016,1,20,15,45,427.0,77.5,0.3,13.0,184.5,388.59,316.26
2016,1,20,16,0,395.0,67.0,0.4,13.0,150.0,343.46,279.59
2016,1,20,16,15,350.0,54.0,0.45,12.5,115.0,288.72,233.75
2016,1,20,16,30,305.0,41.0,0.5,12.0,80.0,237.82,188.69
2016,1,20,16,45,152.5,30.5,0.6,11.5,50.0,139.53,97.68
2016,1,20,17,0,0.0,20.0,0.7,11.0,20.0,19.06,0.0
2016,1,20,17,15,0.0,10.0,0.7,10.5,10.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,21,7,45,183.0,17.0,2.35,7.5,36.5,13.11,1.32
2016,1,21,8,0,366.0,34.0,2.6,8.0,73.0,27.21,17.85
2016,1,21,8,15,452.5,42.5,2.55,8.5,113.5,62.9,33.3
2016,1,21,8,30,539.0,51.0,2.5,9.0,154.0,108.83,64.1
2016,1,21,8,45,601.0,55.5,2.5,9.5,196.0,156.16,102.2
2016,1,21,9,0,663.0,60.0,2.5,10.0,238.0,209.68,148.61
2016,1,21,9,15,698.5,64.0,2.55,10.5,277.5,262.02,196.23
2016,1,21,9,30,734.0,68.0,2.6,11.0,317.0,315.85,245.0
2016,1,21,9,45,763.0,69.5,2.65,12.0,352.5,366.94,290.39
2016,1,21,10,0,792.0,71.0,2.7,13.0,388.0,419.23,335.52
2016,1,21,10,15,548.0,127.5,2.75,13.5,354.5,396.61,320.93
2016,1,21,10,30,304.0,184.0,2.8,14.0,321.0,348.38,283.06
2016,1,21,10,45,408.5,173.0,2.9,15.0,366.5,416.43,337.97
2016,1,21,11,0,513.0,162.0,3.0,16.0,412.0,485.64,392.58
2016,1,21,11,15,486.0,175.0,2.9,16.0,418.0,502.77,405.7
2016,1,21,11,30,459.0,188.0,2.8,16.0,424.0,516.73,416.24
2016,1,21,11,45,450.0,195.0,2.75,16.5,429.5,533.76,428.56
2016,1,21,12,0,441.0,202.0,2.7,17.0,435.0,548.81,439.11
2016,1,21,12,15,435.5,202.5,2.55,17.0,433.5,557.52,445.45
2016,1,21,12,30,430.0,203.0,2.4,17.0,432.0,564.32,450.29
2016,1,21,12,45,367.5,213.0,2.25,17.0,407.0,525.18,419.52
2016,1,21,13,0,305.0,223.0,2.1,17.0,382.0,494.41,394.9
2016,1,21,13,15,345.5,209.0,1.8,16.5,384.5,514.19,411.26
2016,1,21,13,30,386.0,195.0,1.5,16.0,387.0,532.71,425.99
2016,1,21,13,45,376.5,187.5,1.2,16.0,368.5,518.14,413.71
2016,1,21,14,0,367.0,180.0,0.9,16.0,350.0,502.12,400.38
2016,1,21,14,15,221.0,178.0,0.85,15.5,278.5,386.5,310.67
2016,1,21,14,30,75.0,176.0,0.8,15.0,207.0,249.3,201.15
2016,1,21,14,45,37.5,147.5,0.8,15.0,163.0,187.39,151.37
2016,1,21,15,0,0.0,119.0,0.8,15.0,119.0,118.47,94.13
2016,1,21,15,15,0.0,105.5,0.85,14.5,105.5,105.03,83.45
2016,1,21,15,30,0.0,92.0,0.9,14.0,92.0,91.61,72.41
2016,1,21,15,45,0.0,77.5,0.95,14.0,77.5,76.99,60.02
2016,1,21,16,0,0.0,63.0,1.0,14.0,63.0,62.29,47.38
2016,1,21,16,15,0.0,48.5,1.05,13.5,48.5,47.45,34.54
2016,1,21,16,30,0.0,34.0,1.1,13.0,34.0,32.33,21.31
2016,1,21,16,45,0.0,21.0,1.15,12.5,21.0,19.49,9.26
2016,1,21,17,0,0.0,8.0,1.2,12.0,8.0,7.41,0.0
2016,1,21,17,15,0.0,4.0,1.2,12.0,4.0,3.81,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
