Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,11.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,11.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,12.5,3.5,11.5,12.5,11.59,0.87
2016,1,22,8,0,0.0,22.0,3.5,12.0,22.0,20.41,11.79
2016,1,22,8,15,0.0,34.0,3.4,12.0,34.0,31.58,21.06
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,42.67,30.89
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,54.69,41.43
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,66.81,51.95
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,78.12,61.65
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,89.51,71.3
2016,1,22,9,45,20.5,129.0,3.1,12.5,137.5,128.79,104.01
2016,1,22,10,0,41.0,162.0,3.1,13.0,179.0,173.89,141.28
2016,1,22,10,15,39.5,172.5,3.05,13.0,189.5,186.45,151.59
2016,1,22,10,30,38.0,183.0,3.0,13.0,200.0,198.92,161.78
2016,1,22,10,45,36.0,190.5,3.0,13.0,207.0,207.95,169.06
2016,1,22,11,0,34.0,198.0,3.0,13.0,214.0,216.85,176.19
2016,1,22,11,15,17.0,171.5,3.0,13.0,179.5,174.64,141.16
2016,1,22,11,30,0.0,145.0,3.0,13.0,145.0,137.63,110.16
2016,1,22,11,45,47.0,193.0,3.05,13.5,218.5,226.42,184.08
2016,1,22,12,0,94.0,241.0,3.1,14.0,292.0,315.19,256.06
2016,1,22,12,15,47.0,126.0,3.2,13.5,151.5,158.94,128.83
2016,1,22,12,30,0.0,11.0,3.3,13.0,11.0,10.21,3.04
2016,1,22,12,45,71.5,126.0,3.4,13.0,163.5,188.88,155.41
2016,1,22,13,0,143.0,241.0,3.5,13.0,316.0,377.97,309.67
2016,1,22,13,15,71.5,172.0,3.35,13.0,209.5,233.02,190.87
2016,1,22,13,30,0.0,103.0,3.2,13.0,103.0,96.95,76.36
2016,1,22,13,45,0.0,102.5,3.05,13.0,102.5,96.64,76.34
2016,1,22,14,0,0.0,102.0,2.9,13.0,102.0,96.39,76.25
2016,1,22,14,15,0.0,93.0,2.85,13.0,93.0,87.55,68.92
2016,1,22,14,30,0.0,84.0,2.8,13.0,84.0,78.71,61.58
2016,1,22,14,45,0.0,92.0,2.75,13.0,92.0,87.41,69.07
2016,1,22,15,0,0.0,100.0,2.7,13.0,100.0,96.9,77.21
2016,1,22,15,15,0.0,89.0,2.6,12.5,89.0,86.08,68.25
2016,1,22,15,30,0.0,78.0,2.5,12.0,78.0,75.28,59.2
2016,1,22,15,45,0.0,65.5,2.45,12.0,65.5,62.79,48.45
2016,1,22,16,0,0.0,53.0,2.4,12.0,53.0,50.26,37.55
2016,1,22,16,15,0.0,41.0,2.4,11.5,41.0,38.23,27.02
2016,1,22,16,30,0.0,29.0,2.4,11.0,29.0,26.93,17.01
2016,1,22,16,45,0.0,18.0,2.4,11.0,18.0,16.7,7.4
2016,1,22,17,0,0.0,7.0,2.4,11.0,7.0,6.48,0.0
2016,1,22,17,15,0.0,3.5,2.45,11.0,3.5,3.34,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,2.7,8.5,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,3.0,9.0,8.0,7.63,0.0
2016,1,23,7,45,24.0,25.5,3.3,9.5,28.0,22.58,8.01
2016,1,23,8,0,48.0,43.0,3.6,10.0,48.0,35.96,25.34
2016,1,23,8,15,80.0,62.0,3.8,10.0,75.5,58.72,41.66
2016,1,23,8,30,112.0,81.0,4.0,10.0,103.0,85.71,63.02
2016,1,23,8,45,121.5,100.5,4.2,10.5,129.5,113.2,86.45
2016,1,23,9,0,131.0,120.0,4.4,11.0,156.0,141.98,111.38
2016,1,23,9,15,167.0,130.5,4.5,11.0,183.5,171.0,136.05
2016,1,23,9,30,203.0,141.0,4.6,11.0,211.0,203.52,164.05
2016,1,23,9,45,416.0,129.0,4.7,11.0,291.5,291.89,236.56
2016,1,23,10,0,629.0,117.0,4.8,11.0,372.0,397.15,324.16
2016,1,23,10,15,317.0,137.0,4.7,11.0,266.0,291.75,240.97
2016,1,23,10,30,5.0,157.0,4.6,11.0,160.0,151.35,123.17
2016,1,23,10,45,363.0,140.5,4.6,11.0,320.5,358.41,299.03
2016,1,23,11,0,721.0,124.0,4.6,11.0,481.0,575.74,477.09
2016,1,23,11,15,360.5,77.5,4.6,11.0,256.0,323.62,272.25
2016,1,23,11,30,0.0,31.0,4.6,11.0,31.0,28.8,19.01
2016,1,23,11,45,0.0,64.0,4.7,11.5,64.0,59.56,45.22
2016,1,23,12,0,0.0,97.0,4.8,12.0,97.0,90.65,71.37
2016,1,23,12,15,177.5,160.0,4.8,12.0,256.0,310.01,258.44
2016,1,23,12,30,355.0,223.0,4.8,12.0,415.0,520.71,430.5
2016,1,23,12,45,197.0,220.0,4.85,12.0,326.5,391.41,323.61
2016,1,23,13,0,39.0,217.0,4.9,12.0,238.0,257.12,210.45
2016,1,23,13,15,417.0,160.5,4.9,12.0,371.5,528.57,440.98
2016,1,23,13,30,795.0,104.0,4.9,12.0,505.0,766.96,630.98
2016,1,23,13,45,498.0,155.5,4.9,12.0,403.5,591.27,491.05
2016,1,23,14,0,201.0,207.0,4.9,12.0,302.0,393.75,327.34
2016,1,23,14,15,100.5,118.0,4.75,11.5,165.5,208.49,174.41
2016,1,23,14,30,0.0,29.0,4.6,11.0,29.0,26.92,17.59
2016,1,23,14,45,2.5,79.0,4.45,11.0,80.0,75.77,59.8
2016,1,23,15,0,5.0,129.0,4.3,11.0,131.0,133.18,108.89
2016,1,23,15,15,2.5,115.0,4.05,10.5,116.0,117.41,95.63
2016,1,23,15,30,0.0,101.0,3.8,10.0,101.0,101.78,82.41
2016,1,23,15,45,277.5,81.0,3.55,10.0,142.5,299.63,255.44
2016,1,23,16,0,555.0,61.0,3.3,10.0,184.0,440.13,371.21
2016,1,23,16,15,476.0,53.0,3.1,9.5,142.0,364.9,304.92
2016,1,23,16,30,397.0,45.0,2.9,9.0,100.0,293.98,241.17
2016,1,23,16,45,277.5,33.0,2.75,8.5,64.5,204.79,156.43
2016,1,23,17,0,158.0,21.0,2.6,8.0,29.0,113.13,0.0
2016,1,23,17,15,79.0,10.5,2.5,7.5,14.5,42.15,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,5.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,5.0,8.0,7.63,0.0
2016,1,24,7,45,29.0,24.5,1.5,5.5,27.5,21.2,8.14
2016,1,24,8,0,58.0,41.0,1.7,6.0,47.0,34.61,24.73
2016,1,24,8,15,78.5,59.5,1.65,6.0,72.5,56.75,40.74
2016,1,24,8,30,99.0,78.0,1.6,6.0,98.0,81.76,61.17
2016,1,24,8,45,112.0,96.0,1.55,6.5,123.5,107.67,83.3
2016,1,24,9,0,125.0,114.0,1.5,7.0,149.0,135.21,107.16
2016,1,24,9,15,138.0,129.5,1.45,7.0,173.0,161.98,130.6
2016,1,24,9,30,151.0,145.0,1.4,7.0,197.0,190.11,155.1
2016,1,24,9,45,297.5,142.0,1.35,7.5,258.5,255.85,208.74
2016,1,24,10,0,444.0,139.0,1.3,8.0,320.0,337.07,275.19
2016,1,24,10,15,405.0,158.5,1.25,8.0,333.0,361.08,295.97
2016,1,24,10,30,366.0,178.0,1.2,8.0,346.0,375.3,308.34
2016,1,24,10,45,344.0,192.5,1.2,8.5,356.5,395.17,324.21
2016,1,24,11,0,322.0,207.0,1.2,9.0,367.0,412.63,337.59
2016,1,24,11,15,408.5,195.0,1.25,9.5,405.0,476.35,388.4
2016,1,24,11,30,495.0,183.0,1.3,10.0,443.0,537.57,436.25
2016,1,24,11,45,683.5,134.0,1.4,10.5,499.5,637.59,514.68
2016,1,24,12,0,872.0,85.0,1.5,11.0,556.0,735.88,588.27
2016,1,24,12,15,558.0,164.5,1.55,11.0,466.0,609.29,490.9
2016,1,24,12,30,244.0,244.0,1.6,11.0,376.0,449.9,364.47
2016,1,24,12,45,568.0,160.0,1.7,11.5,463.0,634.41,513.72
2016,1,24,13,0,892.0,76.0,1.8,12.0,550.0,796.34,633.11
2016,1,24,13,15,886.0,75.5,1.95,12.0,536.0,797.89,634.33
2016,1,24,13,30,880.0,75.0,2.1,12.0,522.0,796.0,634.87
2016,1,24,13,45,864.0,75.5,2.25,12.5,499.5,790.48,631.67
2016,1,24,14,0,848.0,76.0,2.4,13.0,477.0,775.38,621.52
2016,1,24,14,15,833.5,74.0,2.3,12.5,449.0,755.28,608.24
2016,1,24,14,30,819.0,72.0,2.2,12.0,421.0,732.26,592.77
2016,1,24,14,45,793.5,70.5,2.15,12.0,386.5,698.9,568.69
2016,1,24,15,0,768.0,69.0,2.1,12.0,352.0,663.44,542.79
2016,1,24,15,15,737.5,65.5,1.85,11.5,313.0,620.26,510.25
2016,1,24,15,30,707.0,62.0,1.6,11.0,274.0,575.9,475.96
2016,1,24,15,45,669.5,56.0,1.35,10.5,233.0,523.3,433.15
2016,1,24,16,0,632.0,50.0,1.1,10.0,192.0,470.79,388.92
2016,1,24,16,15,562.0,43.5,1.1,9.0,149.5,404.52,333.6
2016,1,24,16,30,492.0,37.0,1.1,8.0,107.0,337.54,275.11
2016,1,24,16,45,374.0,28.0,1.15,7.5,69.5,248.44,191.67
2016,1,24,17,0,256.0,19.0,1.2,7.0,32.0,157.04,23.15
2016,1,24,17,15,128.0,9.5,1.2,6.5,16.0,61.44,0.0
2016,1,24,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,80.5,5.5,0.8,6.5,7.5,0.0,0.0
2016,1,25,7,30,161.0,11.0,0.9,7.0,15.0,10.48,0.0
2016,1,25,7,45,304.5,21.5,1.0,7.5,49.5,17.04,5.9
2016,1,25,8,0,448.0,32.0,1.1,8.0,84.0,25.12,16.36
2016,1,25,8,15,528.5,39.0,1.2,8.0,126.0,64.69,32.21
2016,1,25,8,30,609.0,46.0,1.3,8.0,168.0,114.83,66.35
2016,1,25,8,45,660.0,50.5,1.45,8.5,210.5,164.25,106.87
2016,1,25,9,0,711.0,55.0,1.6,9.0,253.0,218.65,154.81
2016,1,25,9,15,743.5,58.5,1.65,9.5,293.5,271.44,203.1
2016,1,25,9,30,776.0,62.0,1.7,10.0,334.0,326.48,252.97
2016,1,25,9,45,759.5,75.0,1.8,10.5,363.5,374.26,296.77
2016,1,25,10,0,743.0,88.0,1.9,11.0,393.0,418.88,336.44
2016,1,25,10,15,371.5,107.0,1.95,11.5,259.5,293.37,239.66
2016,1,25,10,30,0.0,126.0,2.0,12.0,126.0,118.46,94.7
2016,1,25,10,45,8.5,156.0,2.05,12.5,160.5,152.63,123.22
2016,1,25,11,0,17.0,186.0,2.1,13.0,195.0,188.12,152.09
2016,1,25,11,15,104.5,213.5,2.15,13.0,269.0,279.92,228.13
2016,1,25,11,30,192.0,241.0,2.2,13.0,343.0,380.74,309.58
2016,1,25,11,45,121.5,236.5,2.25,13.0,301.5,334.19,271.08
2016,1,25,12,0,51.0,232.0,2.3,13.0,260.0,273.83,221.51
2016,1,25,12,15,50.5,233.0,2.3,13.0,260.5,277.09,224.36
2016,1,25,12,30,50.0,234.0,2.3,13.0,261.0,280.28,226.96
2016,1,25,12,45,254.5,218.0,2.35,13.5,354.5,445.67,362.99
2016,1,25,13,0,459.0,202.0,2.4,14.0,448.0,605.13,488.13
2016,1,25,13,15,466.5,192.0,2.4,14.0,436.5,605.39,488.04
2016,1,25,13,30,474.0,182.0,2.4,14.0,425.0,603.58,487.59
2016,1,25,13,45,646.0,133.5,2.4,14.0,450.0,691.47,557.85
2016,1,25,14,0,818.0,85.0,2.4,14.0,475.0,764.81,612.21
2016,1,25,14,15,802.5,83.0,2.35,13.5,447.0,744.22,598.13
2016,1,25,14,30,787.0,81.0,2.3,13.0,419.0,720.8,582.7
2016,1,25,14,45,557.0,111.0,2.25,13.0,341.0,575.71,472.47
2016,1,25,15,0,327.0,141.0,2.2,13.0,263.0,416.22,344.81
2016,1,25,15,15,308.5,129.0,1.9,12.5,234.0,382.96,318.97
2016,1,25,15,30,290.0,117.0,1.6,12.0,205.0,349.64,291.8
2016,1,25,15,45,273.0,101.0,1.3,11.5,174.5,312.01,260.57
2016,1,25,16,0,256.0,85.0,1.0,11.0,144.0,274.5,228.58
2016,1,25,16,15,227.0,68.5,1.0,10.5,112.5,229.59,189.97
2016,1,25,16,30,198.0,52.0,1.0,10.0,81.0,196.82,159.95
2016,1,25,16,45,139.5,36.0,1.05,9.5,53.0,130.11,99.57
2016,1,25,17,0,81.0,20.0,1.1,9.0,25.0,70.38,17.51
2016,1,25,17,15,40.5,10.0,1.1,9.0,12.5,26.2,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.25,5.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.3,5.0,16.0,15.25,0.0
2016,1,26,7,45,216.5,25.5,0.35,5.5,51.0,20.72,9.13
2016,1,26,8,0,433.0,35.0,0.4,6.0,86.0,28.08,19.24
2016,1,26,8,15,516.0,43.0,0.5,6.0,129.0,67.95,35.64
2016,1,26,8,30,599.0,51.0,0.6,6.0,172.0,117.14,69.19
2016,1,26,8,45,652.5,56.0,0.7,6.5,216.0,167.36,110.37
2016,1,26,9,0,706.0,61.0,0.8,7.0,260.0,224.06,160.04
2016,1,26,9,15,740.5,65.0,0.9,7.5,301.0,277.83,208.92
2016,1,26,9,30,775.0,69.0,1.0,8.0,342.0,334.09,259.57
2016,1,26,9,45,790.5,74.0,1.1,8.5,377.5,386.16,306.19
2016,1,26,10,0,806.0,79.0,1.2,9.0,413.0,438.17,351.45
2016,1,26,10,15,823.0,81.5,1.2,9.5,443.5,487.99,393.18
2016,1,26,10,30,840.0,84.0,1.2,10.0,474.0,537.29,433.11
2016,1,26,10,45,855.5,84.0,1.3,10.5,499.0,582.27,469.29
2016,1,26,11,0,871.0,84.0,1.4,11.0,524.0,625.97,503.63
2016,1,26,11,15,878.5,85.0,1.45,11.0,540.5,664.11,533.59
2016,1,26,11,30,886.0,86.0,1.5,11.0,557.0,699.95,561.34
2016,1,26,11,45,890.0,86.5,1.55,11.5,566.5,730.28,582.84
2016,1,26,12,0,894.0,87.0,1.6,12.0,576.0,757.74,601.58
2016,1,26,12,15,894.5,87.0,1.65,12.0,577.5,779.0,616.98
2016,1,26,12,30,895.0,87.0,1.7,12.0,579.0,796.99,630.18
2016,1,26,12,45,884.5,89.5,1.75,12.5,571.0,805.99,635.94
2016,1,26,13,0,874.0,92.0,1.8,13.0,563.0,811.36,639.32
2016,1,26,13,15,867.5,91.0,1.8,13.0,548.5,812.26,640.38
2016,1,26,13,30,861.0,90.0,1.8,13.0,534.0,809.68,639.15
2016,1,26,13,45,709.5,117.5,1.85,13.0,474.0,725.62,579.5
2016,1,26,14,0,558.0,145.0,1.9,13.0,414.0,629.43,508.81
2016,1,26,14,15,552.5,137.0,1.85,13.0,390.0,612.44,497.34
2016,1,26,14,30,547.0,129.0,1.8,13.0,366.0,593.3,483.43
2016,1,26,14,45,528.5,121.0,1.75,13.0,335.5,562.31,460.15
2016,1,26,15,0,510.0,113.0,1.7,13.0,305.0,529.95,435.53
2016,1,26,15,15,478.0,107.0,1.5,12.0,272.0,489.41,404.61
2016,1,26,15,30,446.0,101.0,1.3,11.0,239.0,448.84,372.86
2016,1,26,15,45,536.5,78.5,1.1,10.5,220.5,471.54,391.01
2016,1,26,16,0,627.0,56.0,0.9,10.0,202.0,483.47,398.34
2016,1,26,16,15,557.0,49.5,0.95,9.5,158.5,412.25,338.99
2016,1,26,16,30,487.0,43.0,1.0,9.0,115.0,344.62,280.5
2016,1,26,16,45,366.5,32.5,1.05,8.5,76.0,251.69,196.82
2016,1,26,17,0,246.0,22.0,1.1,8.0,37.0,159.29,64.06
2016,1,26,17,15,123.0,11.0,1.1,7.5,18.5,61.42,0.0
2016,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.45,5.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.6,6.0,14.0,13.34,0.0
2016,1,27,7,45,127.5,28.0,1.8,6.5,43.5,22.0,10.48
2016,1,27,8,0,255.0,42.0,2.0,7.0,73.0,33.07,23.52
2016,1,27,8,15,313.0,56.0,2.05,7.0,109.5,66.63,41.13
2016,1,27,8,30,371.0,70.0,2.1,7.0,146.0,106.85,70.43
2016,1,27,8,45,413.0,81.0,2.15,7.5,183.5,148.01,104.49
2016,1,27,9,0,455.0,92.0,2.2,8.0,221.0,193.53,144.19
2016,1,27,9,15,500.0,95.0,2.15,8.5,256.5,236.4,182.35
2016,1,27,9,30,545.0,98.0,2.1,9.0,292.0,285.41,225.7
2016,1,27,9,45,669.0,88.0,2.1,9.5,350.5,353.75,283.38
2016,1,27,10,0,793.0,78.0,2.1,10.0,409.0,432.6,349.1
2016,1,27,10,15,810.5,80.5,2.05,10.5,439.5,482.15,390.87
2016,1,27,10,30,828.0,83.0,2.0,11.0,470.0,531.26,431.07
2016,1,27,10,45,844.5,83.0,1.95,11.5,495.0,576.41,467.0
2016,1,27,11,0,861.0,83.0,1.9,12.0,520.0,620.4,500.95
2016,1,27,11,15,868.5,84.0,1.8,12.0,537.0,658.27,529.94
2016,1,27,11,30,876.0,85.0,1.7,12.0,554.0,693.87,556.5
2016,1,27,11,45,883.0,84.5,1.6,12.5,563.5,724.96,577.21
2016,1,27,12,0,890.0,84.0,1.5,13.0,573.0,748.7,591.8
2016,1,27,12,15,890.5,84.0,1.45,13.0,575.0,769.5,605.81
2016,1,27,12,30,891.0,84.0,1.4,13.0,577.0,787.08,617.56
2016,1,27,12,45,893.5,82.0,1.4,13.5,571.5,800.6,625.94
2016,1,27,13,0,896.0,80.0,1.4,14.0,566.0,810.75,632.09
2016,1,27,13,15,890.5,79.0,1.35,14.0,552.0,812.3,632.91
2016,1,27,13,30,885.0,78.0,1.3,14.0,538.0,810.36,631.52
2016,1,27,13,45,877.5,76.0,1.3,14.0,517.0,802.16,626.53
2016,1,27,14,0,870.0,74.0,1.3,14.0,496.0,790.61,619.35
2016,1,27,14,15,857.0,72.5,1.25,14.0,468.0,778.66,611.39
2016,1,27,14,30,844.0,71.0,1.2,14.0,440.0,757.11,596.63
2016,1,27,14,45,827.0,68.0,1.2,14.0,406.5,727.79,576.89
2016,1,27,15,0,810.0,65.0,1.2,14.0,373.0,695.97,555.13
2016,1,27,15,15,782.0,62.0,1.05,13.5,333.5,654.04,524.93
2016,1,27,15,30,754.0,59.0,0.9,13.0,294.0,610.68,493.05
2016,1,27,15,45,715.5,54.5,0.8,12.5,252.0,557.53,452.6
2016,1,27,16,0,677.0,50.0,0.7,12.0,210.0,504.38,409.99
2016,1,27,16,15,612.5,44.0,0.75,11.5,166.0,434.65,353.6
2016,1,27,16,30,548.0,38.0,0.8,11.0,122.0,367.8,296.67
2016,1,27,16,45,439.5,29.5,0.9,10.5,82.0,279.89,218.41
2016,1,27,17,0,331.0,21.0,1.0,10.0,42.0,199.5,97.33
2016,1,27,17,15,165.5,10.5,1.0,9.5,21.0,78.94,0.0
2016,1,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.7,6.5,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.7,7.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,17.0,0.75,7.5,17.0,15.77,6.25
2016,1,28,8,0,0.0,28.0,0.8,8.0,28.0,26.0,17.32
2016,1,28,8,15,0.0,41.5,0.95,8.0,41.5,38.39,27.51
2016,1,28,8,30,0.0,55.0,1.1,8.0,55.0,50.79,38.6
2016,1,28,8,45,0.0,68.5,1.25,8.5,68.5,63.32,49.59
2016,1,28,9,0,0.0,82.0,1.4,9.0,82.0,75.97,60.49
2016,1,28,9,15,0.0,95.0,1.3,9.0,95.0,88.26,71.03
2016,1,28,9,30,0.0,108.0,1.2,9.0,108.0,100.64,81.51
2016,1,28,9,45,11.5,134.5,1.2,9.5,139.5,130.4,106.29
2016,1,28,10,0,23.0,161.0,1.2,10.0,171.0,161.73,132.07
2016,1,28,10,15,108.0,185.0,1.2,10.5,235.5,236.11,193.13
2016,1,28,10,30,193.0,209.0,1.2,11.0,300.0,311.91,254.27
2016,1,28,10,45,514.0,146.0,1.3,11.5,405.0,452.58,368.08
2016,1,28,11,0,835.0,83.0,1.4,12.0,510.0,606.21,488.27
2016,1,28,11,15,431.0,147.5,1.55,12.5,368.0,443.68,360.05
2016,1,28,11,30,27.0,212.0,1.7,13.0,226.0,222.86,178.97
2016,1,28,11,45,27.0,215.5,1.9,13.5,230.0,227.75,183.44
2016,1,28,12,0,27.0,219.0,2.1,14.0,234.0,232.64,187.11
2016,1,28,12,15,165.5,231.0,2.05,14.0,323.0,370.91,300.69
2016,1,28,12,30,304.0,243.0,2.0,14.0,412.0,507.09,408.13
2016,1,28,12,45,155.5,213.5,2.0,14.5,300.0,352.6,284.71
2016,1,28,13,0,7.0,184.0,2.0,15.0,188.0,184.43,146.79
2016,1,28,13,15,61.5,211.0,1.85,15.0,243.5,269.23,217.26
2016,1,28,13,30,116.0,238.0,1.7,15.0,299.0,359.38,289.41
2016,1,28,13,45,93.5,225.0,1.6,15.0,273.0,316.02,254.62
2016,1,28,14,0,71.0,212.0,1.5,15.0,247.0,284.58,229.53
2016,1,28,14,15,38.0,182.5,1.4,15.0,201.0,224.6,181.04
2016,1,28,14,30,5.0,153.0,1.3,15.0,155.0,155.53,124.34
2016,1,28,14,45,2.5,109.5,1.25,15.0,110.5,107.25,84.85
2016,1,28,15,0,0.0,66.0,1.2,15.0,66.0,61.39,46.58
2016,1,28,15,15,0.0,59.0,1.05,14.5,59.0,54.86,41.27
2016,1,28,15,30,0.0,52.0,0.9,14.0,52.0,48.33,35.85
2016,1,28,15,45,0.0,44.5,0.75,13.5,44.5,41.33,29.95
2016,1,28,16,0,0.0,37.0,0.6,13.0,37.0,34.35,23.96
2016,1,28,16,15,0.0,29.0,0.65,12.5,29.0,26.9,17.47
2016,1,28,16,30,0.0,21.0,0.7,12.0,21.0,19.47,10.92
2016,1,28,16,45,0.0,14.0,0.8,12.0,14.0,12.97,5.04
2016,1,28,17,0,0.0,7.0,0.9,12.0,7.0,6.48,0.0
2016,1,28,17,15,0.0,3.5,0.9,11.5,3.5,3.34,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,61.0,7.0,2.85,12.0,9.0,6.67,0.0
2016,1,29,7,30,122.0,14.0,3.0,12.0,18.0,13.34,0.0
2016,1,29,7,45,253.5,25.5,3.2,12.5,51.5,20.37,9.78
2016,1,29,8,0,385.0,37.0,3.4,13.0,85.0,30.48,20.77
2016,1,29,8,15,465.0,44.5,3.5,13.0,126.0,67.24,35.4
2016,1,29,8,30,545.0,52.0,3.6,13.0,167.0,113.06,66.5
2016,1,29,8,45,272.5,28.5,3.7,13.5,86.0,75.6,47.35
2016,1,29,9,0,0.0,5.0,3.8,14.0,5.0,4.63,0.0
2016,1,29,9,15,0.0,5.5,3.8,14.0,5.5,5.09,0.0
2016,1,29,9,30,0.0,6.0,3.8,14.0,6.0,5.56,0.0
2016,1,29,9,45,57.0,95.0,3.85,14.5,119.5,112.28,89.15
2016,1,29,10,0,114.0,184.0,3.9,15.0,233.0,230.89,186.86
2016,1,29,10,15,80.5,190.5,3.9,15.0,226.5,223.87,181.14
2016,1,29,10,30,47.0,197.0,3.9,15.0,220.0,217.28,175.56
2016,1,29,10,45,23.5,176.5,3.9,15.0,188.0,181.16,145.72
2016,1,29,11,0,0.0,156.0,3.9,15.0,156.0,147.77,117.8
2016,1,29,11,15,0.0,112.0,3.9,15.0,112.0,105.01,82.4
2016,1,29,11,30,0.0,68.0,3.9,15.0,68.0,63.3,47.63
2016,1,29,11,45,0.0,69.5,3.95,15.0,69.5,64.7,48.8
2016,1,29,12,0,0.0,71.0,4.0,15.0,71.0,66.1,49.94
2016,1,29,12,15,0.0,72.5,4.05,15.0,72.5,67.51,51.1
2016,1,29,12,30,0.0,74.0,4.1,15.0,74.0,68.91,52.27
2016,1,29,12,45,0.0,73.0,4.2,15.0,73.0,67.97,51.5
2016,1,29,13,0,0.0,72.0,4.3,15.0,72.0,67.04,50.75
2016,1,29,13,15,4.5,127.5,4.3,15.0,130.0,124.67,98.9
2016,1,29,13,30,9.0,183.0,4.3,15.0,188.0,186.51,149.94
2016,1,29,13,45,4.5,145.0,4.3,15.0,147.5,143.42,114.49
2016,1,29,14,0,0.0,107.0,4.3,15.0,107.0,101.13,79.45
2016,1,29,14,15,62.0,151.5,4.2,14.5,179.0,206.58,169.5
2016,1,29,14,30,124.0,196.0,4.1,14.0,251.0,323.04,266.5
2016,1,29,14,45,80.5,175.0,4.1,14.0,210.0,252.6,208.1
2016,1,29,15,0,37.0,154.0,4.1,14.0,169.0,195.53,160.2
2016,1,29,15,15,33.5,139.0,4.05,13.5,151.0,176.71,145.06
2016,1,29,15,30,30.0,124.0,4.0,13.0,133.0,158.01,129.71
2016,1,29,15,45,332.5,87.5,3.95,13.0,169.5,348.03,294.01
2016,1,29,16,0,635.0,51.0,3.9,13.0,206.0,483.04,405.15
2016,1,29,16,15,572.0,45.5,3.9,13.0,163.5,420.46,349.93
2016,1,29,16,30,509.0,40.0,3.9,13.0,121.0,357.11,293.12
2016,1,29,16,45,405.5,31.0,3.95,13.0,82.5,272.59,216.33
2016,1,29,17,0,302.0,22.0,4.0,13.0,44.0,191.4,115.45
2016,1,29,17,15,151.0,11.0,4.0,12.5,22.0,74.12,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,94.5,7.0,1.8,7.5,10.5,6.67,0.0
2016,1,30,7,30,189.0,14.0,2.1,8.0,21.0,13.34,0.0
2016,1,30,7,45,327.5,24.0,2.45,8.5,57.5,18.89,9.21
2016,1,30,8,0,466.0,34.0,2.8,9.0,94.0,28.41,19.41
2016,1,30,8,15,543.0,41.0,2.8,9.0,137.5,69.38,34.99
2016,1,30,8,30,620.0,48.0,2.8,9.0,181.0,120.69,70.69
2016,1,30,8,45,558.5,66.5,2.85,9.5,206.0,163.12,110.54
2016,1,30,9,0,497.0,85.0,2.9,10.0,231.0,200.01,147.5
2016,1,30,9,15,522.5,93.0,2.85,10.0,266.5,244.71,188.27
2016,1,30,9,30,548.0,101.0,2.8,10.0,302.0,291.42,230.58
2016,1,30,9,45,699.0,82.0,2.8,10.5,364.0,362.27,290.16
2016,1,30,10,0,850.0,63.0,2.8,11.0,426.0,445.29,359.46
2016,1,30,10,15,866.0,65.0,2.8,11.0,457.0,495.86,403.28
2016,1,30,10,30,882.0,67.0,2.8,11.0,488.0,545.7,445.48
2016,1,30,10,45,894.5,67.5,2.8,11.5,513.0,590.89,482.12
2016,1,30,11,0,907.0,68.0,2.8,12.0,538.0,634.49,516.52
2016,1,30,11,15,698.0,132.0,2.8,12.0,500.5,606.32,493.11
2016,1,30,11,30,489.0,196.0,2.8,12.0,463.0,552.6,449.37
2016,1,30,11,45,708.5,133.5,2.8,12.5,527.5,663.27,537.86
2016,1,30,12,0,928.0,71.0,2.8,13.0,592.0,767.88,615.6
2016,1,30,12,15,928.5,71.0,2.8,13.0,594.0,789.56,630.51
2016,1,30,12,30,929.0,71.0,2.8,13.0,596.0,807.87,643.71
2016,1,30,12,45,917.5,74.5,2.85,13.0,588.0,817.42,651.0
2016,1,30,13,0,906.0,78.0,2.9,13.0,580.0,823.27,655.82
2016,1,30,13,15,465.5,142.5,2.85,13.0,400.5,553.48,451.66
2016,1,30,13,30,25.0,207.0,2.8,13.0,221.0,225.25,181.8
2016,1,30,13,45,185.5,204.5,2.8,13.0,297.5,377.91,310.97
2016,1,30,14,0,346.0,202.0,2.8,13.0,374.0,518.51,424.94
2016,1,30,14,15,362.0,186.5,2.75,12.5,357.5,512.01,420.93
2016,1,30,14,30,378.0,171.0,2.7,12.0,341.0,503.53,416.21
2016,1,30,14,45,366.0,160.5,2.7,12.0,315.0,477.75,396.43
2016,1,30,15,0,354.0,150.0,2.7,12.0,289.0,451.02,375.72
2016,1,30,15,15,345.5,135.0,2.45,11.5,259.5,420.29,351.75
2016,1,30,15,30,337.0,120.0,2.2,11.0,230.0,388.67,326.53
2016,1,30,15,45,320.0,105.0,2.0,10.5,197.5,362.56,304.84
2016,1,30,16,0,303.0,90.0,1.8,10.0,165.0,324.17,272.51
2016,1,30,16,15,272.0,74.5,1.7,9.0,131.5,276.98,232.31
2016,1,30,16,30,241.0,59.0,1.6,8.0,98.0,231.34,192.0
2016,1,30,16,45,188.0,42.5,1.55,7.5,67.0,174.96,140.57
2016,1,30,17,0,135.0,26.0,1.5,7.0,36.0,118.45,76.14
2016,1,30,17,15,67.5,13.0,1.55,7.0,18.0,41.01,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.3,4.0,6.5,6.2,0.0
2016,1,31,7,30,0.0,13.0,1.6,4.0,13.0,12.39,0.0
2016,1,31,7,45,27.0,30.0,1.9,4.5,33.5,26.62,15.99
2016,1,31,8,0,54.0,47.0,2.2,5.0,54.0,39.95,30.12
2016,1,31,8,15,68.0,66.0,2.35,5.0,78.5,62.05,46.0
2016,1,31,8,30,82.0,85.0,2.5,5.0,103.0,86.27,66.3
2016,1,31,8,45,91.0,104.0,2.65,5.5,127.5,111.53,88.15
2016,1,31,9,0,100.0,123.0,2.8,6.0,152.0,138.05,111.28
2016,1,31,9,15,107.5,139.5,2.95,6.5,175.5,163.03,133.08
2016,1,31,9,30,115.0,156.0,3.1,7.0,199.0,188.87,155.44
2016,1,31,9,45,248.5,158.5,3.3,7.5,262.5,254.76,209.91
2016,1,31,10,0,382.0,161.0,3.5,8.0,326.0,335.08,276.86
2016,1,31,10,15,244.0,188.0,3.6,8.0,296.0,310.45,257.87
2016,1,31,10,30,106.0,215.0,3.7,8.0,266.0,266.94,221.66
2016,1,31,10,45,291.0,201.0,3.85,8.5,351.0,376.67,313.97
2016,1,31,11,0,476.0,187.0,4.0,9.0,436.0,496.84,412.78
2016,1,31,11,15,704.5,131.0,4.1,9.0,512.0,610.97,507.1
2016,1,31,11,30,933.0,75.0,4.2,9.0,588.0,725.47,599.82
2016,1,31,11,45,941.5,74.0,4.3,9.5,599.0,758.46,623.42
2016,1,31,12,0,950.0,73.0,4.4,10.0,610.0,788.64,645.31
2016,1,31,12,15,951.0,73.0,4.45,10.0,612.5,811.27,662.41
2016,1,31,12,30,952.0,73.0,4.5,10.0,615.0,830.47,677.07
2016,1,31,12,45,947.0,74.5,4.55,10.5,608.5,843.17,685.72
2016,1,31,13,0,942.0,76.0,4.6,11.0,602.0,852.2,691.77
2016,1,31,13,15,700.0,137.0,4.6,10.5,523.0,744.9,612.15
2016,1,31,13,30,458.0,198.0,4.6,10.0,444.0,615.69,509.82
2016,1,31,13,45,685.0,135.5,4.65,10.0,486.5,736.01,609.37
2016,1,31,14,0,912.0,73.0,4.7,10.0,529.0,832.87,684.07
2016,1,31,14,15,536.0,137.0,4.65,10.0,401.5,606.52,507.41
2016,1,31,14,30,160.0,201.0,4.6,10.0,274.0,357.48,299.01
2016,1,31,14,45,502.5,133.5,4.55,10.0,337.0,564.53,476.55
2016,1,31,15,0,845.0,66.0,4.5,10.0,400.0,732.78,611.64
2016,1,31,15,15,817.5,63.0,4.3,9.5,359.5,690.08,578.34
2016,1,31,15,30,790.0,60.0,4.1,9.0,319.0,645.81,544.39
2016,1,31,15,45,750.0,56.0,3.9,8.5,275.0,590.72,500.93
2016,1,31,16,0,710.0,52.0,3.7,8.0,231.0,535.59,454.71
2016,1,31,16,15,648.0,46.5,3.75,7.5,185.5,465.93,395.09
2016,1,31,16,30,586.0,41.0,3.8,7.0,140.0,398.81,335.07
2016,1,31,16,45,476.0,33.0,3.9,6.5,97.0,313.52,256.84
2016,1,31,17,0,366.0,25.0,4.0,6.0,54.0,229.46,159.57
2016,1,31,17,15,183.0,12.5,4.35,6.0,27.0,89.97,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,7,15,171.0,7.5,3.15,1.5,14.5,7.15,0.0
2016,2,1,7,30,342.0,15.0,3.4,2.0,29.0,13.06,0.0
2016,2,1,7,45,475.0,23.0,3.7,3.0,71.0,19.45,10.49
2016,2,1,8,0,608.0,31.0,4.0,4.0,113.0,29.68,21.07
2016,2,1,8,15,678.0,36.5,4.2,4.5,160.0,77.03,37.1
2016,2,1,8,30,748.0,42.0,4.4,5.0,207.0,132.19,76.0
2016,2,1,8,45,791.5,45.5,4.65,5.5,253.5,189.35,125.1
2016,2,1,9,0,835.0,49.0,4.9,6.0,300.0,248.96,179.95
2016,2,1,9,15,863.5,52.0,5.0,6.5,343.0,307.24,235.3
2016,2,1,9,30,892.0,55.0,5.1,7.0,386.0,367.11,291.63
2016,2,1,9,45,900.5,60.5,5.2,7.5,423.0,422.9,343.77
2016,2,1,10,0,909.0,66.0,5.3,8.0,460.0,477.7,393.58
2016,2,1,10,15,923.0,67.5,5.2,8.0,492.0,529.78,440.13
2016,2,1,10,30,937.0,69.0,5.1,8.0,524.0,580.79,484.49
2016,2,1,10,45,945.5,71.0,5.0,8.5,549.0,627.83,523.49
2016,2,1,11,0,954.0,73.0,4.9,9.0,574.0,672.84,559.69
2016,2,1,11,15,959.0,73.5,4.8,9.0,591.5,711.65,591.17
2016,2,1,11,30,964.0,74.0,4.7,9.0,609.0,747.74,618.85
2016,2,1,11,45,968.5,74.0,4.65,9.5,618.5,780.0,641.57
2016,2,1,12,0,973.0,74.0,4.6,10.0,628.0,809.14,661.74
2016,2,1,12,15,973.0,74.0,4.5,10.0,629.5,831.6,677.72
2016,2,1,12,30,973.0,74.0,4.4,10.0,631.0,850.5,691.06
2016,2,1,12,45,965.5,75.5,4.35,10.0,623.5,861.57,699.0
2016,2,1,13,0,958.0,77.0,4.3,10.0,616.0,868.82,704.28
2016,2,1,13,15,952.0,76.0,4.1,10.0,601.0,870.51,704.52
2016,2,1,13,30,946.0,75.0,3.9,10.0,586.0,868.44,702.61
2016,2,1,13,45,937.5,74.0,3.75,10.0,563.5,860.63,696.87
2016,2,1,14,0,929.0,73.0,3.6,10.0,541.0,849.23,688.62
