Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,915.0,71.0,3.4,10.0,511.0,828.69,673.41
2016,2,1,14,30,901.0,69.0,3.2,10.0,481.0,804.95,655.9
2016,2,1,14,45,788.5,77.5,3.0,10.0,418.5,721.63,593.28
2016,2,1,15,0,676.0,86.0,2.8,10.0,356.0,636.58,528.58
2016,2,1,15,15,742.5,72.0,2.35,9.5,341.5,648.73,538.41
2016,2,1,15,30,809.0,58.0,1.9,9.0,327.0,658.94,545.19
2016,2,1,15,45,770.5,54.5,1.5,8.5,282.5,604.81,501.8
2016,2,1,16,0,732.0,51.0,1.1,8.0,238.0,550.5,456.08
2016,2,1,16,15,672.0,45.5,1.1,7.5,191.5,481.11,399.32
2016,2,1,16,30,612.0,40.0,1.1,7.0,145.0,414.14,341.82
2016,2,1,16,45,514.5,32.0,1.1,6.5,101.5,328.09,265.71
2016,2,1,17,0,417.0,24.0,1.1,6.0,58.0,248.63,177.3
2016,2,1,17,15,208.5,12.0,1.15,5.5,29.0,100.9,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,53.0,9.5,1.6,4.0,12.0,9.05,0.0
2016,2,2,7,30,106.0,19.0,1.7,4.0,24.0,15.07,0.0
2016,2,2,7,45,223.0,33.5,1.85,4.5,59.5,26.26,16.35
2016,2,2,8,0,340.0,48.0,2.0,5.0,95.0,40.16,30.46
2016,2,2,8,15,420.5,58.0,2.05,5.0,137.5,78.78,47.69
2016,2,2,8,30,501.0,68.0,2.1,5.0,180.0,125.01,80.84
2016,2,2,8,45,560.5,74.0,2.15,5.5,224.0,172.66,120.41
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,226.54,167.8
2016,2,2,9,15,657.0,85.0,2.2,6.0,309.5,278.67,215.71
2016,2,2,9,30,694.0,90.0,2.2,6.0,351.0,333.77,265.94
2016,2,2,9,45,347.0,65.0,2.25,6.0,195.5,208.17,170.46
2016,2,2,10,0,0.0,40.0,2.3,6.0,40.0,37.16,26.93
2016,2,2,10,15,0.0,72.5,2.2,6.0,72.5,67.47,53.37
2016,2,2,10,30,0.0,105.0,2.1,6.0,105.0,98.14,79.67
2016,2,2,10,45,93.0,173.5,2.05,6.5,223.0,228.49,190.81
2016,2,2,11,0,186.0,242.0,2.0,7.0,341.0,362.16,300.39
2016,2,2,11,15,122.5,242.5,1.9,7.0,308.5,329.92,272.52
2016,2,2,11,30,59.0,243.0,1.8,7.0,276.0,284.7,234.48
2016,2,2,11,45,42.0,233.5,1.7,7.5,257.5,265.34,217.96
2016,2,2,12,0,25.0,224.0,1.6,8.0,239.0,235.83,193.03
2016,2,2,12,15,74.5,246.5,1.4,8.0,289.5,309.17,253.72
2016,2,2,12,30,124.0,269.0,1.2,8.0,340.0,387.12,315.92
2016,2,2,12,45,125.0,267.5,1.0,8.0,339.0,390.58,317.52
2016,2,2,13,0,126.0,266.0,0.8,8.0,338.0,393.66,319.26
2016,2,2,13,15,126.0,259.5,0.9,8.0,330.0,389.66,316.95
2016,2,2,13,30,126.0,253.0,1.0,8.0,322.0,385.18,314.3
2016,2,2,13,45,63.0,136.5,1.15,8.5,171.0,189.25,156.19
2016,2,2,14,0,0.0,20.0,1.3,9.0,20.0,18.57,10.41
2016,2,2,14,15,0.0,19.0,1.45,9.0,19.0,17.64,9.69
2016,2,2,14,30,0.0,18.0,1.6,9.0,18.0,16.7,8.9
2016,2,2,14,45,0.0,16.5,1.75,9.0,16.5,15.31,7.71
2016,2,2,15,0,0.0,15.0,1.9,9.0,15.0,13.91,6.51
2016,2,2,15,15,360.0,44.0,1.85,8.5,165.0,335.2,289.65
2016,2,2,15,30,720.0,73.0,1.8,8.0,315.0,621.15,520.18
2016,2,2,15,45,659.0,71.5,1.75,8.0,270.0,557.05,466.25
2016,2,2,16,0,598.0,70.0,1.7,8.0,225.0,494.23,414.58
2016,2,2,16,15,533.5,62.0,1.65,7.5,181.0,423.75,355.76
2016,2,2,16,30,469.0,54.0,1.6,7.0,137.0,356.35,297.21
2016,2,2,16,45,368.5,43.0,1.55,6.5,96.0,270.88,221.44
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,193.55,142.0
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,73.09,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,7,15,103.5,9.0,0.5,1.0,14.0,8.58,0.0
2016,2,3,7,30,207.0,18.0,0.5,1.0,28.0,14.6,0.0
2016,2,3,7,45,325.5,29.5,0.55,1.5,65.5,23.53,14.58
2016,2,3,8,0,444.0,41.0,0.6,2.0,103.0,36.51,27.67
2016,2,3,8,15,518.0,48.5,0.75,2.5,147.0,76.99,42.86
2016,2,3,8,30,592.0,56.0,0.9,3.0,191.0,125.89,77.93
2016,2,3,8,45,636.0,62.5,1.05,3.5,234.5,176.45,121.0
2016,2,3,9,0,680.0,69.0,1.2,4.0,278.0,231.34,170.4
2016,2,3,9,15,713.5,73.0,1.3,4.5,319.0,284.71,219.55
2016,2,3,9,30,747.0,77.0,1.4,5.0,360.0,341.43,271.04
2016,2,3,9,45,763.0,82.0,1.5,6.0,396.0,393.14,317.11
2016,2,3,10,0,779.0,87.0,1.6,7.0,432.0,444.92,361.76
2016,2,3,10,15,796.5,89.5,1.65,7.5,463.0,494.69,403.89
2016,2,3,10,30,814.0,92.0,1.7,8.0,494.0,544.07,444.46
2016,2,3,10,45,829.0,93.0,1.75,8.5,519.0,589.73,481.06
2016,2,3,11,0,844.0,94.0,1.8,9.0,544.0,634.19,515.8
2016,2,3,11,15,852.0,95.0,1.75,9.5,562.0,672.58,544.42
2016,2,3,11,30,860.0,96.0,1.7,10.0,580.0,708.76,570.67
2016,2,3,11,45,670.5,154.5,1.7,10.5,535.5,664.96,534.27
2016,2,3,12,0,481.0,213.0,1.7,11.0,491.0,601.83,483.38
2016,2,3,12,15,476.0,217.0,1.65,11.0,493.0,615.98,494.42
2016,2,3,12,30,471.0,221.0,1.6,11.0,495.0,628.11,503.2
2016,2,3,12,45,262.5,233.5,1.6,11.5,386.0,473.6,381.97
2016,2,3,13,0,54.0,246.0,1.6,12.0,277.0,300.3,241.79
2016,2,3,13,15,81.5,248.0,1.5,12.0,293.5,327.59,265.19
2016,2,3,13,30,109.0,250.0,1.4,12.0,310.0,355.23,287.71
2016,2,3,13,45,54.5,204.5,1.35,12.0,234.5,258.99,210.06
2016,2,3,14,0,0.0,159.0,1.3,12.0,159.0,154.64,124.05
2016,2,3,14,15,14.0,170.5,1.2,11.5,177.5,179.46,145.75
2016,2,3,14,30,28.0,182.0,1.1,11.0,196.0,216.63,177.06
2016,2,3,14,45,123.5,177.0,1.0,11.0,228.5,299.68,247.41
2016,2,3,15,0,219.0,172.0,0.9,11.0,261.0,366.88,303.01
2016,2,3,15,15,203.5,158.0,0.85,10.5,234.5,336.15,278.5
2016,2,3,15,30,188.0,144.0,0.8,10.0,208.0,305.62,254.42
2016,2,3,15,45,176.5,125.5,0.75,10.0,179.5,272.0,226.99
2016,2,3,16,0,165.0,107.0,0.7,10.0,151.0,238.45,198.98
2016,2,3,16,15,146.0,88.0,0.75,9.5,121.5,199.77,166.32
2016,2,3,16,30,127.0,69.0,0.8,9.0,92.0,161.84,133.31
2016,2,3,16,45,95.0,50.5,0.85,8.5,64.5,118.61,94.81
2016,2,3,17,0,63.0,32.0,0.9,8.0,37.0,76.87,54.63
2016,2,3,17,15,31.5,16.0,0.9,8.0,18.5,34.67,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,14.77,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,26.12,0.0
2016,2,4,7,45,244.5,35.0,2.75,3.5,70.0,27.37,17.85
2016,2,4,8,0,489.0,39.0,3.0,4.0,109.0,35.66,21.44
2016,2,4,8,15,562.0,46.0,2.95,4.5,154.0,78.42,41.94
2016,2,4,8,30,635.0,53.0,2.9,5.0,199.0,129.44,78.66
2016,2,4,8,45,678.5,58.5,2.9,5.5,243.5,183.15,124.7
2016,2,4,9,0,722.0,64.0,2.9,6.0,288.0,239.17,175.48
2016,2,4,9,15,753.5,67.5,2.85,6.0,330.0,293.55,226.41
2016,2,4,9,30,785.0,71.0,2.8,6.0,372.0,350.12,278.83
2016,2,4,9,45,587.0,118.5,2.8,6.5,355.5,359.35,293.31
2016,2,4,10,0,389.0,166.0,2.8,7.0,339.0,345.59,285.49
2016,2,4,10,15,616.0,126.0,2.7,7.0,422.5,443.54,367.35
2016,2,4,10,30,843.0,86.0,2.6,7.0,506.0,555.32,459.07
2016,2,4,10,45,853.0,88.0,2.55,7.5,530.5,600.35,494.94
2016,2,4,11,0,863.0,90.0,2.5,8.0,555.0,643.73,528.87
2016,2,4,11,15,665.0,149.5,2.45,8.5,514.5,610.55,500.27
2016,2,4,11,30,467.0,209.0,2.4,9.0,474.0,556.2,454.82
2016,2,4,11,45,465.0,215.5,2.35,9.5,483.0,578.47,471.62
2016,2,4,12,0,463.0,222.0,2.3,10.0,492.0,599.02,486.3
2016,2,4,12,15,679.5,156.0,2.2,10.0,553.0,712.8,576.36
2016,2,4,12,30,896.0,90.0,2.1,10.0,614.0,816.1,651.36
2016,2,4,12,45,893.0,90.0,2.05,10.5,608.0,828.14,657.5
2016,2,4,13,0,890.0,90.0,2.0,11.0,602.0,842.96,666.64
2016,2,4,13,15,884.5,89.0,2.0,11.0,588.0,845.03,668.44
2016,2,4,13,30,879.0,88.0,2.0,11.0,574.0,843.52,667.97
2016,2,4,13,45,869.5,87.0,2.05,11.5,552.5,835.2,662.07
2016,2,4,14,0,860.0,86.0,2.1,12.0,531.0,823.44,653.9
2016,2,4,14,15,688.5,118.5,2.05,11.5,462.5,721.06,580.93
2016,2,4,14,30,517.0,151.0,2.0,11.0,394.0,609.0,497.38
2016,2,4,14,45,557.5,129.5,2.0,11.0,374.5,608.11,499.53
2016,2,4,15,0,598.0,108.0,2.0,11.0,355.0,609.39,502.1
2016,2,4,15,15,567.5,104.5,1.7,10.5,320.5,569.17,470.4
2016,2,4,15,30,537.0,101.0,1.4,10.0,286.0,528.07,437.68
2016,2,4,15,45,514.0,90.0,1.15,10.0,248.0,483.51,401.3
2016,2,4,16,0,491.0,79.0,0.9,10.0,210.0,438.52,363.62
2016,2,4,16,15,526.0,63.0,0.9,9.5,180.0,423.41,350.77
2016,2,4,16,30,561.0,47.0,0.9,9.0,150.0,403.63,331.81
2016,2,4,16,45,469.0,38.0,0.95,8.5,107.0,320.77,259.84
2016,2,4,17,0,377.0,29.0,1.0,8.0,64.0,245.32,185.24
2016,2,4,17,15,188.5,14.5,1.0,7.5,32.0,115.52,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.5,0.95,2.5,15.5,10.01,0.0
2016,2,5,7,30,200.0,21.0,1.1,3.0,31.0,17.26,0.0
2016,2,5,7,45,320.5,33.0,1.25,4.0,70.0,26.56,17.35
2016,2,5,8,0,441.0,45.0,1.4,5.0,109.0,41.27,26.16
2016,2,5,8,15,516.5,53.0,1.5,5.5,154.0,82.42,46.75
2016,2,5,8,30,592.0,61.0,1.6,6.0,199.0,132.26,82.63
2016,2,5,8,45,642.5,66.5,1.7,6.5,244.0,183.39,125.79
2016,2,5,9,0,693.0,72.0,1.8,7.0,289.0,239.6,175.81
2016,2,5,9,15,726.5,76.0,1.9,8.0,331.5,293.98,225.17
2016,2,5,9,30,760.0,80.0,2.0,9.0,374.0,351.73,276.64
2016,2,5,9,45,785.0,82.5,2.1,10.0,411.5,405.48,323.81
2016,2,5,10,0,810.0,85.0,2.2,11.0,449.0,460.1,370.25
2016,2,5,10,15,827.0,87.5,2.2,11.0,481.0,511.26,413.72
2016,2,5,10,30,844.0,90.0,2.2,11.0,513.0,561.92,455.6
2016,2,5,10,45,856.5,91.5,2.2,11.5,538.5,608.07,492.07
2016,2,5,11,0,869.0,93.0,2.2,12.0,564.0,652.75,526.39
2016,2,5,11,15,876.5,94.0,2.15,12.0,582.0,691.85,556.38
2016,2,5,11,30,884.0,95.0,2.1,12.0,600.0,728.64,583.82
2016,2,5,11,45,887.0,96.5,2.1,12.5,609.5,760.2,605.08
2016,2,5,12,0,890.0,98.0,2.1,13.0,619.0,788.83,624.11
2016,2,5,12,15,890.0,98.0,1.95,13.0,620.5,810.4,637.86
2016,2,5,12,30,890.0,98.0,1.8,13.0,622.0,828.63,649.15
2016,2,5,12,45,776.5,124.5,1.7,13.5,578.5,785.39,616.24
2016,2,5,13,0,663.0,151.0,1.6,14.0,535.0,733.06,577.44
2016,2,5,13,15,763.5,124.5,1.55,14.0,557.0,792.75,620.6
2016,2,5,13,30,864.0,98.0,1.5,14.0,579.0,845.46,657.01
2016,2,5,13,45,856.5,95.5,1.45,14.0,557.5,837.08,650.69
2016,2,5,14,0,849.0,93.0,1.4,14.0,536.0,825.27,642.83
2016,2,5,14,15,644.0,131.5,1.5,14.0,457.5,701.8,556.83
2016,2,5,14,30,439.0,170.0,1.6,14.0,379.0,570.21,458.71
2016,2,5,14,45,621.5,123.5,1.75,14.0,395.5,658.51,531.48
2016,2,5,15,0,804.0,77.0,1.9,14.0,412.0,727.35,583.9
2016,2,5,15,15,778.5,73.5,1.7,13.0,372.5,686.0,554.26
2016,2,5,15,30,753.0,70.0,1.5,12.0,333.0,643.02,523.75
2016,2,5,15,45,718.5,65.0,1.35,11.5,289.5,590.84,484.78
2016,2,5,16,0,684.0,60.0,1.2,11.0,246.0,542.93,446.49
2016,2,5,16,15,626.5,54.0,1.2,10.0,200.5,475.68,393.04
2016,2,5,16,30,569.0,48.0,1.2,9.0,155.0,410.95,339.0
2016,2,5,16,45,462.5,40.0,1.2,8.5,110.5,320.89,261.26
2016,2,5,17,0,356.0,32.0,1.2,8.0,66.0,239.11,183.3
2016,2,5,17,15,178.0,16.0,1.2,7.5,33.0,114.28,0.0
2016,2,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.5,10.0,1.6,3.5,17.5,9.53,0.0
2016,2,6,7,30,255.0,20.0,1.8,4.0,35.0,16.15,0.43
2016,2,6,7,45,374.5,30.5,2.05,5.0,75.0,24.04,15.23
2016,2,6,8,0,494.0,41.0,2.3,6.0,115.0,38.84,22.97
2016,2,6,8,15,564.0,48.0,2.2,6.5,160.0,82.01,44.24
2016,2,6,8,30,634.0,55.0,2.1,7.0,205.0,133.11,81.22
2016,2,6,8,45,683.5,59.0,2.05,7.5,250.0,186.8,126.73
2016,2,6,9,0,733.0,63.0,2.0,8.0,295.0,243.4,177.28
2016,2,6,9,15,762.5,66.5,1.95,8.5,337.0,298.02,227.42
2016,2,6,9,30,792.0,70.0,1.9,9.0,379.0,354.61,278.48
2016,2,6,9,45,808.0,74.0,1.9,10.0,415.0,407.85,325.25
2016,2,6,10,0,824.0,78.0,1.9,11.0,451.0,461.06,370.29
2016,2,6,10,15,839.0,80.0,1.85,11.0,482.5,511.36,412.76
2016,2,6,10,30,854.0,82.0,1.8,11.0,514.0,560.93,453.34
2016,2,6,10,45,865.0,83.5,1.8,11.5,538.5,606.6,489.17
2016,2,6,11,0,876.0,85.0,1.8,12.0,563.0,650.65,522.74
2016,2,6,11,15,882.5,86.0,1.95,12.0,580.5,686.05,551.18
2016,2,6,11,30,889.0,87.0,2.1,12.0,598.0,721.78,578.64
2016,2,6,11,45,897.0,85.5,2.3,12.5,608.0,753.26,601.33
2016,2,6,12,0,905.0,84.0,2.5,13.0,618.0,782.0,622.0
2016,2,6,12,15,758.0,128.5,2.55,13.0,577.0,747.31,596.55
2016,2,6,12,30,611.0,173.0,2.6,13.0,536.0,695.29,557.14
2016,2,6,12,45,502.5,205.0,2.65,13.5,502.0,649.7,520.88
2016,2,6,13,0,394.0,237.0,2.7,14.0,468.0,592.43,475.39
2016,2,6,13,15,638.5,161.0,2.7,14.0,524.0,732.36,586.48
2016,2,6,13,30,883.0,85.0,2.7,14.0,580.0,841.7,665.79
2016,2,6,13,45,874.0,83.5,2.7,14.0,558.5,839.8,664.23
2016,2,6,14,0,865.0,82.0,2.7,14.0,537.0,827.79,656.51
2016,2,6,14,15,852.0,80.5,2.55,14.0,508.5,809.17,643.13
2016,2,6,14,30,839.0,79.0,2.4,14.0,480.0,787.45,627.59
2016,2,6,14,45,703.0,99.0,2.3,14.0,418.5,696.01,560.9
2016,2,6,15,0,567.0,119.0,2.2,14.0,357.0,601.55,490.12
2016,2,6,15,15,543.5,112.0,1.9,13.5,322.5,563.05,461.13
2016,2,6,15,30,520.0,105.0,1.6,13.0,288.0,519.41,427.23
2016,2,6,15,45,502.5,92.5,1.35,12.5,251.0,477.39,394.13
2016,2,6,16,0,485.0,80.0,1.1,12.0,214.0,438.67,362.47
2016,2,6,16,15,442.5,69.5,1.1,11.0,174.5,382.17,316.97
2016,2,6,16,30,400.0,59.0,1.1,10.0,135.0,327.45,270.93
2016,2,6,16,45,341.5,45.5,1.1,9.5,98.0,263.53,214.84
2016,2,6,17,0,283.0,32.0,1.1,9.0,61.0,204.4,157.82
2016,2,6,17,15,141.5,16.0,1.1,8.5,30.5,99.49,17.2
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,168.0,9.5,2.45,5.5,19.5,9.05,0.0
2016,2,7,7,30,336.0,19.0,2.8,6.0,39.0,16.46,2.23
2016,2,7,7,45,455.0,27.5,3.15,7.0,81.0,23.12,14.41
2016,2,7,8,0,574.0,36.0,3.5,8.0,123.0,38.58,21.13
2016,2,7,8,15,639.5,41.0,3.55,8.5,169.5,84.08,42.6
2016,2,7,8,30,705.0,46.0,3.6,9.0,216.0,136.97,80.83
2016,2,7,8,45,749.0,49.5,3.7,9.5,262.0,191.31,127.37
2016,2,7,9,0,793.0,53.0,3.8,10.0,308.0,249.82,180.3
2016,2,7,9,15,821.0,56.0,3.7,10.5,350.5,307.68,233.8
2016,2,7,9,30,849.0,59.0,3.6,11.0,393.0,365.94,286.94
2016,2,7,9,45,861.5,63.5,3.55,11.5,430.0,420.71,336.19
2016,2,7,10,0,874.0,68.0,3.5,12.0,467.0,474.96,383.43
2016,2,7,10,15,888.5,69.5,3.45,12.5,499.0,526.3,426.84
2016,2,7,10,30,903.0,71.0,3.4,13.0,531.0,576.7,468.1
2016,2,7,10,45,913.5,72.0,3.35,13.5,556.5,623.0,504.93
2016,2,7,11,0,924.0,73.0,3.3,14.0,582.0,667.49,539.29
2016,2,7,11,15,930.0,74.0,3.3,14.5,599.5,706.93,569.13
2016,2,7,11,30,936.0,75.0,3.3,15.0,617.0,743.8,594.78
2016,2,7,11,45,939.0,75.5,3.35,15.5,626.5,775.15,616.29
2016,2,7,12,0,942.0,76.0,3.4,16.0,636.0,803.41,635.48
2016,2,7,12,15,942.0,76.0,3.4,16.0,637.5,825.52,651.15
2016,2,7,12,30,942.0,76.0,3.4,16.0,639.0,844.15,664.42
2016,2,7,12,45,941.0,75.0,3.4,16.5,633.0,857.25,672.58
2016,2,7,13,0,940.0,74.0,3.4,17.0,627.0,866.69,678.28
2016,2,7,13,15,934.5,73.0,3.3,17.0,612.0,868.71,679.52
2016,2,7,13,30,929.0,72.0,3.2,17.0,597.0,867.0,678.31
2016,2,7,13,45,920.5,71.0,3.15,17.0,575.0,859.13,673.19
2016,2,7,14,0,912.0,70.0,3.1,17.0,553.0,847.68,665.71
2016,2,7,14,15,899.5,68.5,2.9,17.0,524.5,828.89,652.12
2016,2,7,14,30,887.0,67.0,2.7,17.0,496.0,806.88,636.32
2016,2,7,14,45,869.5,65.0,2.55,17.0,460.5,777.26,615.34
2016,2,7,15,0,852.0,63.0,2.4,17.0,425.0,745.05,592.41
2016,2,7,15,15,828.0,60.5,2.05,16.5,385.0,711.36,567.91
2016,2,7,15,30,804.0,58.0,1.7,16.0,345.0,669.34,536.7
2016,2,7,15,45,768.5,55.0,1.35,15.5,300.5,617.29,497.25
2016,2,7,16,0,733.0,52.0,1.0,15.0,256.0,564.9,455.89
2016,2,7,16,15,680.0,47.0,1.05,14.0,210.0,499.26,405.63
2016,2,7,16,30,627.0,42.0,1.1,13.0,164.0,435.55,354.05
2016,2,7,16,45,537.5,35.5,1.15,12.5,119.5,352.97,283.99
2016,2,7,17,0,448.0,29.0,1.2,12.0,75.0,276.57,213.04
2016,2,7,17,15,224.0,14.5,1.2,11.5,37.5,135.05,43.18
2016,2,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,7,15,141.5,11.0,1.35,8.0,20.0,10.48,0.0
2016,2,8,7,30,283.0,22.0,1.4,9.0,40.0,17.8,4.28
2016,2,8,7,45,400.5,32.0,1.5,10.0,81.5,25.13,16.07
2016,2,8,8,0,518.0,42.0,1.6,11.0,123.0,41.61,23.46
2016,2,8,8,15,588.0,48.5,1.7,11.5,169.5,86.08,45.5
2016,2,8,8,30,658.0,55.0,1.8,12.0,216.0,140.48,84.82
2016,2,8,8,45,701.0,60.0,1.95,13.0,261.5,193.58,129.29
2016,2,8,9,0,744.0,65.0,2.1,14.0,307.0,250.86,179.53
2016,2,8,9,15,774.0,68.5,2.1,14.5,349.5,306.51,229.52
2016,2,8,9,30,804.0,72.0,2.1,15.0,392.0,364.17,280.41
2016,2,8,9,45,830.5,73.0,2.1,15.5,430.5,419.53,328.32
2016,2,8,10,0,857.0,74.0,2.1,16.0,469.0,475.79,375.49
2016,2,8,10,15,871.5,76.0,2.1,16.0,501.0,527.54,418.53
2016,2,8,10,30,886.0,78.0,2.1,16.0,533.0,576.88,458.54
2016,2,8,10,45,894.0,80.0,2.15,16.5,557.5,622.22,493.78
2016,2,8,11,0,902.0,82.0,2.2,17.0,582.0,665.63,526.62
2016,2,8,11,15,908.5,83.0,2.2,17.0,600.0,704.79,556.32
2016,2,8,11,30,915.0,84.0,2.2,17.0,618.0,741.48,582.4
2016,2,8,11,45,917.5,85.0,2.2,17.5,627.5,772.57,602.83
2016,2,8,12,0,920.0,86.0,2.2,18.0,637.0,800.61,621.01
2016,2,8,12,15,920.5,86.0,2.15,18.0,639.0,822.78,635.79
2016,2,8,12,30,921.0,86.0,2.1,18.0,641.0,841.57,648.27
2016,2,8,12,45,928.0,82.0,2.05,18.5,636.5,857.55,657.64
2016,2,8,13,0,935.0,78.0,2.0,19.0,632.0,870.04,664.66
2016,2,8,13,15,930.0,77.5,1.9,19.0,618.0,873.1,666.09
2016,2,8,13,30,925.0,77.0,1.8,19.0,604.0,872.45,665.17
2016,2,8,13,45,915.5,76.5,1.75,19.0,582.0,864.4,659.9
2016,2,8,14,0,906.0,76.0,1.7,19.0,560.0,852.8,652.41
2016,2,8,14,15,894.0,74.0,1.55,18.5,531.0,833.89,640.1
2016,2,8,14,30,882.0,72.0,1.4,18.0,502.0,811.75,625.59
2016,2,8,14,45,863.5,70.5,1.3,18.0,467.0,788.78,609.9
2016,2,8,15,0,845.0,69.0,1.2,18.0,432.0,756.36,587.51
2016,2,8,15,15,821.0,66.0,1.1,17.5,391.5,715.55,560.07
2016,2,8,15,30,797.0,63.0,1.0,17.0,351.0,672.94,530.86
2016,2,8,15,45,761.0,59.5,0.9,16.5,306.5,619.94,493.25
2016,2,8,16,0,725.0,56.0,0.8,16.0,262.0,566.6,453.66
2016,2,8,16,15,671.0,51.0,0.85,15.5,215.5,500.34,402.92
2016,2,8,16,30,617.0,46.0,0.9,15.0,169.0,435.97,351.01
2016,2,8,16,45,528.5,38.5,1.0,14.5,124.0,358.07,285.78
2016,2,8,17,0,440.0,31.0,1.1,14.0,79.0,282.23,217.05
2016,2,8,17,15,220.0,15.5,1.1,13.5,39.5,136.2,57.23
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.0,1.55,8.0,22.0,10.48,0.0
2016,2,9,7,30,315.0,22.0,1.7,9.0,44.0,17.66,5.39
2016,2,9,7,45,430.0,31.5,1.9,10.0,86.5,24.53,15.65
2016,2,9,8,0,545.0,41.0,2.1,11.0,129.0,42.05,22.84
2016,2,9,8,15,613.0,47.5,2.2,11.5,176.0,90.38,47.99
2016,2,9,8,30,681.0,54.0,2.3,12.0,223.0,143.86,86.71
2016,2,9,8,45,723.5,58.5,2.4,12.5,269.0,197.86,132.46
2016,2,9,9,0,766.0,63.0,2.5,13.0,315.0,255.93,184.09
2016,2,9,9,15,795.5,66.5,2.5,13.0,358.5,312.75,235.94
2016,2,9,9,30,825.0,70.0,2.5,13.0,402.0,371.5,288.8
2016,2,9,9,45,847.0,72.0,2.5,13.5,440.5,427.2,337.61
2016,2,9,10,0,869.0,74.0,2.5,14.0,479.0,483.33,385.26
2016,2,9,10,15,883.5,76.0,2.45,14.5,511.0,534.75,427.62
2016,2,9,10,30,898.0,78.0,2.4,15.0,543.0,585.74,468.2
2016,2,9,10,45,769.5,113.5,2.35,15.5,525.5,588.22,469.66
2016,2,9,11,0,641.0,149.0,2.3,16.0,508.0,576.05,459.28
2016,2,9,11,15,583.5,174.5,2.15,16.5,508.5,585.89,465.13
2016,2,9,11,30,526.0,200.0,2.0,17.0,509.0,594.17,469.02
2016,2,9,11,45,580.0,185.0,1.9,17.5,531.0,636.67,500.28
2016,2,9,12,0,634.0,170.0,1.8,18.0,553.0,684.25,534.19
2016,2,9,12,15,639.0,169.0,1.65,18.0,556.0,704.19,547.43
2016,2,9,12,30,644.0,168.0,1.5,18.0,559.0,721.81,558.99
2016,2,9,12,45,789.5,124.5,1.4,18.5,599.0,804.86,615.66
2016,2,9,13,0,935.0,81.0,1.3,19.0,639.0,876.33,661.18
2016,2,9,13,15,929.0,80.5,1.2,19.0,624.5,878.58,660.83
2016,2,9,13,30,923.0,80.0,1.1,19.0,610.0,877.12,658.93
2016,2,9,13,45,780.5,111.5,1.0,19.5,548.0,801.88,606.35
2016,2,9,14,0,638.0,143.0,0.9,20.0,486.0,721.68,550.64
2016,2,9,14,15,653.5,129.5,0.9,19.5,465.5,715.11,548.99
2016,2,9,14,30,669.0,116.0,0.9,19.0,445.0,705.15,544.15
2016,2,9,14,45,523.5,139.0,0.9,19.0,385.5,600.21,469.28
2016,2,9,15,0,378.0,162.0,0.9,19.0,326.0,492.21,389.19
2016,2,9,15,15,396.5,143.0,0.9,18.0,300.5,489.42,390.46
2016,2,9,15,30,415.0,124.0,0.9,17.0,275.0,470.67,378.73
2016,2,9,15,45,385.0,113.0,0.9,16.5,240.0,425.13,344.41
2016,2,9,16,0,355.0,102.0,0.9,16.0,205.0,380.21,309.65
2016,2,9,16,15,325.0,87.0,0.95,15.0,168.5,331.3,271.21
2016,2,9,16,30,295.0,72.0,1.0,14.0,132.0,283.71,232.05
2016,2,9,16,45,250.0,55.5,1.05,13.5,97.0,227.7,183.87
2016,2,9,17,0,205.0,39.0,1.1,13.0,62.0,175.07,135.95
2016,2,9,17,15,102.5,19.5,1.1,12.5,31.0,87.31,42.18
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.0,8.5,10.5,10.01,0.0
2016,2,10,7,30,0.0,21.0,1.0,9.0,21.0,19.4,7.54
2016,2,10,7,45,6.0,39.5,1.0,9.5,40.5,35.46,25.32
2016,2,10,8,0,12.0,58.0,1.0,10.0,60.0,51.86,38.52
2016,2,10,8,15,20.5,77.0,1.05,10.5,81.5,69.81,53.64
2016,2,10,8,30,29.0,96.0,1.1,11.0,103.0,90.21,70.72
2016,2,10,8,45,35.5,113.5,1.2,11.5,124.0,110.22,87.48
2016,2,10,9,0,42.0,131.0,1.3,12.0,145.0,131.16,104.92
2016,2,10,9,15,21.0,127.0,1.3,12.0,134.0,124.06,99.65
2016,2,10,9,30,0.0,123.0,1.3,12.0,123.0,114.38,91.85
2016,2,10,9,45,166.5,155.5,1.35,12.5,234.0,218.98,176.86
2016,2,10,10,0,333.0,188.0,1.4,13.0,345.0,341.51,274.79
2016,2,10,10,15,402.5,187.0,1.4,13.5,389.0,399.38,320.38
2016,2,10,10,30,472.0,186.0,1.4,14.0,433.0,458.74,366.83
2016,2,10,10,45,579.0,161.5,1.4,14.5,478.0,521.39,415.63
2016,2,10,11,0,686.0,137.0,1.4,15.0,523.0,594.19,470.99
2016,2,10,11,15,789.0,114.5,1.4,15.0,571.5,665.91,525.27
2016,2,10,11,30,892.0,92.0,1.4,15.0,620.0,738.9,578.35
2016,2,10,11,45,766.5,131.0,1.4,15.5,589.5,723.12,564.7
2016,2,10,12,0,641.0,170.0,1.4,16.0,559.0,691.4,539.31
2016,2,10,12,15,598.5,184.5,1.4,16.0,549.5,690.19,538.28
2016,2,10,12,30,556.0,199.0,1.4,16.0,540.0,681.53,531.61
2016,2,10,12,45,727.5,145.0,1.45,16.0,586.0,779.42,604.48
2016,2,10,13,0,899.0,91.0,1.5,16.0,632.0,860.78,660.74
2016,2,10,13,15,894.0,90.5,1.55,16.0,618.0,863.72,662.87
2016,2,10,13,30,889.0,90.0,1.6,16.0,604.0,869.93,668.34
2016,2,10,13,45,883.5,87.5,1.7,16.5,583.0,863.07,664.25
2016,2,10,14,0,878.0,85.0,1.8,17.0,562.0,852.66,657.92
2016,2,10,14,15,741.0,110.5,1.8,17.0,499.0,767.26,599.03
2016,2,10,14,30,604.0,136.0,1.8,17.0,436.0,676.94,535.77
2016,2,10,14,45,635.5,117.5,1.8,17.0,413.5,672.24,534.25
2016,2,10,15,0,667.0,99.0,1.8,17.0,391.0,663.14,528.73
2016,2,10,15,15,629.5,96.5,1.6,16.5,352.0,616.82,495.14
2016,2,10,15,30,592.0,94.0,1.4,16.0,313.0,569.9,460.27
2016,2,10,15,45,551.5,89.5,1.2,15.5,273.5,518.36,420.66
2016,2,10,16,0,511.0,85.0,1.0,15.0,234.0,467.19,380.26
2016,2,10,16,15,467.5,75.0,1.0,14.0,193.0,409.03,334.89
2016,2,10,16,30,424.0,65.0,1.0,13.0,152.0,350.73,287.36
2016,2,10,16,45,360.0,51.5,1.05,12.5,112.5,282.31,229.11
2016,2,10,17,0,296.0,38.0,1.1,12.0,73.0,219.92,172.75
2016,2,10,17,15,148.0,24.5,1.1,11.5,42.0,117.35,65.73
2016,2,10,17,30,0.0,11.0,1.1,11.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.1,11.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,53.5,13.0,0.75,8.5,17.0,12.39,0.0
2016,2,11,7,30,107.0,26.0,0.8,9.0,34.0,21.54,9.92
2016,2,11,7,45,151.5,44.0,0.85,10.0,64.5,35.63,25.53
2016,2,11,8,0,196.0,62.0,0.9,11.0,95.0,54.95,38.11
2016,2,11,8,15,221.0,79.5,0.9,11.5,128.0,86.32,59.53
2016,2,11,8,30,246.0,97.0,0.9,12.0,161.0,120.83,86.54
2016,2,11,8,45,263.5,113.0,0.95,12.5,192.5,155.52,115.67
2016,2,11,9,0,281.0,129.0,1.0,13.0,224.0,192.15,147.01
2016,2,11,9,15,317.5,142.0,1.0,13.5,262.0,233.76,181.87
2016,2,11,9,30,354.0,155.0,1.0,14.0,300.0,279.0,219.4
2016,2,11,9,45,472.0,143.5,1.0,14.5,356.0,341.53,269.45
2016,2,11,10,0,590.0,132.0,1.0,15.0,412.0,414.73,327.43
2016,2,11,10,15,543.0,157.0,1.0,15.0,428.0,443.34,350.84
2016,2,11,10,30,496.0,182.0,1.0,15.0,444.0,469.36,371.45
2016,2,11,10,45,553.5,172.0,1.0,15.5,476.5,518.16,408.85
2016,2,11,11,0,611.0,162.0,1.0,16.0,509.0,573.24,449.84
2016,2,11,11,15,424.5,219.0,1.05,16.0,463.5,526.81,413.25
2016,2,11,11,30,238.0,276.0,1.1,16.0,418.0,454.57,356.96
2016,2,11,11,45,233.0,283.0,1.15,16.0,424.0,467.93,367.75
2016,2,11,12,0,228.0,290.0,1.2,16.0,430.0,480.36,377.11
2016,2,11,12,15,287.0,278.5,1.2,16.0,455.0,532.72,417.27
2016,2,11,12,30,346.0,267.0,1.2,16.0,480.0,576.22,450.36
2016,2,11,12,45,435.0,238.0,1.3,16.0,503.0,636.75,497.04
2016,2,11,13,0,524.0,209.0,1.4,16.0,526.0,687.22,536.19
2016,2,11,13,15,459.5,223.0,1.4,16.0,496.5,654.61,511.28
2016,2,11,13,30,395.0,237.0,1.4,16.0,467.0,607.28,476.53
2016,2,11,13,45,417.5,222.0,1.45,16.5,457.5,623.87,489.59
2016,2,11,14,0,440.0,207.0,1.5,17.0,448.0,626.21,492.0
2016,2,11,14,15,491.0,182.0,1.4,16.5,438.0,638.36,503.27
2016,2,11,14,30,542.0,157.0,1.3,16.0,428.0,646.64,511.58
2016,2,11,14,45,516.0,150.5,1.25,16.0,394.5,610.83,485.41
2016,2,11,15,0,490.0,144.0,1.2,16.0,361.0,573.89,458.51
2016,2,11,15,15,563.0,122.0,1.1,15.5,349.5,592.6,474.98
2016,2,11,15,30,636.0,100.0,1.0,15.0,338.0,610.79,489.85
2016,2,11,15,45,595.5,93.5,0.9,15.0,294.5,555.36,447.09
2016,2,11,16,0,555.0,87.0,0.8,15.0,251.0,500.25,404.22
2016,2,11,16,15,497.0,78.0,0.85,14.5,206.5,432.16,351.52
2016,2,11,16,30,439.0,69.0,0.9,14.0,162.0,365.8,297.9
2016,2,11,16,45,354.5,56.5,0.95,14.0,119.0,286.85,231.4
2016,2,11,17,0,270.0,44.0,1.0,14.0,76.0,215.06,168.18
2016,2,11,17,15,135.0,27.5,1.0,13.5,43.5,117.43,70.68
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
