Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,868.0,72.0,3.5,12.0,472.0,418.22,330.94
2016,2,22,9,45,884.0,75.0,3.65,12.5,511.0,476.13,381.56
2016,2,22,10,0,900.0,78.0,3.8,13.0,550.0,533.07,429.9
2016,2,22,10,15,912.5,80.0,3.8,13.5,583.0,586.52,473.75
2016,2,22,10,30,925.0,82.0,3.8,14.0,616.0,638.76,515.3
2016,2,22,10,45,933.0,83.5,3.85,14.5,642.0,686.14,552.13
2016,2,22,11,0,941.0,85.0,3.9,15.0,668.0,731.43,586.44
2016,2,22,11,15,947.0,86.0,3.95,15.0,686.5,772.42,616.13
2016,2,22,11,30,953.0,87.0,4.0,15.0,705.0,810.72,643.66
2016,2,22,11,45,956.0,87.5,4.05,15.5,715.0,843.26,665.67
2016,2,22,12,0,959.0,88.0,4.1,16.0,725.0,872.57,685.27
2016,2,22,12,15,959.5,88.0,4.1,16.0,727.0,895.89,701.63
2016,2,22,12,30,960.0,88.0,4.1,16.0,729.0,915.6,715.53
2016,2,22,12,45,958.0,88.0,4.15,16.5,722.5,929.49,724.33
2016,2,22,13,0,956.0,88.0,4.2,17.0,716.0,939.56,730.6
2016,2,22,13,15,952.5,87.5,4.15,17.0,701.5,943.91,733.83
2016,2,22,13,30,949.0,87.0,4.1,17.0,687.0,944.41,734.55
2016,2,22,13,45,942.0,86.0,4.1,17.0,665.0,937.42,730.46
2016,2,22,14,0,935.0,85.0,4.1,17.0,643.0,926.68,723.92
2016,2,22,14,15,925.5,83.5,3.95,16.5,613.5,909.53,713.49
2016,2,22,14,30,916.0,82.0,3.8,16.0,584.0,888.92,700.67
2016,2,22,14,45,807.5,94.0,3.65,16.0,516.0,805.59,640.99
2016,2,22,15,0,699.0,106.0,3.5,16.0,448.0,720.02,578.97
2016,2,22,15,15,773.0,89.0,3.15,15.5,437.5,737.73,593.75
2016,2,22,15,30,847.0,72.0,2.8,15.0,427.0,753.04,605.74
2016,2,22,15,45,817.0,68.5,2.45,14.5,380.0,700.84,567.15
2016,2,22,16,0,787.0,65.0,2.1,14.0,333.0,647.74,527.52
2016,2,22,16,15,744.0,60.5,1.95,13.0,283.5,584.33,480.14
2016,2,22,16,30,701.0,56.0,1.8,12.0,234.0,521.78,430.36
2016,2,22,16,45,630.5,49.5,1.7,11.0,183.5,442.48,364.98
2016,2,22,17,0,560.0,43.0,1.6,10.0,133.0,373.32,304.62
2016,2,22,17,15,436.5,33.0,1.6,9.5,88.0,275.16,216.87
2016,2,22,17,30,313.0,23.0,1.6,9.0,43.0,181.58,91.41
2016,2,22,17,45,156.5,11.5,1.6,9.0,21.5,70.32,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,80.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,160.0,12.0,1.5,5.0,16.0,11.44,0.0
2016,2,23,7,15,316.5,24.0,1.6,5.0,55.5,19.19,8.61
2016,2,23,7,30,473.0,36.0,1.7,5.0,95.0,28.25,19.57
2016,2,23,7,45,558.5,44.0,1.8,5.5,144.5,33.23,24.68
2016,2,23,8,0,644.0,52.0,1.9,6.0,194.0,73.55,38.99
2016,2,23,8,15,697.0,58.0,1.75,6.5,245.0,128.95,75.76
2016,2,23,8,30,750.0,64.0,1.6,7.0,296.0,187.42,123.28
2016,2,23,8,45,787.5,67.5,1.45,7.5,345.0,245.62,175.03
2016,2,23,9,0,825.0,71.0,1.3,8.0,394.0,307.27,230.53
2016,2,23,9,15,849.5,74.0,1.3,8.5,439.0,367.06,284.39
2016,2,23,9,30,874.0,77.0,1.3,9.0,484.0,428.13,337.82
2016,2,23,9,45,892.5,79.0,1.35,10.0,524.0,486.43,386.91
2016,2,23,10,0,911.0,81.0,1.4,11.0,564.0,544.34,433.81
2016,2,23,10,15,923.0,83.0,1.4,11.5,597.0,598.14,476.4
2016,2,23,10,30,935.0,85.0,1.4,12.0,630.0,650.65,516.54
2016,2,23,10,45,943.5,86.5,1.45,12.5,655.5,698.87,552.68
2016,2,23,11,0,952.0,88.0,1.5,13.0,681.0,744.98,586.28
2016,2,23,11,15,957.0,88.5,1.45,13.5,699.5,785.19,612.08
2016,2,23,11,30,962.0,89.0,1.4,14.0,718.0,822.59,635.52
2016,2,23,11,45,963.0,90.0,1.35,14.5,727.5,854.42,654.79
2016,2,23,12,0,964.0,91.0,1.3,15.0,737.0,882.89,671.59
2016,2,23,12,15,964.5,91.5,1.25,15.5,738.5,906.9,685.26
2016,2,23,12,30,965.0,92.0,1.2,16.0,740.0,927.3,696.48
2016,2,23,12,45,957.5,93.5,1.15,16.5,732.0,938.23,701.47
2016,2,23,13,0,950.0,95.0,1.1,17.0,724.0,945.23,704.08
2016,2,23,13,15,945.0,94.5,1.1,17.0,708.5,948.26,706.45
2016,2,23,13,30,940.0,94.0,1.1,17.0,693.0,947.44,706.53
2016,2,23,13,45,930.0,93.5,1.1,17.0,669.5,938.42,701.43
2016,2,23,14,0,920.0,93.0,1.1,17.0,646.0,925.71,694.15
2016,2,23,14,15,909.0,91.0,1.05,17.0,616.0,906.81,682.07
2016,2,23,14,30,898.0,89.0,1.0,17.0,586.0,891.85,672.79
2016,2,23,14,45,881.5,87.0,0.95,17.0,548.5,861.59,653.24
2016,2,23,15,0,865.0,85.0,0.9,17.0,511.0,828.46,631.87
2016,2,23,15,15,843.0,82.0,0.85,16.5,468.5,787.14,605.84
2016,2,23,15,30,821.0,79.0,0.8,16.0,426.0,743.77,577.99
2016,2,23,15,45,790.0,75.0,0.8,15.5,379.0,690.84,543.34
2016,2,23,16,0,759.0,71.0,0.8,15.0,332.0,637.12,507.03
2016,2,23,16,15,713.0,65.5,0.85,14.5,282.0,571.31,459.82
2016,2,23,16,30,667.0,60.0,0.9,14.0,232.0,511.59,414.07
2016,2,23,16,45,591.5,53.5,1.0,13.5,182.0,431.11,349.88
2016,2,23,17,0,516.0,47.0,1.1,13.0,132.0,355.7,286.47
2016,2,23,17,15,395.0,36.0,1.1,12.5,87.5,259.23,202.44
2016,2,23,17,30,274.0,25.0,1.1,12.0,43.0,168.41,93.52
2016,2,23,17,45,137.0,12.5,1.1,12.0,21.5,64.1,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,56.0,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,112.0,13.0,0.3,8.0,16.0,12.39,0.0
2016,2,24,7,15,249.5,26.5,0.35,8.0,53.0,21.32,10.88
2016,2,24,7,30,387.0,40.0,0.4,8.0,90.0,31.67,22.5
2016,2,24,7,45,472.0,49.5,0.45,8.5,137.0,37.78,28.56
2016,2,24,8,0,557.0,59.0,0.5,9.0,184.0,76.87,43.46
2016,2,24,8,15,611.0,66.0,0.55,9.5,232.5,125.66,75.55
2016,2,24,8,30,665.0,73.0,0.6,10.0,281.0,180.64,119.52
2016,2,24,8,45,707.5,76.5,0.7,10.5,329.0,235.59,167.2
2016,2,24,9,0,750.0,80.0,0.8,11.0,377.0,296.46,220.72
2016,2,24,9,15,776.0,84.0,0.85,11.5,420.5,353.71,271.14
2016,2,24,9,30,802.0,88.0,0.9,12.0,464.0,412.57,321.59
2016,2,24,9,45,826.0,89.0,0.95,13.0,503.5,468.83,367.88
2016,2,24,10,0,850.0,90.0,1.0,14.0,543.0,525.74,412.99
2016,2,24,10,15,862.5,92.0,0.95,14.5,575.5,577.62,452.75
2016,2,24,10,30,875.0,94.0,0.9,15.0,608.0,628.44,490.22
2016,2,24,10,45,885.5,95.0,0.85,15.5,633.5,675.6,523.7
2016,2,24,11,0,896.0,96.0,0.8,16.0,659.0,718.09,552.84
2016,2,24,11,15,901.5,97.0,0.75,16.0,677.0,757.26,578.36
2016,2,24,11,30,907.0,98.0,0.7,16.0,695.0,793.83,601.51
2016,2,24,11,45,909.0,99.0,0.65,16.5,704.5,824.89,619.54
2016,2,24,12,0,911.0,100.0,0.6,17.0,714.0,852.83,635.3
2016,2,24,12,15,911.5,100.0,0.65,17.0,715.5,875.18,650.4
2016,2,24,12,30,912.0,100.0,0.7,17.0,717.0,894.1,663.43
2016,2,24,12,45,907.0,101.0,0.8,17.5,709.5,905.86,671.66
2016,2,24,13,0,902.0,102.0,0.9,18.0,702.0,913.94,677.68
2016,2,24,13,15,897.0,101.0,1.0,18.0,687.5,916.08,681.22
2016,2,24,13,30,892.0,100.0,1.1,18.0,673.0,914.56,682.53
2016,2,24,13,45,885.0,98.0,1.2,18.0,650.5,913.93,684.55
2016,2,24,14,0,878.0,96.0,1.3,18.0,628.0,902.34,679.32
2016,2,24,14,15,866.0,94.5,1.35,18.0,598.5,883.47,668.63
2016,2,24,14,30,854.0,93.0,1.4,18.0,569.0,861.34,655.79
2016,2,24,14,45,838.0,90.5,1.45,18.0,533.0,831.55,637.63
2016,2,24,15,0,822.0,88.0,1.5,18.0,497.0,799.02,617.43
2016,2,24,15,15,799.5,84.5,1.4,17.5,455.0,757.63,590.22
2016,2,24,15,30,777.0,81.0,1.3,17.0,413.0,714.36,561.32
2016,2,24,15,45,744.5,77.0,1.25,16.5,367.0,661.56,525.37
2016,2,24,16,0,712.0,73.0,1.2,16.0,321.0,612.41,491.17
2016,2,24,16,15,667.0,67.5,1.15,15.0,273.0,549.19,444.73
2016,2,24,16,30,622.0,62.0,1.1,14.0,225.0,487.42,397.08
2016,2,24,16,45,553.5,54.0,1.05,13.5,176.5,410.89,334.78
2016,2,24,17,0,485.0,46.0,1.0,13.0,128.0,339.07,273.68
2016,2,24,17,15,373.0,35.0,1.0,12.5,85.5,248.23,194.68
2016,2,24,17,30,261.0,24.0,1.0,12.0,43.0,163.72,98.51
2016,2,24,17,45,130.5,12.0,1.05,12.0,21.5,61.36,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,56.5,7.0,0.7,9.0,9.0,0.0,0.0
2016,2,25,7,0,113.0,14.0,0.7,9.0,18.0,13.34,0.0
2016,2,25,7,15,245.0,28.0,0.8,9.5,55.0,22.53,12.31
2016,2,25,7,30,377.0,42.0,0.9,10.0,92.0,33.28,23.76
2016,2,25,7,45,453.5,52.5,1.0,10.5,138.0,40.2,30.49
2016,2,25,8,0,530.0,63.0,1.1,11.0,184.0,80.46,46.49
2016,2,25,8,15,584.0,70.5,1.1,11.5,232.5,128.26,78.35
2016,2,25,8,30,638.0,78.0,1.1,12.0,281.0,182.3,121.61
2016,2,25,8,45,667.5,85.5,1.1,13.0,326.5,236.5,168.55
2016,2,25,9,0,697.0,93.0,1.1,14.0,372.0,293.46,218.16
2016,2,25,9,15,723.5,97.0,1.15,14.5,415.0,348.51,266.15
2016,2,25,9,30,750.0,101.0,1.2,15.0,458.0,405.31,314.38
2016,2,25,9,45,769.5,104.5,1.3,15.5,496.0,459.84,359.75
2016,2,25,10,0,789.0,108.0,1.4,16.0,534.0,515.23,404.4
2016,2,25,10,15,803.0,110.5,1.35,16.5,565.5,565.79,443.29
2016,2,25,10,30,817.0,113.0,1.3,17.0,597.0,615.59,480.25
2016,2,25,10,45,698.0,156.0,1.3,17.5,581.5,620.6,482.32
2016,2,25,11,0,579.0,199.0,1.3,18.0,566.0,609.84,472.61
2016,2,25,11,15,720.5,156.5,1.25,18.0,625.5,697.01,537.47
2016,2,25,11,30,862.0,114.0,1.2,18.0,685.0,783.97,597.87
2016,2,25,11,45,869.0,113.0,1.2,18.5,695.5,816.22,617.32
2016,2,25,12,0,876.0,112.0,1.2,19.0,706.0,845.67,635.38
2016,2,25,12,15,876.5,112.0,1.15,19.0,708.0,867.84,648.99
2016,2,25,12,30,877.0,112.0,1.1,19.0,710.0,886.65,660.44
2016,2,25,12,45,884.5,107.5,1.05,19.5,705.5,903.02,669.07
2016,2,25,13,0,892.0,103.0,1.0,20.0,701.0,908.97,670.94
2016,2,25,13,15,887.5,102.0,0.95,20.0,686.5,911.45,672.07
2016,2,25,13,30,883.0,101.0,0.9,20.0,672.0,910.3,671.03
2016,2,25,13,45,876.5,99.5,0.85,20.0,650.5,910.71,671.18
2016,2,25,14,0,870.0,98.0,0.8,20.0,629.0,900.15,664.32
2016,2,25,14,15,859.0,96.0,0.75,20.0,600.0,881.56,652.5
2016,2,25,14,30,848.0,94.0,0.7,20.0,571.0,859.7,638.72
2016,2,25,14,45,828.5,93.0,0.65,20.0,534.5,828.75,618.98
2016,2,25,15,0,809.0,92.0,0.6,20.0,498.0,795.21,597.54
2016,2,25,15,15,787.0,88.5,0.55,19.5,457.0,754.41,572.11
2016,2,25,15,30,765.0,85.0,0.5,19.0,416.0,711.74,545.01
2016,2,25,15,45,730.0,81.5,0.5,19.0,369.5,662.12,512.16
2016,2,25,16,0,695.0,78.0,0.5,19.0,323.0,608.32,475.45
2016,2,25,16,15,650.0,72.0,0.55,18.5,275.0,544.92,430.48
2016,2,25,16,30,605.0,66.0,0.6,18.0,227.0,482.97,384.34
2016,2,25,16,45,538.0,58.0,0.7,17.5,179.0,407.76,325.8
2016,2,25,17,0,471.0,50.0,0.8,17.0,131.0,337.04,267.7
2016,2,25,17,15,361.5,38.0,0.85,16.5,88.0,246.56,190.93
2016,2,25,17,30,252.0,26.0,0.9,16.0,45.0,163.5,102.66
2016,2,25,17,45,126.0,13.0,0.95,15.5,22.5,60.8,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,9.53,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,17.77,0.0
2016,2,26,7,15,181.0,32.5,1.1,10.5,57.5,25.45,15.07
2016,2,26,7,30,362.0,45.0,1.3,11.0,95.0,35.85,25.97
2016,2,26,7,45,436.5,56.5,1.5,11.5,141.0,43.57,33.38
2016,2,26,8,0,511.0,68.0,1.7,12.0,187.0,85.35,50.59
2016,2,26,8,15,565.5,75.5,1.75,12.5,235.5,132.22,82.2
2016,2,26,8,30,620.0,83.0,1.8,13.0,284.0,185.46,124.95
2016,2,26,8,45,436.5,124.0,1.85,13.5,276.0,216.57,160.81
2016,2,26,9,0,253.0,165.0,1.9,14.0,268.0,226.59,176.9
2016,2,26,9,15,265.5,183.0,2.0,14.5,301.5,264.78,209.07
2016,2,26,9,30,278.0,201.0,2.1,15.0,335.0,304.22,241.63
2016,2,26,9,45,321.0,210.5,2.25,15.5,377.0,350.89,279.33
2016,2,26,10,0,364.0,220.0,2.4,16.0,419.0,401.38,319.6
2016,2,26,10,15,427.0,217.5,2.4,16.0,463.5,459.38,365.66
2016,2,26,10,30,490.0,215.0,2.4,16.0,508.0,518.52,412.03
2016,2,26,10,45,546.5,204.0,2.45,16.5,543.0,569.01,450.74
2016,2,26,11,0,603.0,193.0,2.5,17.0,578.0,625.17,493.01
2016,2,26,11,15,593.0,203.5,2.5,17.0,590.5,650.9,511.87
2016,2,26,11,30,583.0,214.0,2.5,17.0,603.0,677.25,531.0
2016,2,26,11,45,527.5,238.5,2.55,17.5,594.5,679.7,530.77
2016,2,26,12,0,472.0,263.0,2.6,18.0,586.0,677.27,527.01
2016,2,26,12,15,483.0,259.0,2.65,18.0,590.0,696.64,541.83
2016,2,26,12,30,494.0,255.0,2.7,18.0,594.0,714.38,555.3
2016,2,26,12,45,511.0,246.0,2.8,18.0,593.5,730.19,567.93
2016,2,26,13,0,528.0,237.0,2.9,18.0,593.0,744.04,579.24
2016,2,26,13,15,560.5,219.5,2.95,18.0,591.0,760.14,592.51
2016,2,26,13,30,593.0,202.0,3.0,18.0,589.0,773.69,604.01
2016,2,26,13,45,557.5,206.5,3.15,18.0,560.5,748.67,586.61
2016,2,26,14,0,522.0,211.0,3.3,18.0,532.0,721.48,567.7
2016,2,26,14,15,499.0,208.5,3.35,17.5,503.5,695.6,550.62
2016,2,26,14,30,476.0,206.0,3.4,17.0,475.0,668.06,532.08
2016,2,26,14,45,637.0,150.5,3.5,17.0,486.5,739.78,590.34
2016,2,26,15,0,798.0,95.0,3.6,17.0,498.0,791.74,629.96
2016,2,26,15,15,774.5,91.0,3.55,16.5,456.5,749.3,600.73
2016,2,26,15,30,751.0,87.0,3.5,16.0,415.0,705.11,570.34
2016,2,26,15,45,727.5,80.5,3.5,15.5,370.0,660.68,539.29
2016,2,26,16,0,704.0,74.0,3.5,15.0,325.0,611.19,503.47
2016,2,26,16,15,659.5,68.5,3.25,14.5,277.0,548.29,454.16
2016,2,26,16,30,615.0,63.0,3.0,14.0,229.0,486.83,403.99
2016,2,26,16,45,554.0,55.0,2.8,13.5,181.5,414.58,343.31
2016,2,26,17,0,493.0,47.0,2.6,13.0,134.0,346.39,283.7
2016,2,26,17,15,382.0,36.5,2.4,12.5,91.0,255.61,203.57
2016,2,26,17,30,271.0,26.0,2.2,12.0,48.0,173.67,116.58
2016,2,26,17,45,135.5,13.0,2.0,11.5,24.0,64.68,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,7.5,12.5,11.91,0.0
2016,2,27,7,0,0.0,25.0,1.2,8.0,25.0,21.63,0.0
2016,2,27,7,15,230.5,32.5,1.3,8.5,65.5,25.39,15.58
2016,2,27,7,30,461.0,40.0,1.4,9.0,106.0,30.96,21.95
2016,2,27,7,45,540.5,47.5,1.55,9.5,154.5,35.35,26.32
2016,2,27,8,0,620.0,55.0,1.7,10.0,203.0,81.84,43.76
2016,2,27,8,15,669.0,61.0,1.65,10.5,252.5,133.48,79.2
2016,2,27,8,30,718.0,67.0,1.6,11.0,302.0,192.95,128.08
2016,2,27,8,45,750.0,71.5,1.55,11.5,349.5,249.48,178.18
2016,2,27,9,0,782.0,76.0,1.5,12.0,397.0,308.89,231.2
2016,2,27,9,15,805.5,79.0,1.5,12.5,440.5,366.37,282.19
2016,2,27,9,30,829.0,82.0,1.5,13.0,484.0,425.09,332.75
2016,2,27,9,45,845.5,84.5,1.5,13.5,522.0,480.99,379.52
2016,2,27,10,0,862.0,87.0,1.5,14.0,560.0,536.76,424.52
2016,2,27,10,15,874.5,89.0,1.5,14.0,592.5,589.34,466.42
2016,2,27,10,30,887.0,91.0,1.5,14.0,625.0,639.21,505.13
2016,2,27,10,45,896.0,92.5,1.5,14.5,650.5,685.91,539.47
2016,2,27,11,0,905.0,94.0,1.5,15.0,676.0,730.67,571.11
2016,2,27,11,15,910.5,95.0,1.5,15.0,693.5,770.18,598.01
2016,2,27,11,30,916.0,96.0,1.5,15.0,711.0,807.07,622.88
2016,2,27,11,45,694.0,180.5,1.5,15.5,650.5,757.1,585.16
2016,2,27,12,0,472.0,265.0,1.5,16.0,590.0,680.71,525.64
2016,2,27,12,15,429.0,281.0,1.55,16.0,577.0,675.44,522.13
2016,2,27,12,30,386.0,297.0,1.6,16.0,564.0,656.95,508.61
2016,2,27,12,45,640.0,202.5,1.7,16.5,640.0,802.07,618.04
2016,2,27,13,0,894.0,108.0,1.8,17.0,716.0,921.64,699.29
2016,2,27,13,15,716.0,165.5,1.75,16.5,646.5,846.77,648.0
2016,2,27,13,30,538.0,223.0,1.7,16.0,577.0,749.52,579.78
2016,2,27,13,45,560.0,207.0,1.7,16.0,564.5,752.97,584.7
2016,2,27,14,0,582.0,191.0,1.7,16.0,552.0,753.52,586.64
2016,2,27,14,15,715.0,145.0,1.7,16.0,567.0,821.09,635.99
2016,2,27,14,30,848.0,99.0,1.7,16.0,582.0,870.23,670.62
2016,2,27,14,45,840.0,93.5,1.75,16.0,547.5,843.52,653.47
2016,2,27,15,0,832.0,88.0,1.8,16.0,513.0,813.72,634.85
2016,2,27,15,15,810.5,85.0,1.65,15.5,471.0,773.15,607.59
2016,2,27,15,30,789.0,82.0,1.5,15.0,429.0,730.63,578.63
2016,2,27,15,45,767.0,76.0,1.35,15.0,383.5,682.53,544.06
2016,2,27,16,0,745.0,70.0,1.2,15.0,338.0,633.17,507.97
2016,2,27,16,15,702.5,65.0,1.15,14.5,289.0,570.26,461.98
2016,2,27,16,30,660.0,60.0,1.1,14.0,240.0,512.65,417.06
2016,2,27,16,45,602.5,52.5,1.05,13.5,191.5,440.95,359.12
2016,2,27,17,0,545.0,45.0,1.0,13.0,143.0,372.92,301.48
2016,2,27,17,15,435.5,35.5,1.05,12.5,98.0,281.29,222.67
2016,2,27,17,30,326.0,26.0,1.1,12.0,53.0,199.65,138.21
2016,2,27,17,45,163.0,13.0,1.15,11.5,26.5,75.56,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,5.24,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,10.2,0.0
2016,2,28,7,15,0.0,28.5,1.9,8.5,28.5,26.16,16.53
2016,2,28,7,30,0.0,46.0,2.1,9.0,46.0,41.48,31.34
2016,2,28,7,45,2.0,66.0,2.3,9.5,66.5,58.59,47.22
2016,2,28,8,0,4.0,86.0,2.5,10.0,87.0,76.97,60.83
2016,2,28,8,15,10.0,105.0,2.45,10.5,108.0,95.58,76.48
2016,2,28,8,30,16.0,124.0,2.4,11.0,129.0,115.11,92.64
2016,2,28,8,45,21.0,141.5,2.4,11.5,149.5,133.95,108.11
2016,2,28,9,0,26.0,159.0,2.4,12.0,170.0,153.47,124.0
2016,2,28,9,15,26.5,176.0,2.4,12.0,188.0,171.57,138.88
2016,2,28,9,30,27.0,193.0,2.4,12.0,206.0,189.8,153.71
2016,2,28,9,45,67.5,222.0,2.4,12.5,258.5,239.84,194.0
2016,2,28,10,0,108.0,251.0,2.4,13.0,311.0,293.57,236.83
2016,2,28,10,15,129.0,268.0,2.4,13.5,344.0,333.08,267.74
2016,2,28,10,30,150.0,285.0,2.4,14.0,377.0,371.34,297.35
2016,2,28,10,45,141.5,297.0,2.4,14.5,386.5,387.06,308.65
2016,2,28,11,0,133.0,309.0,2.4,15.0,396.0,401.85,319.13
2016,2,28,11,15,252.0,301.0,2.45,15.0,470.5,496.31,393.94
2016,2,28,11,30,371.0,293.0,2.5,15.0,545.0,591.19,467.36
2016,2,28,11,45,405.5,287.0,2.55,15.5,565.5,626.86,493.41
2016,2,28,12,0,440.0,281.0,2.6,16.0,586.0,672.19,526.45
2016,2,28,12,15,441.0,281.0,2.6,16.0,587.5,686.81,537.01
2016,2,28,12,30,442.0,281.0,2.6,16.0,589.0,699.6,546.47
2016,2,28,12,45,447.0,276.5,2.6,16.0,585.0,709.29,553.91
2016,2,28,13,0,452.0,272.0,2.6,16.0,581.0,717.04,560.03
2016,2,28,13,15,341.5,292.5,2.55,16.0,523.0,634.88,497.78
2016,2,28,13,30,231.0,313.0,2.5,16.0,465.0,549.34,432.34
2016,2,28,13,45,395.5,257.0,2.45,16.0,507.5,649.1,512.14
2016,2,28,14,0,560.0,201.0,2.4,16.0,550.0,746.81,587.22
2016,2,28,14,15,453.0,221.0,2.35,16.0,495.0,671.53,529.72
2016,2,28,14,30,346.0,241.0,2.3,16.0,440.0,584.0,463.7
2016,2,28,14,45,328.5,228.0,2.25,16.0,407.5,550.24,439.48
2016,2,28,15,0,311.0,215.0,2.2,16.0,375.0,515.76,414.07
2016,2,28,15,15,364.0,186.5,2.0,15.5,359.0,518.83,419.2
2016,2,28,15,30,417.0,158.0,1.8,15.0,343.0,530.98,430.43
2016,2,28,15,45,383.0,145.0,1.6,15.0,301.0,478.07,389.09
2016,2,28,16,0,349.0,132.0,1.4,15.0,259.0,413.47,338.66
2016,2,28,16,15,315.0,119.0,1.3,14.5,221.5,363.55,299.39
2016,2,28,16,30,281.0,106.0,1.2,14.0,184.0,315.6,260.44
2016,2,28,16,45,249.5,87.5,1.15,13.5,146.5,263.95,217.48
2016,2,28,17,0,218.0,69.0,1.1,13.0,109.0,214.44,174.86
2016,2,28,17,15,164.5,50.0,1.1,12.5,75.0,155.67,123.34
2016,2,28,17,30,111.0,31.0,1.1,12.0,41.0,101.31,70.46
2016,2,28,17,45,55.5,15.5,1.15,11.5,20.5,36.37,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,10.0,1.65,6.5,15.5,9.53,0.0
2016,2,29,7,0,203.0,20.0,1.8,7.0,31.0,16.05,1.15
2016,2,29,7,15,332.0,32.0,1.85,7.5,72.5,25.18,16.21
2016,2,29,7,30,461.0,44.0,1.9,8.0,114.0,33.84,24.8
2016,2,29,7,45,548.0,50.5,2.0,8.5,164.5,41.99,32.54
2016,2,29,8,0,635.0,57.0,2.1,9.0,215.0,90.14,48.92
2016,2,29,8,15,683.0,62.5,2.05,9.5,265.0,145.3,88.79
2016,2,29,8,30,731.0,68.0,2.0,10.0,315.0,202.86,137.02
2016,2,29,8,45,768.5,70.5,2.0,11.0,364.0,260.04,187.78
2016,2,29,9,0,806.0,73.0,2.0,12.0,413.0,320.67,241.7
2016,2,29,9,15,828.5,76.5,2.0,12.5,457.0,379.87,294.35
2016,2,29,9,30,851.0,80.0,2.0,13.0,501.0,440.16,346.36
2016,2,29,9,45,861.0,84.5,2.05,14.0,538.5,496.3,392.92
2016,2,29,10,0,871.0,89.0,2.1,15.0,576.0,551.65,437.06
2016,2,29,10,15,882.5,91.0,2.05,15.0,608.0,603.25,478.12
2016,2,29,10,30,894.0,93.0,2.0,15.0,640.0,654.02,517.29
2016,2,29,10,45,896.0,97.0,1.95,15.5,664.0,699.03,550.01
2016,2,29,11,0,898.0,101.0,1.9,16.0,688.0,741.57,579.43
2016,2,29,11,15,903.0,102.0,1.95,16.0,705.0,780.56,606.52
2016,2,29,11,30,908.0,103.0,2.0,16.0,722.0,816.9,631.62
2016,2,29,11,45,918.0,99.5,2.1,16.5,733.0,849.61,653.38
2016,2,29,12,0,928.0,96.0,2.2,17.0,744.0,879.47,673.11
2016,2,29,12,15,929.0,96.0,2.25,17.0,745.5,902.45,688.95
2016,2,29,12,30,930.0,96.0,2.3,17.0,747.0,921.93,702.55
2016,2,29,12,45,934.0,93.0,2.35,17.5,741.5,937.11,712.03
2016,2,29,13,0,938.0,90.0,2.4,18.0,736.0,948.62,719.16
2016,2,29,13,15,934.5,89.0,2.3,18.0,721.5,951.91,720.76
2016,2,29,13,30,931.0,88.0,2.2,18.0,707.0,951.37,719.98
2016,2,29,13,45,673.5,170.5,2.15,18.0,611.0,825.18,633.77
2016,2,29,14,0,416.0,253.0,2.1,18.0,515.0,678.21,525.91
2016,2,29,14,15,442.0,233.5,1.95,18.0,500.0,677.89,527.74
2016,2,29,14,30,468.0,214.0,1.8,18.0,485.0,674.68,526.27
2016,2,29,14,45,660.0,149.0,1.65,18.0,505.5,764.49,593.84
2016,2,29,15,0,852.0,84.0,1.5,18.0,526.0,831.82,639.83
2016,2,29,15,15,831.5,81.5,1.35,17.5,484.0,791.86,612.28
2016,2,29,15,30,811.0,79.0,1.2,17.0,442.0,749.84,584.15
2016,2,29,15,45,776.5,76.0,1.05,17.0,394.5,694.91,545.29
2016,2,29,16,0,742.0,73.0,0.9,17.0,347.0,639.49,505.49
2016,2,29,16,15,700.0,68.0,0.85,16.5,297.5,580.46,463.44
2016,2,29,16,30,658.0,63.0,0.8,16.0,248.0,518.98,416.8
2016,2,29,16,45,586.0,57.0,0.8,15.5,198.0,440.09,354.9
2016,2,29,17,0,514.0,51.0,0.8,15.0,148.0,366.08,294.08
2016,2,29,17,15,409.0,40.5,0.75,15.0,102.5,276.04,217.51
2016,2,29,17,30,304.0,30.0,0.7,15.0,57.0,196.24,142.43
2016,2,29,17,45,152.0,15.0,0.7,15.0,28.5,90.59,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,127.0,10.5,1.4,9.5,18.0,10.01,0.0
2016,3,1,7,0,254.0,21.0,1.4,10.0,36.0,16.83,3.58
2016,3,1,7,15,381.0,32.0,1.7,10.5,79.5,24.99,15.98
2016,3,1,7,30,508.0,43.0,2.0,11.0,123.0,32.75,23.56
2016,3,1,7,45,585.0,50.0,2.3,12.0,173.5,43.66,26.95
2016,3,1,8,0,662.0,57.0,2.6,13.0,224.0,94.05,49.97
2016,3,1,8,15,708.5,62.0,2.65,13.5,275.0,150.34,90.57
2016,3,1,8,30,755.0,67.0,2.7,14.0,326.0,208.86,139.37
2016,3,1,8,45,578.0,109.5,2.8,14.5,324.5,247.81,182.3
2016,3,1,9,0,401.0,152.0,2.9,15.0,323.0,265.75,205.37
2016,3,1,9,15,523.5,137.5,3.0,15.5,384.5,323.92,252.99
2016,3,1,9,30,646.0,123.0,3.1,16.0,446.0,396.04,312.09
2016,3,1,9,45,614.0,145.0,3.25,16.5,470.5,438.98,348.36
2016,3,1,10,0,582.0,167.0,3.4,17.0,495.0,475.01,377.95
2016,3,1,10,15,754.5,125.5,3.45,17.0,575.5,567.8,452.24
2016,3,1,10,30,927.0,84.0,3.5,17.0,656.0,668.26,531.17
2016,3,1,10,45,934.5,84.5,3.6,17.5,681.0,714.65,565.99
2016,3,1,11,0,942.0,85.0,3.7,18.0,706.0,758.82,597.24
2016,3,1,11,15,947.0,86.0,3.7,18.0,723.5,799.24,625.58
2016,3,1,11,30,952.0,87.0,3.7,18.0,741.0,836.86,651.75
2016,3,1,11,45,955.5,87.0,3.75,18.0,751.0,869.19,674.33
2016,3,1,12,0,959.0,87.0,3.8,18.0,761.0,898.28,694.64
2016,3,1,12,15,959.5,87.0,3.8,18.0,762.5,921.4,710.52
2016,3,1,12,30,960.0,87.0,3.8,18.0,764.0,940.88,723.97
2016,3,1,12,45,958.0,87.0,3.8,18.0,757.0,954.41,733.43
2016,3,1,13,0,956.0,87.0,3.8,18.0,750.0,964.11,740.39
2016,3,1,13,15,952.5,86.5,3.8,18.0,735.5,968.0,743.53
2016,3,1,13,30,949.0,86.0,3.8,18.0,721.0,968.0,744.19
2016,3,1,13,45,943.5,84.5,3.8,18.0,698.5,961.16,740.29
2016,3,1,14,0,938.0,83.0,3.8,18.0,676.0,950.51,733.95
2016,3,1,14,15,928.0,81.5,3.8,17.5,645.5,932.13,723.71
2016,3,1,14,30,918.0,80.0,3.8,17.0,615.0,910.26,711.09
2016,3,1,14,45,905.5,77.5,3.8,17.0,578.5,881.7,692.36
2016,3,1,15,0,893.0,75.0,3.8,17.0,542.0,850.11,671.42
2016,3,1,15,15,873.0,72.5,3.65,16.5,499.0,809.6,644.31
2016,3,1,15,30,853.0,70.0,3.5,16.0,456.0,773.59,620.23
2016,3,1,15,45,828.0,66.0,3.4,16.0,408.5,723.16,584.04
2016,3,1,16,0,803.0,62.0,3.3,16.0,361.0,671.54,546.34
2016,3,1,16,15,763.0,58.0,2.9,15.0,310.5,608.88,499.98
2016,3,1,16,30,723.0,54.0,2.5,14.0,260.0,546.99,451.28
2016,3,1,16,45,663.0,48.5,2.2,13.5,209.0,472.6,389.73
2016,3,1,17,0,603.0,43.0,1.9,13.0,158.0,401.76,328.71
2016,3,1,17,15,501.0,35.0,1.8,12.0,111.0,311.35,250.61
2016,3,1,17,30,399.0,27.0,1.7,11.0,64.0,235.68,177.16
2016,3,1,17,45,199.5,13.5,1.65,10.5,32.0,108.24,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,43.0,11.0,1.0,10.5,14.0,10.48,0.0
2016,3,2,7,0,86.0,22.0,1.1,11.0,28.0,18.37,6.07
2016,3,2,7,15,142.0,40.0,1.25,11.5,59.0,32.59,22.62
2016,3,2,7,30,198.0,58.0,1.4,12.0,90.0,46.35,35.56
2016,3,2,7,45,224.5,77.0,1.55,12.5,125.5,64.39,47.09
2016,3,2,8,0,251.0,96.0,1.7,13.0,161.0,98.84,69.23
2016,3,2,8,15,271.5,114.0,1.65,13.5,197.0,135.16,97.1
2016,3,2,8,30,292.0,132.0,1.6,14.0,233.0,174.06,129.17
2016,3,2,8,45,540.5,104.0,1.55,15.0,324.0,234.81,172.22
2016,3,2,9,0,789.0,76.0,1.5,16.0,415.0,323.24,240.6
2016,3,2,9,15,811.0,79.0,1.45,16.5,458.5,381.01,290.53
2016,3,2,9,30,833.0,82.0,1.4,17.0,502.0,439.83,339.8
2016,3,2,9,45,846.0,85.5,1.35,17.5,540.0,495.57,384.97
2016,3,2,10,0,859.0,89.0,1.3,18.0,578.0,550.82,427.98
2016,3,2,10,15,871.0,91.0,1.35,18.0,610.0,602.23,468.15
2016,3,2,10,30,883.0,93.0,1.4,18.0,642.0,652.84,506.68
2016,3,2,10,45,888.5,96.0,1.5,18.5,666.5,698.69,540.23
2016,3,2,11,0,894.0,99.0,1.6,19.0,691.0,742.35,570.63
2016,3,2,11,15,750.5,158.0,1.75,19.0,664.0,736.48,565.92
2016,3,2,11,30,607.0,217.0,1.9,19.0,637.0,712.63,547.59
2016,3,2,11,45,546.0,242.5,2.05,19.5,624.5,708.12,543.49
2016,3,2,12,0,485.0,268.0,2.2,20.0,612.0,701.48,537.38
2016,3,2,12,15,697.0,186.0,2.35,20.0,680.5,816.0,623.94
2016,3,2,12,30,909.0,104.0,2.5,20.0,749.0,917.9,694.12
2016,3,2,12,45,739.0,168.5,2.65,20.0,689.5,863.45,657.28
2016,3,2,13,0,569.0,233.0,2.8,20.0,630.0,785.44,602.58
2016,3,2,13,15,540.0,246.5,2.9,19.5,617.0,780.37,600.94
2016,3,2,13,30,511.0,260.0,3.0,19.0,604.0,772.69,596.86
2016,3,2,13,45,500.5,246.0,3.1,19.0,574.5,749.56,581.78
2016,3,2,14,0,490.0,232.0,3.2,19.0,545.0,724.01,564.97
2016,3,2,14,15,406.0,242.5,3.3,18.5,494.0,644.17,507.39
2016,3,2,14,30,322.0,253.0,3.4,18.0,443.0,579.41,459.49
2016,3,2,14,45,417.5,214.0,3.5,17.5,444.0,626.52,499.93
2016,3,2,15,0,513.0,175.0,3.6,17.0,445.0,654.94,525.98
2016,3,2,15,15,494.5,163.0,3.65,16.5,407.0,614.25,497.06
2016,3,2,15,30,476.0,151.0,3.7,16.0,369.0,572.55,467.15
2016,3,2,15,45,453.0,137.5,3.8,15.5,327.5,524.93,431.95
2016,3,2,16,0,430.0,124.0,3.9,15.0,286.0,477.17,395.66
2016,3,2,16,15,367.5,120.0,3.8,14.5,245.0,414.13,344.86
2016,3,2,16,30,305.0,116.0,3.7,14.0,204.0,344.85,287.88
2016,3,2,16,45,280.5,96.0,3.65,13.5,164.5,294.16,245.37
2016,3,2,17,0,256.0,76.0,3.6,13.0,125.0,244.82,202.46
2016,3,2,17,15,189.0,57.0,3.4,12.5,87.5,177.24,142.93
2016,3,2,17,30,122.0,38.0,3.2,12.0,50.0,115.8,86.5
2016,3,2,17,45,61.0,19.0,3.05,12.0,25.0,53.75,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,11.5,12.0,0.9,10.5,12.5,11.44,0.0
2016,3,3,7,0,23.0,24.0,0.9,11.0,25.0,21.66,9.6
2016,3,3,7,15,62.5,43.0,0.95,11.0,52.0,36.36,26.09
2016,3,3,7,30,102.0,62.0,1.0,11.0,79.0,51.41,40.27
2016,3,3,7,45,120.0,83.0,1.1,11.5,110.0,70.39,53.27
2016,3,3,8,0,138.0,104.0,1.2,12.0,141.0,99.01,73.87
2016,3,3,8,15,151.0,124.5,1.15,12.0,172.0,129.13,97.87
2016,3,3,8,30,164.0,145.0,1.1,12.0,203.0,161.06,124.38
2016,3,3,8,45,181.5,165.5,1.1,12.5,238.0,195.89,153.22
2016,3,3,9,0,199.0,186.0,1.1,13.0,273.0,232.9,183.7
2016,3,3,9,15,214.0,205.0,1.0,13.0,307.0,269.68,213.9
2016,3,3,9,30,229.0,224.0,0.9,13.0,341.0,308.06,244.81
2016,3,3,9,45,125.5,220.5,0.85,13.5,285.5,269.66,214.73
2016,3,3,10,0,22.0,217.0,0.8,14.0,230.0,214.3,170.05
2016,3,3,10,15,54.0,252.0,0.7,14.0,285.5,271.34,215.23
2016,3,3,10,30,86.0,287.0,0.6,14.0,341.0,329.78,259.95
2016,3,3,10,45,124.5,304.5,0.55,14.5,386.0,384.36,300.62
2016,3,3,11,0,163.0,322.0,0.5,15.0,431.0,437.32,339.21
2016,3,3,11,15,115.0,319.5,0.7,15.0,397.5,407.92,317.05
2016,3,3,11,30,67.0,317.0,0.9,15.0,364.0,366.23,285.66
2016,3,3,11,45,68.0,321.0,1.15,15.5,369.0,375.22,293.04
2016,3,3,12,0,69.0,325.0,1.4,16.0,374.0,384.09,299.87
2016,3,3,12,15,57.5,317.5,1.6,16.0,358.5,369.79,289.19
2016,3,3,12,30,46.0,310.0,1.8,16.0,343.0,354.66,277.87
2016,3,3,12,45,34.5,289.5,2.0,16.0,314.5,324.76,255.12
2016,3,3,13,0,23.0,269.0,2.2,16.0,286.0,282.32,222.37
2016,3,3,13,15,23.0,263.5,1.95,16.0,280.0,277.73,218.88
2016,3,3,13,30,23.0,258.0,1.7,16.0,274.0,273.07,215.23
2016,3,3,13,45,40.5,270.0,1.45,16.0,297.0,316.74,249.66
2016,3,3,14,0,58.0,282.0,1.2,16.0,320.0,348.36,274.09
2016,3,3,14,15,47.0,261.5,1.1,16.0,291.5,316.74,249.53
