Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,99.5,13.5,1.35,6.5,20.5,12.87,0.0
2016,3,24,6,30,199.0,27.0,1.6,7.0,41.0,21.15,10.68
2016,3,24,6,45,308.0,40.5,1.85,8.0,84.5,31.94,22.69
2016,3,24,7,0,417.0,54.0,2.1,9.0,128.0,41.54,31.85
2016,3,24,7,15,490.0,63.5,2.05,9.5,178.5,47.0,37.07
2016,3,24,7,30,563.0,73.0,2.0,10.0,229.0,68.57,43.36
2016,3,24,7,45,605.0,82.0,2.0,11.0,280.0,117.64,70.61
2016,3,24,8,0,647.0,91.0,2.0,12.0,331.0,171.87,111.54
2016,3,24,8,15,682.5,97.0,2.05,12.5,382.5,227.01,158.39
2016,3,24,8,30,718.0,103.0,2.1,13.0,434.0,285.99,210.16
2016,3,24,8,45,723.5,115.5,2.15,14.0,479.0,344.39,261.63
2016,3,24,9,0,729.0,128.0,2.2,15.0,524.0,402.7,311.5
2016,3,24,9,15,749.5,132.0,2.2,15.0,566.5,459.55,359.66
2016,3,24,9,30,770.0,136.0,2.2,15.0,609.0,517.36,407.18
2016,3,24,9,45,789.0,137.5,2.2,15.5,647.5,572.61,450.62
2016,3,24,10,0,808.0,139.0,2.2,16.0,686.0,628.43,493.1
2016,3,24,10,15,819.0,141.5,2.15,16.5,717.0,678.89,530.03
2016,3,24,10,30,830.0,144.0,2.1,17.0,748.0,728.17,564.97
2016,3,24,10,45,838.5,145.5,2.1,17.5,772.5,773.17,596.14
2016,3,24,11,0,847.0,147.0,2.1,18.0,797.0,816.26,624.02
2016,3,24,11,15,851.5,148.5,2.1,18.0,813.5,853.97,649.05
2016,3,24,11,30,856.0,150.0,2.1,18.0,830.0,889.07,672.19
2016,3,24,11,45,847.0,157.5,2.1,18.0,835.5,915.72,689.53
2016,3,24,12,0,838.0,165.0,2.1,18.0,841.0,938.81,704.57
2016,3,24,12,15,741.0,210.0,2.1,18.0,807.5,921.51,692.66
2016,3,24,12,30,644.0,255.0,2.1,18.0,774.0,892.52,672.14
2016,3,24,12,45,767.5,193.0,2.15,18.5,805.5,957.3,716.61
2016,3,24,13,0,891.0,131.0,2.2,19.0,837.0,1004.66,746.79
2016,3,24,13,15,886.5,130.0,2.2,19.0,820.0,1013.99,752.93
2016,3,24,13,30,882.0,129.0,2.2,19.0,803.0,1011.16,751.66
2016,3,24,13,45,875.5,126.5,2.25,19.0,778.5,1001.01,746.42
2016,3,24,14,0,869.0,124.0,2.3,19.0,754.0,987.21,738.95
2016,3,24,14,15,859.0,122.0,2.3,19.0,723.0,967.14,726.87
2016,3,24,14,30,849.0,120.0,2.3,19.0,692.0,943.76,712.67
2016,3,24,14,45,831.0,119.0,2.3,19.0,653.0,911.08,692.2
2016,3,24,15,0,813.0,118.0,2.3,19.0,614.0,875.78,669.89
2016,3,24,15,15,794.5,114.5,2.15,18.5,570.5,834.87,643.45
2016,3,24,15,30,776.0,111.0,2.0,18.0,527.0,796.37,618.47
2016,3,24,15,45,739.0,110.0,1.95,18.0,477.5,740.13,580.15
2016,3,24,16,0,702.0,109.0,1.9,18.0,428.0,683.76,541.18
2016,3,24,16,15,666.0,102.5,1.8,17.5,377.0,622.04,497.41
2016,3,24,16,30,630.0,96.0,1.7,17.0,326.0,561.11,452.2
2016,3,24,16,45,601.0,84.0,1.6,16.5,276.0,499.61,405.13
2016,3,24,17,0,572.0,72.0,1.5,16.0,226.0,439.17,356.93
2016,3,24,17,15,499.5,62.0,1.6,15.0,175.0,359.33,292.16
2016,3,24,17,30,427.0,52.0,1.7,14.0,124.0,285.83,229.68
2016,3,24,17,45,331.5,37.5,1.8,13.0,81.5,205.11,158.94
2016,3,24,18,0,236.0,23.0,1.9,12.0,39.0,131.08,75.76
2016,3,24,18,15,118.0,11.5,2.15,11.5,19.5,47.64,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,124.5,14.0,0.95,7.5,24.0,13.34,0.0
2016,3,25,6,30,249.0,28.0,1.0,8.0,48.0,22.52,12.42
2016,3,25,6,45,341.5,42.5,1.1,8.5,92.0,33.56,24.2
2016,3,25,7,0,434.0,57.0,1.2,9.0,136.0,44.01,34.15
2016,3,25,7,15,505.0,66.0,1.35,9.0,186.5,48.91,38.92
2016,3,25,7,30,576.0,75.0,1.5,9.0,237.0,72.62,45.63
2016,3,25,7,45,464.5,104.5,1.7,9.5,252.0,124.93,82.71
2016,3,25,8,0,353.0,134.0,1.9,10.0,267.0,164.01,118.85
2016,3,25,8,15,548.0,116.0,1.95,10.5,355.0,217.01,156.7
2016,3,25,8,30,743.0,98.0,2.0,11.0,443.0,290.82,215.16
2016,3,25,8,45,781.0,96.5,2.05,12.0,493.0,351.41,268.2
2016,3,25,9,0,819.0,95.0,2.1,13.0,543.0,412.31,320.49
2016,3,25,9,15,836.0,98.0,2.1,13.5,586.5,470.94,370.16
2016,3,25,9,30,853.0,101.0,2.1,14.0,630.0,529.93,418.37
2016,3,25,9,45,868.5,102.0,2.15,15.0,668.0,586.2,462.24
2016,3,25,10,0,884.0,103.0,2.2,16.0,706.0,641.62,503.89
2016,3,25,10,15,893.5,105.0,2.2,16.5,737.5,693.09,541.92
2016,3,25,10,30,903.0,107.0,2.2,17.0,769.0,743.0,577.49
2016,3,25,10,45,905.0,111.0,2.25,17.5,792.0,787.5,607.04
2016,3,25,11,0,907.0,115.0,2.3,18.0,815.0,829.42,634.47
2016,3,25,11,15,911.5,116.0,2.3,18.0,831.5,867.61,659.88
2016,3,25,11,30,916.0,117.0,2.3,18.0,848.0,903.0,683.24
2016,3,25,11,45,919.0,117.0,2.35,18.5,856.5,933.08,702.07
2016,3,25,12,0,922.0,117.0,2.4,19.0,865.0,959.93,718.73
2016,3,25,12,15,922.0,117.0,2.4,19.0,864.5,980.67,732.22
2016,3,25,12,30,922.0,117.0,2.4,19.0,864.0,997.84,743.47
2016,3,25,12,45,932.0,110.0,2.45,19.0,858.5,1013.36,754.31
2016,3,25,13,0,942.0,103.0,2.5,19.0,853.0,1025.17,762.85
2016,3,25,13,15,938.0,102.0,2.5,19.0,836.0,1026.23,763.97
2016,3,25,13,30,934.0,101.0,2.5,19.0,819.0,1023.42,762.8
2016,3,25,13,45,929.5,99.0,2.5,19.0,795.0,1015.17,758.23
2016,3,25,14,0,925.0,97.0,2.5,19.0,771.0,1003.13,751.34
2016,3,25,14,15,915.5,95.0,2.45,19.0,739.0,982.65,738.47
2016,3,25,14,30,906.0,93.0,2.4,19.0,707.0,958.73,723.45
2016,3,25,14,45,894.0,91.0,2.4,19.0,668.5,929.26,705.21
2016,3,25,15,0,882.0,89.0,2.4,19.0,630.0,896.81,684.92
2016,3,25,15,15,865.5,86.0,2.35,19.0,586.0,856.55,658.68
2016,3,25,15,30,849.0,83.0,2.3,19.0,542.0,820.89,635.5
2016,3,25,15,45,824.0,80.5,2.25,19.0,493.0,769.9,601.13
2016,3,25,16,0,799.0,78.0,2.2,19.0,444.0,717.8,565.52
2016,3,25,16,15,767.5,74.0,2.05,18.0,392.5,658.46,525.22
2016,3,25,16,30,736.0,70.0,1.9,17.0,341.0,599.29,483.52
2016,3,25,16,45,687.5,65.0,1.8,16.5,288.0,528.77,429.36
2016,3,25,17,0,639.0,60.0,1.7,16.0,235.0,464.35,377.76
2016,3,25,17,15,569.0,52.5,1.7,15.0,183.5,385.54,313.51
2016,3,25,17,30,499.0,45.0,1.7,14.0,132.0,312.81,251.34
2016,3,25,17,45,384.0,34.5,1.75,13.0,87.5,224.23,174.2
2016,3,25,18,0,269.0,24.0,1.8,12.0,43.0,145.3,89.07
2016,3,25,18,15,134.5,12.0,1.85,11.5,21.5,53.33,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.0,13.0,2.5,8.5,27.0,12.39,0.0
2016,3,26,6,30,336.0,26.0,2.7,9.0,54.0,20.44,11.12
2016,3,26,6,45,441.5,35.0,2.95,10.0,100.0,26.52,17.86
2016,3,26,7,0,547.0,44.0,3.2,11.0,146.0,32.33,23.42
2016,3,26,7,15,610.5,50.5,3.25,11.5,198.0,39.12,29.72
2016,3,26,7,30,674.0,57.0,3.3,12.0,250.0,66.45,36.52
2016,3,26,7,45,714.5,62.0,3.4,12.5,302.5,118.66,65.84
2016,3,26,8,0,755.0,67.0,3.5,13.0,355.0,175.68,109.92
2016,3,26,8,15,783.5,71.0,3.55,13.5,406.0,233.73,160.55
2016,3,26,8,30,812.0,75.0,3.6,14.0,457.0,294.58,215.27
2016,3,26,8,45,831.0,78.5,3.7,14.5,504.0,354.27,269.19
2016,3,26,9,0,850.0,82.0,3.8,15.0,551.0,417.29,324.58
2016,3,26,9,15,865.0,84.5,3.75,15.5,594.0,475.61,374.59
2016,3,26,9,30,880.0,87.0,3.7,16.0,637.0,533.93,422.88
2016,3,26,9,45,888.5,90.5,3.7,16.5,673.5,589.29,467.35
2016,3,26,10,0,897.0,94.0,3.7,17.0,710.0,643.47,509.45
2016,3,26,10,15,905.0,95.5,3.65,17.5,740.0,693.94,547.37
2016,3,26,10,30,913.0,97.0,3.6,18.0,770.0,742.67,582.17
2016,3,26,10,45,922.0,96.0,3.6,18.5,794.0,787.66,612.43
2016,3,26,11,0,931.0,95.0,3.6,19.0,818.0,830.46,640.74
2016,3,26,11,15,934.0,96.0,3.5,19.0,833.0,867.99,665.74
2016,3,26,11,30,937.0,97.0,3.4,19.0,848.0,902.55,688.46
2016,3,26,11,45,940.0,96.0,3.35,19.5,855.5,931.88,706.4
2016,3,26,12,0,943.0,95.0,3.3,20.0,863.0,957.89,721.99
2016,3,26,12,15,942.5,95.0,3.15,20.0,862.5,978.28,734.37
2016,3,26,12,30,942.0,95.0,3.0,20.0,862.0,995.0,744.27
2016,3,26,12,45,925.0,103.0,2.95,20.0,849.5,1000.95,747.9
2016,3,26,13,0,908.0,111.0,2.9,20.0,837.0,1002.92,749.09
2016,3,26,13,15,903.5,110.0,2.8,20.0,820.0,1003.33,748.97
2016,3,26,13,30,899.0,109.0,2.7,20.0,803.0,1000.0,746.5
2016,3,26,13,45,672.5,200.0,2.65,20.5,710.5,894.46,674.54
2016,3,26,14,0,446.0,291.0,2.6,21.0,618.0,768.16,582.28
2016,3,26,14,15,502.0,256.5,2.6,20.5,610.0,780.61,595.96
2016,3,26,14,30,558.0,222.0,2.6,20.0,602.0,788.47,605.44
2016,3,26,14,45,589.5,197.0,2.6,20.0,578.5,784.71,604.86
2016,3,26,15,0,621.0,172.0,2.6,20.0,555.0,772.86,598.51
2016,3,26,15,15,611.0,160.0,2.55,19.5,515.0,734.8,573.71
2016,3,26,15,30,601.0,148.0,2.5,19.0,475.0,694.81,547.34
2016,3,26,15,45,495.0,158.5,2.45,19.0,411.5,596.54,474.22
2016,3,26,16,0,389.0,169.0,2.4,19.0,348.0,510.04,408.26
2016,3,26,16,15,428.0,141.0,2.35,18.5,317.5,490.78,396.37
2016,3,26,16,30,467.0,113.0,2.3,18.0,287.0,466.3,379.32
2016,3,26,16,45,525.0,89.5,2.3,17.5,257.0,458.63,374.38
2016,3,26,17,0,583.0,66.0,2.3,17.0,227.0,439.41,358.87
2016,3,26,17,15,511.0,58.0,2.45,16.0,177.5,361.58,294.99
2016,3,26,17,30,439.0,50.0,2.6,15.0,128.0,290.04,233.77
2016,3,26,17,45,323.0,38.0,2.8,14.5,85.0,202.38,157.35
2016,3,26,18,0,207.0,26.0,3.0,14.0,42.0,124.19,78.6
2016,3,26,18,15,103.5,13.0,3.15,13.5,21.0,44.7,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,154.0,14.5,2.55,9.5,28.5,11.39,0.0
2016,3,27,6,30,308.0,29.0,2.7,10.0,57.0,22.99,13.53
2016,3,27,6,45,412.0,39.5,2.9,10.5,103.0,30.27,21.2
2016,3,27,7,0,516.0,50.0,3.1,11.0,149.0,37.19,27.81
2016,3,27,7,15,582.5,57.5,3.1,11.5,201.5,41.17,31.58
2016,3,27,7,30,649.0,65.0,3.1,12.0,254.0,70.93,39.74
2016,3,27,7,45,681.5,73.5,3.1,12.5,306.0,124.25,71.6
2016,3,27,8,0,714.0,82.0,3.1,13.0,358.0,181.47,116.55
2016,3,27,8,15,746.5,86.5,3.2,13.0,409.5,242.08,169.24
2016,3,27,8,30,779.0,91.0,3.3,13.0,461.0,302.47,223.49
2016,3,27,8,45,748.0,104.0,3.4,13.5,488.5,349.35,267.8
2016,3,27,9,0,717.0,117.0,3.5,14.0,516.0,394.67,309.22
2016,3,27,9,15,787.5,111.0,3.6,14.0,580.5,466.17,369.53
2016,3,27,9,30,858.0,105.0,3.7,14.0,645.0,541.44,431.72
2016,3,27,9,45,870.5,107.5,3.85,14.5,682.5,597.76,477.29
2016,3,27,10,0,883.0,110.0,4.0,15.0,720.0,652.76,520.63
2016,3,27,10,15,892.5,112.0,4.05,15.0,751.5,704.18,560.87
2016,3,27,10,30,902.0,114.0,4.1,15.0,783.0,754.02,598.82
2016,3,27,10,45,908.0,116.0,4.2,15.5,807.0,799.43,630.25
2016,3,27,11,0,914.0,118.0,4.3,16.0,831.0,842.51,659.77
2016,3,27,11,15,918.5,119.0,4.3,16.0,847.5,880.84,686.36
2016,3,27,11,30,923.0,120.0,4.3,16.0,864.0,916.35,710.83
2016,3,27,11,45,924.0,121.0,4.35,16.0,871.5,945.77,731.38
2016,3,27,12,0,925.0,122.0,4.4,16.0,879.0,971.87,749.68
2016,3,27,12,15,925.5,122.0,4.4,16.0,879.0,993.03,764.17
2016,3,27,12,30,926.0,122.0,4.4,16.0,879.0,1010.62,776.3
2016,3,27,12,45,924.0,121.5,4.4,16.5,870.5,1021.63,782.51
2016,3,27,13,0,922.0,121.0,4.4,17.0,862.0,1028.89,786.28
2016,3,27,13,15,918.0,120.0,4.4,16.5,845.5,1029.87,789.0
2016,3,27,13,30,914.0,119.0,4.4,16.0,829.0,1027.07,789.31
2016,3,27,13,45,905.5,118.5,4.45,16.0,804.0,1016.7,783.53
2016,3,27,14,0,897.0,118.0,4.5,16.0,779.0,1002.72,775.39
2016,3,27,14,15,744.0,165.0,4.5,16.0,697.5,915.41,715.06
2016,3,27,14,30,591.0,212.0,4.5,16.0,616.0,808.65,639.06
2016,3,27,14,45,599.5,194.5,4.55,16.0,585.0,791.92,629.35
2016,3,27,15,0,608.0,177.0,4.6,16.0,554.0,767.37,613.39
2016,3,27,15,15,483.5,198.0,4.55,15.5,484.5,662.49,534.2
2016,3,27,15,30,359.0,219.0,4.5,15.0,415.0,555.6,451.75
2016,3,27,15,45,410.0,187.0,4.5,14.5,392.0,561.48,460.01
2016,3,27,16,0,461.0,155.0,4.5,14.0,369.0,549.14,453.6
2016,3,27,16,15,344.0,152.0,4.35,13.5,302.0,430.68,358.62
2016,3,27,16,30,227.0,149.0,4.2,13.0,235.0,334.9,279.6
2016,3,27,16,45,195.5,131.5,4.1,12.5,197.5,285.53,239.0
2016,3,27,17,0,164.0,114.0,4.0,12.0,160.0,229.53,191.87
2016,3,27,17,15,139.0,92.0,3.95,11.5,125.0,183.86,152.44
2016,3,27,17,30,114.0,70.0,3.9,11.0,90.0,140.21,113.87
2016,3,27,17,45,72.0,48.5,3.85,10.5,60.0,91.96,71.0
2016,3,27,18,0,30.0,27.0,3.8,10.0,30.0,46.31,28.04
2016,3,27,18,15,15.0,13.5,3.75,9.5,15.0,17.56,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,15,195.5,14.5,3.5,5.5,33.0,11.25,0.0
2016,3,28,6,30,391.0,29.0,3.7,6.0,66.0,22.82,13.93
2016,3,28,6,45,503.0,37.0,3.95,7.0,116.0,27.93,19.49
2016,3,28,7,0,615.0,45.0,4.2,8.0,166.0,35.93,27.04
2016,3,28,7,15,676.0,51.0,4.4,8.0,220.5,39.26,30.3
2016,3,28,7,30,737.0,57.0,4.6,8.0,275.0,73.7,39.38
2016,3,28,7,45,779.0,60.5,4.8,8.5,330.0,128.89,72.23
2016,3,28,8,0,821.0,64.0,5.0,9.0,385.0,189.01,120.4
2016,3,28,8,15,847.5,67.5,5.05,9.5,437.5,250.28,175.47
2016,3,28,8,30,874.0,71.0,5.1,10.0,490.0,317.26,236.97
2016,3,28,8,45,894.0,73.0,5.15,10.5,539.0,379.15,294.2
2016,3,28,9,0,914.0,75.0,5.2,11.0,588.0,442.05,351.04
2016,3,28,9,15,927.5,77.5,5.2,11.0,632.0,503.14,405.54
2016,3,28,9,30,941.0,80.0,5.2,11.0,676.0,563.96,458.22
2016,3,28,9,45,951.0,81.5,5.25,11.5,713.5,621.26,505.87
2016,3,28,10,0,961.0,83.0,5.3,12.0,751.0,677.35,551.12
2016,3,28,10,15,967.5,84.5,5.3,12.0,782.0,729.63,593.06
2016,3,28,10,30,974.0,86.0,5.3,12.0,813.0,779.85,630.79
2016,3,28,10,45,977.5,87.5,5.35,12.0,836.0,825.54,664.3
2016,3,28,11,0,981.0,89.0,5.4,12.0,859.0,868.48,695.59
2016,3,28,11,15,984.0,90.0,5.45,12.0,874.5,907.57,723.9
2016,3,28,11,30,987.0,91.0,5.5,12.0,890.0,943.5,749.84
2016,3,28,11,45,986.0,92.0,5.55,12.5,897.0,972.59,769.33
2016,3,28,12,0,985.0,93.0,5.6,13.0,904.0,998.02,786.19
2016,3,28,12,15,726.5,211.0,5.55,13.0,809.0,915.12,725.54
2016,3,28,12,30,468.0,329.0,5.5,13.0,714.0,804.82,638.21
2016,3,28,12,45,328.5,366.5,5.45,13.0,635.5,709.72,563.98
2016,3,28,13,0,189.0,404.0,5.4,13.0,557.0,608.9,483.78
2016,3,28,13,15,190.5,394.5,5.3,13.0,545.5,604.14,480.84
2016,3,28,13,30,192.0,385.0,5.2,13.0,534.0,598.38,476.84
2016,3,28,13,45,96.0,259.5,5.1,13.0,334.0,368.76,297.33
2016,3,28,14,0,0.0,134.0,5.0,13.0,134.0,126.28,99.12
2016,3,28,14,15,44.5,226.5,4.85,13.0,257.5,271.89,219.83
2016,3,28,14,30,89.0,319.0,4.7,13.0,381.0,417.54,336.68
2016,3,28,14,45,164.0,302.0,4.6,13.0,407.5,481.81,389.73
2016,3,28,15,0,239.0,285.0,4.5,13.0,434.0,528.02,428.55
2016,3,28,15,15,546.0,187.0,4.3,12.5,496.5,704.48,573.87
2016,3,28,15,30,853.0,89.0,4.1,12.0,559.0,834.2,673.71
2016,3,28,15,45,833.5,85.0,3.95,12.0,510.0,785.43,637.66
2016,3,28,16,0,814.0,81.0,3.8,12.0,461.0,735.14,601.28
2016,3,28,16,15,783.0,77.0,3.4,11.5,409.0,675.32,557.07
2016,3,28,16,30,752.0,73.0,3.0,11.0,357.0,615.6,511.78
2016,3,28,16,45,710.5,67.0,2.7,11.0,303.5,547.37,456.32
2016,3,28,17,0,669.0,61.0,2.4,11.0,250.0,484.42,403.29
2016,3,28,17,15,601.0,54.0,2.3,10.0,197.0,405.5,337.29
2016,3,28,17,30,533.0,47.0,2.2,9.0,144.0,332.36,273.35
2016,3,28,17,45,420.5,36.5,2.1,8.5,97.5,242.56,193.32
2016,3,28,18,0,308.0,26.0,2.0,8.0,51.0,165.07,114.2
2016,3,28,18,15,154.0,13.0,2.05,7.5,25.5,60.68,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,206.5,14.0,2.0,4.5,35.0,10.68,0.0
2016,3,29,6,30,413.0,28.0,2.4,5.0,70.0,21.7,13.26
2016,3,29,6,45,515.5,36.0,2.8,6.0,119.5,29.31,20.89
2016,3,29,7,0,618.0,44.0,3.2,7.0,169.0,34.77,26.15
2016,3,29,7,15,677.0,50.0,3.35,7.5,223.5,38.17,29.39
2016,3,29,7,30,736.0,56.0,3.5,8.0,278.0,75.31,39.62
2016,3,29,7,45,775.5,60.0,3.65,8.5,332.5,130.72,73.58
2016,3,29,8,0,815.0,64.0,3.8,9.0,387.0,190.74,122.03
2016,3,29,8,15,842.0,67.5,3.7,9.5,439.5,251.8,176.72
2016,3,29,8,30,869.0,71.0,3.6,10.0,492.0,318.66,237.56
2016,3,29,8,45,887.5,74.0,3.55,10.5,540.5,380.64,294.12
2016,3,29,9,0,906.0,77.0,3.5,11.0,589.0,443.49,349.93
2016,3,29,9,15,920.5,79.0,3.35,11.5,633.0,504.13,402.03
2016,3,29,9,30,935.0,81.0,3.2,12.0,677.0,564.59,451.99
2016,3,29,9,45,944.5,83.0,3.05,12.5,715.0,621.75,497.45
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,677.66,540.19
2016,3,29,10,15,962.0,86.5,2.85,13.0,784.0,730.57,580.66
2016,3,29,10,30,970.0,88.0,2.8,13.0,815.0,781.58,616.94
2016,3,29,10,45,974.5,89.5,2.75,13.5,839.0,827.79,647.46
2016,3,29,11,0,979.0,91.0,2.7,14.0,863.0,871.35,675.61
2016,3,29,11,15,982.0,91.5,2.65,14.0,878.5,909.8,701.09
2016,3,29,11,30,985.0,92.0,2.6,14.0,894.0,945.08,724.2
2016,3,29,11,45,985.0,93.0,2.6,14.5,901.0,974.92,742.55
2016,3,29,12,0,985.0,94.0,2.6,15.0,908.0,1001.15,758.42
2016,3,29,12,15,984.5,94.0,2.6,15.0,907.0,1022.15,772.21
2016,3,29,12,30,984.0,94.0,2.6,15.0,906.0,1039.32,783.57
2016,3,29,12,45,979.0,95.0,2.6,15.0,896.0,1049.35,790.33
2016,3,29,13,0,974.0,96.0,2.6,15.0,886.0,1055.37,794.63
2016,3,29,13,15,970.0,95.5,2.55,15.0,868.5,1056.72,795.46
2016,3,29,13,30,966.0,95.0,2.5,15.0,851.0,1054.08,793.85
2016,3,29,13,45,956.5,95.0,2.5,15.0,825.0,1042.72,787.2
2016,3,29,14,0,947.0,95.0,2.5,15.0,799.0,1027.57,778.24
2016,3,29,14,15,938.0,93.5,2.45,15.0,766.0,1007.53,765.59
2016,3,29,14,30,929.0,92.0,2.4,15.0,733.0,983.96,750.69
2016,3,29,14,45,914.0,91.0,2.4,15.0,693.5,952.12,730.72
2016,3,29,15,0,899.0,90.0,2.4,15.0,654.0,917.39,708.74
2016,3,29,15,15,882.5,87.5,2.3,14.5,609.0,876.95,683.0
2016,3,29,15,30,866.0,85.0,2.2,14.0,564.0,841.1,660.27
2016,3,29,15,45,843.0,82.0,2.15,14.0,514.5,790.21,625.66
2016,3,29,16,0,820.0,79.0,2.1,14.0,465.0,738.05,589.69
2016,3,29,16,15,641.5,98.5,1.9,13.5,379.5,602.3,489.71
2016,3,29,16,30,463.0,118.0,1.7,13.0,294.0,470.2,386.47
2016,3,29,16,45,427.5,106.0,1.55,13.0,250.0,412.66,340.81
2016,3,29,17,0,392.0,94.0,1.4,13.0,206.0,357.41,295.14
2016,3,29,17,15,463.5,70.5,1.4,12.0,176.0,350.97,289.24
2016,3,29,17,30,535.0,47.0,1.4,11.0,146.0,333.59,271.42
2016,3,29,17,45,418.5,37.0,1.45,10.0,99.0,242.43,191.95
2016,3,29,18,0,302.0,27.0,1.5,9.0,52.0,164.23,115.39
2016,3,29,18,15,151.0,13.5,1.6,8.5,26.0,60.31,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,2.05,6.5,33.0,14.48,0.93
2016,3,30,6,30,277.0,37.0,2.3,7.0,66.0,28.74,19.42
2016,3,30,6,45,377.0,49.0,2.6,8.0,113.0,38.11,28.66
2016,3,30,7,0,477.0,61.0,2.9,9.0,160.0,46.01,36.13
2016,3,30,7,15,542.5,69.5,2.95,9.5,212.0,50.38,40.23
2016,3,30,7,30,608.0,78.0,3.0,10.0,264.0,86.51,51.56
2016,3,30,7,45,657.0,83.0,3.05,10.5,318.0,136.48,82.78
2016,3,30,8,0,706.0,88.0,3.1,11.0,372.0,192.35,127.2
2016,3,30,8,15,737.0,93.0,3.05,11.5,423.0,249.65,177.49
2016,3,30,8,30,768.0,98.0,3.0,12.0,474.0,313.09,233.93
2016,3,30,8,45,794.5,100.5,3.0,12.5,522.5,372.16,286.54
2016,3,30,9,0,821.0,103.0,3.0,13.0,571.0,433.25,339.59
2016,3,30,9,15,838.0,105.5,3.0,13.0,614.5,491.59,389.74
2016,3,30,9,30,855.0,108.0,3.0,13.0,658.0,550.25,438.65
2016,3,30,9,45,869.0,109.5,3.05,13.5,695.5,606.26,483.4
2016,3,30,10,0,883.0,111.0,3.1,14.0,733.0,661.07,525.89
2016,3,30,10,15,892.0,113.0,3.1,14.0,763.5,712.01,565.09
2016,3,30,10,30,901.0,115.0,3.1,14.0,794.0,761.33,601.6
2016,3,30,10,45,907.0,116.0,3.1,14.5,817.5,805.53,631.3
2016,3,30,11,0,913.0,117.0,3.1,15.0,841.0,847.39,658.97
2016,3,30,11,15,917.0,118.0,3.05,15.0,856.5,885.05,684.3
2016,3,30,11,30,921.0,119.0,3.0,15.0,872.0,919.85,707.46
2016,3,30,11,45,922.5,119.5,3.0,15.5,879.5,948.9,725.57
2016,3,30,12,0,924.0,120.0,3.0,16.0,887.0,974.64,741.38
2016,3,30,12,15,924.0,119.5,3.0,16.0,886.0,994.52,754.61
2016,3,30,12,30,924.0,119.0,3.0,16.0,885.0,1010.82,765.56
2016,3,30,12,45,925.0,116.5,3.0,16.5,877.0,1022.28,771.93
2016,3,30,13,0,926.0,114.0,3.0,17.0,869.0,1030.0,775.94
2016,3,30,13,15,922.0,113.5,3.0,17.0,851.5,1031.22,777.24
2016,3,30,13,30,918.0,113.0,3.0,17.0,834.0,1028.65,776.21
2016,3,30,13,45,737.0,184.5,3.0,17.0,752.5,944.05,719.65
2016,3,30,14,0,556.0,256.0,3.0,17.0,671.0,838.3,645.42
2016,3,30,14,15,722.0,180.5,3.0,17.0,696.0,914.5,703.04
2016,3,30,14,30,888.0,105.0,3.0,17.0,721.0,961.57,736.15
2016,3,30,14,45,876.5,102.0,3.05,17.0,682.5,931.46,716.8
2016,3,30,15,0,865.0,99.0,3.1,17.0,644.0,906.03,701.33
2016,3,30,15,15,847.5,96.0,3.15,16.5,599.5,864.76,675.79
2016,3,30,15,30,830.0,93.0,3.2,16.0,555.0,821.31,648.35
2016,3,30,15,45,807.5,89.5,3.3,16.0,506.0,771.37,614.7
2016,3,30,16,0,785.0,86.0,3.4,16.0,457.0,720.2,579.44
2016,3,30,16,15,753.0,81.5,3.45,15.5,405.5,660.07,537.35
2016,3,30,16,30,721.0,77.0,3.5,15.0,354.0,603.41,496.12
2016,3,30,16,45,675.5,71.5,3.6,14.5,300.5,534.68,442.65
2016,3,30,17,0,630.0,66.0,3.7,14.0,247.0,468.44,388.98
2016,3,30,17,15,562.5,58.0,3.8,13.0,195.5,390.33,323.96
2016,3,30,17,30,495.0,50.0,3.9,12.0,144.0,318.04,261.07
2016,3,30,17,45,381.5,39.5,4.0,11.0,98.0,229.6,183.1
2016,3,30,18,0,268.0,29.0,4.1,10.0,52.0,153.7,109.93
2016,3,30,18,15,134.0,14.5,4.1,9.5,26.0,56.01,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,19.5,2.3,9.0,36.0,15.24,3.12
2016,3,31,6,30,295.0,39.0,2.5,9.0,72.0,31.45,21.76
2016,3,31,6,45,389.0,51.0,2.7,9.5,119.0,39.68,29.94
2016,3,31,7,0,483.0,63.0,2.9,10.0,166.0,47.5,37.35
2016,3,31,7,15,547.0,71.5,2.9,10.0,218.5,51.79,41.44
2016,3,31,7,30,611.0,80.0,2.9,10.0,271.0,90.4,53.96
2016,3,31,7,45,659.5,85.0,2.95,10.5,324.5,140.64,85.98
2016,3,31,8,0,708.0,90.0,3.0,11.0,378.0,196.72,130.86
2016,3,31,8,15,739.0,95.0,3.0,11.5,429.0,254.22,181.42
2016,3,31,8,30,770.0,100.0,3.0,12.0,480.0,317.91,238.04
2016,3,31,8,45,800.0,100.5,3.0,12.5,529.5,376.55,290.19
2016,3,31,9,0,830.0,101.0,3.0,13.0,579.0,437.57,343.11
2016,3,31,9,15,846.0,104.0,3.0,13.5,621.5,496.38,392.86
2016,3,31,9,30,862.0,107.0,3.0,14.0,664.0,555.39,441.06
2016,3,31,9,45,878.5,106.5,3.0,14.5,702.5,611.41,485.45
2016,3,31,10,0,895.0,106.0,3.0,15.0,741.0,666.21,527.54
2016,3,31,10,15,903.5,108.0,3.0,15.0,771.0,717.28,566.57
2016,3,31,10,30,912.0,110.0,3.0,15.0,801.0,766.63,602.51
2016,3,31,10,45,919.5,110.0,3.05,15.5,824.5,811.33,632.62
2016,3,31,11,0,927.0,110.0,3.1,16.0,848.0,853.73,660.78
2016,3,31,11,15,930.5,110.5,3.2,16.0,863.5,890.81,686.57
2016,3,31,11,30,934.0,111.0,3.3,16.0,879.0,924.95,710.28
2016,3,31,11,45,936.0,111.0,3.4,16.5,886.0,954.12,729.2
2016,3,31,12,0,938.0,111.0,3.5,17.0,893.0,979.96,745.84
2016,3,31,12,15,937.5,111.0,3.6,17.0,892.0,1000.01,759.99
2016,3,31,12,30,937.0,111.0,3.7,17.0,891.0,1016.4,771.82
2016,3,31,12,45,942.5,106.0,3.8,17.5,883.5,1029.5,780.09
2016,3,31,13,0,948.0,101.0,3.9,18.0,876.0,1038.81,785.92
2016,3,31,13,15,944.0,100.0,4.0,18.0,859.0,1039.36,787.47
2016,3,31,13,30,940.0,99.0,4.1,18.0,842.0,1036.02,786.59
2016,3,31,13,45,932.5,98.5,4.2,18.0,816.5,1026.0,781.31
2016,3,31,14,0,925.0,98.0,4.3,18.0,791.0,1012.25,773.61
2016,3,31,14,15,916.0,96.5,4.4,17.5,759.0,992.33,763.34
2016,3,31,14,30,907.0,95.0,4.5,17.0,727.0,968.98,750.91
2016,3,31,14,45,893.0,94.0,4.6,17.0,688.5,938.34,731.78
2016,3,31,15,0,879.0,93.0,4.7,17.0,650.0,904.86,710.48
2016,3,31,15,15,863.0,90.5,4.75,16.5,606.0,865.28,685.51
2016,3,31,15,30,847.0,88.0,4.8,16.0,562.0,830.36,663.6
2016,3,31,15,45,824.0,85.0,4.85,15.5,513.0,779.98,629.72
2016,3,31,16,0,801.0,82.0,4.9,15.0,464.0,728.38,594.22
2016,3,31,16,15,771.0,78.0,4.85,14.5,412.5,669.63,551.86
2016,3,31,16,30,741.0,74.0,4.8,14.0,361.0,610.94,508.28
2016,3,31,16,45,700.5,68.5,4.8,13.5,308.0,544.27,455.33
2016,3,31,17,0,660.0,63.0,4.8,13.0,255.0,482.76,404.46
2016,3,31,17,15,595.5,56.0,4.6,12.0,203.0,405.93,339.27
2016,3,31,17,30,531.0,49.0,4.4,11.0,151.0,334.54,276.24
2016,3,31,17,45,421.5,39.0,4.25,10.5,104.0,246.33,197.34
2016,3,31,18,0,312.0,29.0,4.1,10.0,57.0,170.16,123.6
2016,3,31,18,15,156.0,14.5,3.95,9.5,28.5,75.72,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,18.0,2.5,8.5,38.5,13.78,3.51
2016,4,1,6,30,358.0,36.0,2.7,9.0,77.0,28.31,19.17
2016,4,1,6,45,449.0,46.0,2.95,9.5,125.0,34.87,25.69
2016,4,1,7,0,540.0,56.0,3.2,10.0,173.0,41.11,31.61
2016,4,1,7,15,598.5,63.0,3.25,10.5,225.5,44.47,34.75
2016,4,1,7,30,657.0,70.0,3.3,11.0,278.0,86.61,48.23
2016,4,1,7,45,695.5,75.5,3.35,11.5,330.5,139.04,82.56
2016,4,1,8,0,734.0,81.0,3.4,12.0,383.0,199.39,131.72
2016,4,1,8,15,762.0,85.5,3.4,12.5,434.0,256.91,182.58
2016,4,1,8,30,790.0,90.0,3.4,13.0,485.0,317.18,236.69
2016,4,1,8,45,810.0,93.5,3.4,13.5,532.0,376.13,289.4
2016,4,1,9,0,830.0,97.0,3.4,14.0,579.0,436.31,341.77
2016,4,1,9,15,845.5,100.0,3.4,14.0,621.5,494.83,392.0
2016,4,1,9,30,861.0,103.0,3.4,14.0,664.0,553.49,440.85
2016,4,1,9,45,871.5,106.0,3.45,14.5,700.5,609.31,485.35
2016,4,1,10,0,882.0,109.0,3.5,15.0,737.0,663.27,527.1
2016,4,1,10,15,890.0,110.5,3.5,15.0,767.5,712.88,565.34
2016,4,1,10,30,898.0,112.0,3.5,15.0,798.0,760.76,600.53
2016,4,1,10,45,903.5,113.5,3.5,15.5,820.5,804.78,630.21
2016,4,1,11,0,909.0,115.0,3.5,16.0,843.0,846.44,657.84
2016,4,1,11,15,913.0,116.0,3.45,16.0,858.5,883.78,683.1
2016,4,1,11,30,917.0,117.0,3.4,16.0,874.0,918.28,706.22
2016,4,1,11,45,918.0,117.5,3.4,16.0,881.0,946.59,725.27
2016,4,1,12,0,919.0,118.0,3.4,16.0,888.0,971.58,742.09
2016,4,1,12,15,918.5,118.0,3.35,16.0,887.0,991.23,754.93
2016,4,1,12,30,918.0,118.0,3.3,16.0,886.0,1007.3,765.42
2016,4,1,12,45,922.0,114.0,3.3,16.5,878.5,1019.83,772.58
2016,4,1,13,0,926.0,110.0,3.3,17.0,871.0,1028.64,777.36
2016,4,1,13,15,922.0,109.0,3.3,17.0,854.0,1029.11,778.14
2016,4,1,13,30,918.0,108.0,3.3,17.0,837.0,1025.78,776.6
2016,4,1,13,45,912.0,106.5,3.35,17.0,812.0,1016.19,771.4
2016,4,1,14,0,906.0,105.0,3.4,17.0,787.0,1002.92,763.88
2016,4,1,14,15,897.5,103.5,3.45,16.5,755.5,983.7,753.8
2016,4,1,14,30,889.0,102.0,3.5,16.0,724.0,961.09,741.43
2016,4,1,14,45,877.5,99.5,3.55,16.0,686.0,931.36,722.66
2016,4,1,15,0,866.0,97.0,3.6,16.0,648.0,898.71,701.78
2016,4,1,15,15,850.0,94.0,3.65,15.5,604.5,866.13,682.08
2016,4,1,15,30,834.0,91.0,3.7,15.0,561.0,823.74,654.95
2016,4,1,15,45,813.0,87.5,3.75,15.0,512.5,774.75,621.33
2016,4,1,16,0,792.0,84.0,3.8,15.0,464.0,724.44,586.15
2016,4,1,16,15,762.5,80.0,3.75,14.5,413.0,666.35,544.95
2016,4,1,16,30,733.0,76.0,3.7,14.0,362.0,608.3,502.44
2016,4,1,16,45,692.0,70.0,3.65,13.5,309.0,544.12,451.99
2016,4,1,17,0,651.0,64.0,3.6,13.0,256.0,479.03,398.97
2016,4,1,17,15,588.0,57.0,3.4,12.0,204.0,403.39,335.58
2016,4,1,17,30,525.0,50.0,3.2,11.0,152.0,333.04,274.1
2016,4,1,17,45,422.5,39.5,3.05,10.5,105.5,247.49,198.03
2016,4,1,18,0,320.0,29.0,2.9,10.0,59.0,173.2,127.04
2016,4,1,18,15,160.0,14.5,2.85,9.5,29.5,77.55,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,45,37.0,5.0,1.25,6.5,5.5,0.0,0.0
2016,4,2,6,0,74.0,10.0,1.3,7.0,11.0,9.53,0.0
2016,4,2,6,15,222.0,23.5,1.45,7.5,46.5,18.68,7.96
2016,4,2,6,30,370.0,37.0,1.6,8.0,82.0,28.99,19.99
2016,4,2,6,45,460.0,47.0,1.8,9.0,130.5,35.51,26.39
2016,4,2,7,0,550.0,57.0,2.0,10.0,179.0,41.72,32.21
2016,4,2,7,15,608.0,64.0,1.9,10.5,232.0,45.05,35.3
2016,4,2,7,30,666.0,71.0,1.8,11.0,285.0,90.17,50.15
2016,4,2,7,45,705.5,76.0,1.7,11.5,338.0,142.96,85.09
2016,4,2,8,0,745.0,81.0,1.6,12.0,391.0,203.74,134.46
2016,4,2,8,15,773.0,85.5,1.5,12.5,442.5,261.97,185.41
2016,4,2,8,30,801.0,90.0,1.4,13.0,494.0,322.93,239.14
2016,4,2,8,45,817.0,95.0,1.35,13.5,540.5,382.47,291.14
2016,4,2,9,0,833.0,100.0,1.3,14.0,587.0,442.78,342.04
2016,4,2,9,15,849.0,103.0,1.25,14.5,630.0,501.71,389.97
2016,4,2,9,30,865.0,106.0,1.2,15.0,673.0,560.83,436.09
2016,4,2,9,45,862.5,115.5,1.2,15.5,707.5,615.32,477.19
2016,4,2,10,0,860.0,125.0,1.2,16.0,742.0,667.68,515.22
2016,4,2,10,15,869.0,127.0,1.2,16.0,772.5,718.27,551.96
2016,4,2,10,30,878.0,129.0,1.2,16.0,803.0,767.31,586.41
2016,4,2,10,45,871.5,138.0,1.2,16.5,823.0,809.68,613.05
2016,4,2,11,0,865.0,147.0,1.2,17.0,843.0,848.96,637.27
2016,4,2,11,15,869.0,148.0,1.25,17.5,858.0,885.8,660.31
2016,4,2,11,30,873.0,149.0,1.3,18.0,873.0,919.92,681.4
2016,4,2,11,45,715.0,230.0,1.4,18.5,827.0,891.44,662.09
2016,4,2,12,0,557.0,311.0,1.5,19.0,781.0,846.49,628.32
2016,4,2,12,15,710.0,234.0,1.6,19.0,831.0,929.73,689.43
2016,4,2,12,30,863.0,157.0,1.7,19.0,881.0,1005.27,739.14
2016,4,2,12,45,877.0,145.5,1.8,19.5,875.5,1019.51,747.65
2016,4,2,13,0,891.0,134.0,1.9,20.0,870.0,1021.45,749.06
2016,4,2,13,15,886.0,133.0,1.95,20.0,852.0,1020.96,749.92
2016,4,2,13,30,881.0,132.0,2.0,20.0,834.0,1016.8,748.56
2016,4,2,13,45,763.0,179.0,2.15,20.0,774.0,966.08,718.01
2016,4,2,14,0,645.0,226.0,2.3,20.0,714.0,898.14,675.47
2016,4,2,14,15,615.5,224.0,2.35,20.0,674.0,861.49,652.15
2016,4,2,14,30,586.0,222.0,2.4,20.0,634.0,818.56,624.01
2016,4,2,14,45,601.5,201.5,2.5,20.0,604.5,804.78,617.28
2016,4,2,15,0,617.0,181.0,2.6,20.0,575.0,783.18,604.72
2016,4,2,15,15,696.5,148.0,2.6,19.5,564.5,799.78,619.37
2016,4,2,15,30,776.0,115.0,2.6,19.0,554.0,807.52,627.61
2016,4,2,15,45,744.5,113.0,2.65,18.5,504.5,753.75,592.33
2016,4,2,16,0,713.0,111.0,2.7,18.0,455.0,699.57,556.34
2016,4,2,16,15,679.5,105.0,2.6,17.5,404.0,639.25,513.77
2016,4,2,16,30,646.0,99.0,2.5,17.0,353.0,579.53,469.41
2016,4,2,16,45,600.5,91.0,2.45,16.5,301.0,510.87,416.77
2016,4,2,17,0,555.0,83.0,2.4,16.0,249.0,444.79,364.23
2016,4,2,17,15,488.5,73.0,2.3,15.0,198.0,368.22,301.69
2016,4,2,17,30,422.0,63.0,2.2,14.0,147.0,297.31,241.45
2016,4,2,17,45,314.0,49.5,2.15,13.5,101.5,210.62,166.56
2016,4,2,18,0,206.0,36.0,2.1,13.0,56.0,137.94,100.69
2016,4,2,18,15,103.0,18.0,2.2,12.5,28.0,62.83,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,6.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,7.0,13.0,12.39,0.0
2016,4,3,6,15,172.5,27.0,2.1,7.5,49.0,21.13,10.64
2016,4,3,6,30,345.0,41.0,2.2,8.0,85.0,32.46,23.14
2016,4,3,6,45,442.0,51.0,2.3,8.5,134.5,38.81,29.45
2016,4,3,7,0,539.0,61.0,2.4,9.0,184.0,44.88,35.22
2016,4,3,7,15,290.0,94.0,2.35,9.5,162.0,67.68,55.92
2016,4,3,7,30,41.0,127.0,2.3,10.0,140.0,109.72,87.71
2016,4,3,7,45,48.0,148.0,2.3,10.5,166.5,132.6,105.92
2016,4,3,8,0,55.0,169.0,2.3,11.0,193.0,156.61,125.28
