Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,187.5,187.0,2.3,11.5,280.5,207.75,162.72
2016,4,3,8,30,320.0,205.0,2.3,12.0,368.0,275.65,215.39
2016,4,3,8,45,580.0,153.5,2.3,12.5,482.0,348.42,271.32
2016,4,3,9,0,840.0,102.0,2.3,13.0,596.0,449.99,352.16
2016,4,3,9,15,855.5,105.0,2.3,13.5,639.5,509.07,401.18
2016,4,3,9,30,871.0,108.0,2.3,14.0,683.0,568.27,448.76
2016,4,3,9,45,882.0,110.0,2.35,14.5,720.0,623.82,492.2
2016,4,3,10,0,893.0,112.0,2.4,15.0,757.0,677.61,533.0
2016,4,3,10,15,901.5,114.0,2.4,15.5,787.5,728.46,570.17
2016,4,3,10,30,910.0,116.0,2.4,16.0,818.0,777.6,604.01
2016,4,3,10,45,914.5,118.0,2.45,16.5,841.0,821.74,633.18
2016,4,3,11,0,919.0,120.0,2.5,17.0,864.0,863.39,660.32
2016,4,3,11,15,802.0,183.0,2.55,17.0,840.5,866.01,661.61
2016,4,3,11,30,685.0,246.0,2.6,17.0,817.0,858.78,655.39
2016,4,3,11,45,607.0,285.0,2.65,17.5,794.0,848.47,645.46
2016,4,3,12,0,529.0,324.0,2.7,18.0,771.0,834.69,632.96
2016,4,3,12,15,549.0,316.0,2.75,18.0,780.0,860.29,651.84
2016,4,3,12,30,569.0,308.0,2.8,18.0,789.0,884.07,669.13
2016,4,3,12,45,741.5,218.0,2.9,18.5,837.0,971.69,731.93
2016,4,3,13,0,914.0,128.0,3.0,19.0,885.0,1038.9,775.88
2016,4,3,13,15,762.5,196.0,3.05,18.5,819.5,983.58,740.66
2016,4,3,13,30,611.0,264.0,3.1,18.0,754.0,908.23,690.56
2016,4,3,13,45,746.5,196.5,3.2,18.0,776.0,970.03,736.75
2016,4,3,14,0,882.0,129.0,3.3,18.0,798.0,1017.27,770.06
2016,4,3,14,15,872.0,127.0,3.35,18.0,765.5,996.28,756.96
2016,4,3,14,30,862.0,125.0,3.4,18.0,733.0,971.95,742.22
2016,4,3,14,45,845.5,123.5,3.5,18.0,693.5,939.02,721.85
2016,4,3,15,0,829.0,122.0,3.6,18.0,654.0,903.42,699.47
2016,4,3,15,15,811.0,118.5,3.6,17.5,610.0,861.83,673.3
2016,4,3,15,30,793.0,115.0,3.6,17.0,566.0,818.18,645.28
2016,4,3,15,45,770.5,110.0,3.6,16.5,517.5,771.69,614.7
2016,4,3,16,0,748.0,105.0,3.6,16.0,469.0,719.91,579.55
2016,4,3,16,15,715.5,99.5,3.45,15.5,417.0,659.49,536.47
2016,4,3,16,30,683.0,94.0,3.3,15.0,365.0,599.52,491.4
2016,4,3,16,45,639.5,87.0,3.2,14.5,312.0,531.61,438.51
2016,4,3,17,0,596.0,80.0,3.1,14.0,259.0,466.01,385.59
2016,4,3,17,15,530.0,71.0,2.95,13.0,207.0,388.76,321.72
2016,4,3,17,30,464.0,62.0,2.8,12.0,155.0,317.02,260.02
2016,4,3,17,45,364.5,49.0,2.7,11.0,108.5,232.89,186.52
2016,4,3,18,0,265.0,36.0,2.6,10.0,62.0,159.72,119.25
2016,4,3,18,15,132.5,18.0,2.6,9.5,31.0,72.55,0.98
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,14.3,0.0
2016,4,4,6,15,187.0,28.0,2.2,9.5,52.5,21.87,11.75
2016,4,4,6,30,374.0,41.0,2.3,10.0,90.0,32.19,22.79
2016,4,4,6,45,466.5,50.5,2.4,10.5,140.0,38.11,28.62
2016,4,4,7,0,559.0,60.0,2.5,11.0,190.0,43.77,33.96
2016,4,4,7,15,617.5,67.0,2.4,11.5,244.0,47.25,37.14
2016,4,4,7,30,676.0,74.0,2.3,12.0,298.0,97.71,54.55
2016,4,4,7,45,717.0,79.0,2.25,13.0,352.0,151.5,91.04
2016,4,4,8,0,758.0,84.0,2.2,14.0,406.0,213.57,141.53
2016,4,4,8,15,785.5,88.0,2.25,14.5,458.0,272.1,192.91
2016,4,4,8,30,813.0,92.0,2.3,15.0,510.0,333.29,247.06
2016,4,4,8,45,832.0,96.0,2.4,15.5,557.5,393.71,300.1
2016,4,4,9,0,851.0,100.0,2.5,16.0,605.0,455.2,352.57
2016,4,4,9,15,865.5,102.5,2.55,16.5,647.5,513.9,401.21
2016,4,4,9,30,880.0,105.0,2.6,17.0,690.0,572.57,448.17
2016,4,4,9,45,888.5,108.5,2.7,17.5,726.5,628.53,491.71
2016,4,4,10,0,897.0,112.0,2.8,18.0,763.0,682.39,532.42
2016,4,4,10,15,905.0,113.5,2.75,18.0,793.0,732.55,569.7
2016,4,4,10,30,913.0,115.0,2.7,18.0,823.0,780.93,603.56
2016,4,4,10,45,915.5,118.5,2.7,18.5,845.0,825.02,632.28
2016,4,4,11,0,918.0,122.0,2.7,19.0,867.0,866.5,658.82
2016,4,4,11,15,921.0,122.5,2.7,19.0,882.0,902.66,682.72
2016,4,4,11,30,924.0,123.0,2.7,19.0,897.0,935.87,704.53
2016,4,4,11,45,923.0,125.0,2.7,19.5,903.5,963.9,721.42
2016,4,4,12,0,922.0,127.0,2.7,20.0,910.0,988.52,736.02
2016,4,4,12,15,921.5,126.5,2.65,20.0,908.5,1007.56,747.88
2016,4,4,12,30,921.0,126.0,2.6,20.0,907.0,1023.01,757.47
2016,4,4,12,45,926.5,121.0,2.6,20.0,899.0,1035.89,766.0
2016,4,4,13,0,932.0,116.0,2.6,20.0,891.0,1045.04,772.26
2016,4,4,13,15,927.5,115.0,2.6,20.0,873.0,1044.87,772.6
2016,4,4,13,30,923.0,114.0,2.6,20.0,855.0,1040.88,770.69
2016,4,4,13,45,915.0,113.5,2.6,20.5,829.5,1030.24,763.14
2016,4,4,14,0,907.0,113.0,2.6,21.0,804.0,1015.97,753.42
2016,4,4,14,15,897.0,111.0,2.7,21.0,771.0,994.58,741.56
2016,4,4,14,30,887.0,109.0,2.8,21.0,738.0,969.86,727.48
2016,4,4,14,45,872.5,107.0,2.95,21.0,698.5,945.8,714.17
2016,4,4,15,0,858.0,105.0,3.1,21.0,659.0,910.77,693.16
2016,4,4,15,15,840.5,102.0,3.15,20.5,614.5,869.36,668.09
2016,4,4,15,30,823.0,99.0,3.2,20.0,570.0,825.83,641.1
2016,4,4,15,45,797.5,96.5,3.25,19.5,520.5,774.55,607.99
2016,4,4,16,0,772.0,94.0,3.3,19.0,471.0,722.28,573.39
2016,4,4,16,15,741.0,89.5,3.05,18.5,419.5,666.5,534.07
2016,4,4,16,30,710.0,85.0,2.8,18.0,368.0,607.72,490.87
2016,4,4,16,45,662.5,79.5,2.55,17.5,314.5,537.86,436.9
2016,4,4,17,0,615.0,74.0,2.3,17.0,261.0,470.67,383.3
2016,4,4,17,15,549.0,66.0,2.05,16.0,209.0,393.71,320.68
2016,4,4,17,30,483.0,58.0,1.8,15.0,157.0,322.32,260.28
2016,4,4,17,45,380.5,46.5,1.55,14.0,110.5,237.5,187.48
2016,4,4,18,0,278.0,35.0,1.3,13.0,64.0,163.75,121.25
2016,4,4,18,15,139.0,17.5,1.3,12.5,32.0,74.21,11.1
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,66.5,7.0,2.15,7.5,9.5,6.67,0.0
2016,4,5,6,0,133.0,14.0,2.2,8.0,19.0,13.34,0.0
2016,4,5,6,15,283.5,27.0,2.35,8.5,59.0,21.35,11.87
2016,4,5,6,30,434.0,40.0,2.5,9.0,99.0,31.05,21.97
2016,4,5,6,45,516.5,49.0,2.65,9.5,149.5,36.6,27.43
2016,4,5,7,0,599.0,58.0,2.8,10.0,200.0,41.9,32.42
2016,4,5,7,15,654.0,64.5,2.85,10.5,254.5,47.53,37.54
2016,4,5,7,30,709.0,71.0,2.9,11.0,309.0,99.72,54.63
2016,4,5,7,45,752.5,74.0,3.0,12.0,364.0,157.81,95.11
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,216.97,143.76
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,276.98,197.21
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,339.39,253.2
2016,4,5,8,45,867.5,86.5,3.25,14.5,571.5,400.59,307.57
2016,4,5,9,0,887.0,89.0,3.3,15.0,620.0,465.14,363.04
2016,4,5,9,15,900.5,91.5,3.4,15.5,662.5,524.64,413.05
2016,4,5,9,30,914.0,94.0,3.5,16.0,705.0,583.86,461.21
2016,4,5,9,45,924.0,96.0,3.65,17.0,742.0,640.0,504.73
2016,4,5,10,0,934.0,98.0,3.8,18.0,779.0,694.95,545.9
2016,4,5,10,15,941.0,99.5,3.9,18.0,809.5,745.93,584.92
2016,4,5,10,30,948.0,101.0,4.0,18.0,840.0,794.95,619.77
2016,4,5,10,45,953.0,102.0,4.1,18.5,862.5,839.74,649.98
2016,4,5,11,0,958.0,103.0,4.2,19.0,885.0,881.95,678.08
2016,4,5,11,15,961.0,103.5,4.2,19.0,900.0,919.21,703.33
2016,4,5,11,30,964.0,104.0,4.2,19.0,915.0,953.38,726.35
2016,4,5,11,45,966.0,103.5,4.2,19.5,922.0,982.38,744.35
2016,4,5,12,0,968.0,103.0,4.2,20.0,929.0,1007.93,759.95
2016,4,5,12,15,967.5,103.0,4.1,20.0,927.0,1028.06,772.72
2016,4,5,12,30,967.0,103.0,4.0,20.0,925.0,1044.44,783.04
2016,4,5,12,45,964.5,102.5,3.9,20.5,915.0,1054.51,787.7
2016,4,5,13,0,962.0,102.0,3.8,21.0,905.0,1060.66,789.87
2016,4,5,13,15,957.5,101.0,3.65,21.0,887.0,1060.38,789.05
2016,4,5,13,30,953.0,100.0,3.5,21.0,869.0,1056.16,785.78
2016,4,5,13,45,946.5,99.0,3.4,21.5,843.0,1046.1,777.71
2016,4,5,14,0,940.0,98.0,3.3,22.0,817.0,1032.27,767.35
2016,4,5,14,15,931.0,96.5,3.15,22.0,784.0,1011.79,753.81
2016,4,5,14,30,922.0,95.0,3.0,22.0,751.0,987.84,738.1
2016,4,5,14,45,909.5,93.0,2.95,22.0,711.5,956.76,718.52
2016,4,5,15,0,897.0,91.0,2.9,22.0,672.0,922.73,696.96
2016,4,5,15,15,881.0,88.5,2.75,21.5,627.5,882.31,671.48
2016,4,5,15,30,865.0,86.0,2.6,21.0,583.0,839.63,644.22
2016,4,5,15,45,843.0,83.0,2.5,21.0,533.5,795.97,615.12
2016,4,5,16,0,821.0,80.0,2.4,21.0,484.0,744.19,579.88
2016,4,5,16,15,792.0,76.5,2.15,20.5,431.5,685.73,539.39
2016,4,5,16,30,763.0,73.0,1.9,20.0,379.0,627.23,498.03
2016,4,5,16,45,721.0,68.0,1.65,19.5,325.0,558.97,446.41
2016,4,5,17,0,679.0,63.0,1.4,19.0,271.0,492.7,394.48
2016,4,5,17,15,618.0,56.5,1.35,18.0,218.0,419.99,337.02
2016,4,5,17,30,557.0,50.0,1.3,17.0,165.0,349.47,278.7
2016,4,5,17,45,456.0,41.0,1.3,16.0,117.0,264.24,206.68
2016,4,5,18,0,355.0,32.0,1.3,15.0,69.0,189.83,140.28
2016,4,5,18,15,177.5,16.0,1.3,14.5,34.5,87.2,23.06
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,63.0,7.5,1.2,11.0,10.0,7.15,0.0
2016,4,6,6,0,126.0,15.0,1.2,12.0,20.0,11.81,0.0
2016,4,6,6,15,267.0,28.0,1.35,13.0,59.5,22.04,12.53
2016,4,6,6,30,408.0,41.0,1.5,14.0,99.0,31.68,22.11
2016,4,6,6,45,495.0,50.0,1.65,15.0,149.5,37.19,27.35
2016,4,6,7,0,582.0,59.0,1.8,16.0,200.0,42.45,32.13
2016,4,6,7,15,637.0,65.5,1.9,16.5,254.0,50.33,39.11
2016,4,6,7,30,692.0,72.0,2.0,17.0,308.0,101.62,54.86
2016,4,6,7,45,730.5,77.0,2.15,17.5,362.0,159.89,95.58
2016,4,6,8,0,769.0,82.0,2.3,18.0,416.0,218.6,143.38
2016,4,6,8,15,796.0,86.0,2.35,18.5,467.5,277.72,194.75
2016,4,6,8,30,823.0,90.0,2.4,19.0,519.0,339.41,248.58
2016,4,6,8,45,843.5,93.0,2.5,19.5,567.5,400.03,300.95
2016,4,6,9,0,864.0,96.0,2.6,20.0,616.0,461.83,352.83
2016,4,6,9,15,878.5,98.5,2.65,20.0,659.0,522.78,403.08
2016,4,6,9,30,893.0,101.0,2.7,20.0,702.0,581.39,450.15
2016,4,6,9,45,904.5,103.0,2.75,20.5,739.5,637.36,492.98
2016,4,6,10,0,916.0,105.0,2.8,21.0,777.0,692.33,533.75
2016,4,6,10,15,923.5,106.5,2.75,21.5,807.0,742.82,569.61
2016,4,6,10,30,931.0,108.0,2.7,22.0,837.0,791.43,601.39
2016,4,6,10,45,935.5,110.0,2.7,22.5,860.0,836.11,629.93
2016,4,6,11,0,940.0,112.0,2.7,23.0,883.0,878.25,656.38
2016,4,6,11,15,943.0,112.5,2.65,23.0,897.5,914.9,679.74
2016,4,6,11,30,946.0,113.0,2.6,23.0,912.0,948.52,700.95
2016,4,6,11,45,946.0,114.0,2.55,23.5,918.5,976.77,717.11
2016,4,6,12,0,946.0,115.0,2.5,24.0,925.0,1001.57,730.93
2016,4,6,12,15,945.0,115.0,2.5,24.0,923.0,1020.83,743.11
2016,4,6,12,30,944.0,115.0,2.5,24.0,921.0,1036.41,753.05
2016,4,6,12,45,940.5,115.0,2.5,24.0,910.5,1045.8,759.17
2016,4,6,13,0,937.0,115.0,2.5,24.0,900.0,1051.37,763.04
2016,4,6,13,15,932.5,114.0,2.45,24.0,882.0,1051.04,762.76
2016,4,6,13,30,928.0,113.0,2.4,24.0,864.0,1046.89,760.24
2016,4,6,13,45,920.0,112.5,2.4,24.5,838.0,1036.07,752.71
2016,4,6,14,0,912.0,112.0,2.4,25.0,812.0,1021.6,743.06
2016,4,6,14,15,775.5,160.0,2.35,25.0,738.5,947.9,695.93
2016,4,6,14,30,639.0,208.0,2.3,25.0,665.0,860.24,639.21
2016,4,6,14,45,634.0,197.0,2.25,25.0,630.0,831.95,621.79
2016,4,6,15,0,629.0,186.0,2.2,25.0,595.0,801.12,602.05
2016,4,6,15,15,630.0,168.0,2.1,24.5,554.5,765.59,579.76
2016,4,6,15,30,631.0,150.0,2.0,24.0,514.0,727.29,555.34
2016,4,6,15,45,477.0,173.0,1.9,24.0,435.0,601.34,464.28
2016,4,6,16,0,323.0,196.0,1.8,24.0,356.0,478.94,373.08
2016,4,6,16,15,340.0,171.0,1.65,23.5,323.0,450.46,354.16
2016,4,6,16,30,357.0,146.0,1.5,23.0,290.0,419.29,331.98
2016,4,6,16,45,328.5,130.5,1.35,22.5,249.0,367.69,292.59
2016,4,6,17,0,300.0,115.0,1.2,22.0,208.0,318.03,253.71
2016,4,6,17,15,271.0,95.5,1.2,21.0,167.5,265.28,211.93
2016,4,6,17,30,242.0,76.0,1.2,20.0,127.0,214.91,170.42
2016,4,6,17,45,194.0,57.0,1.2,19.5,90.5,159.5,123.3
2016,4,6,18,0,146.0,38.0,1.2,19.0,54.0,108.85,78.87
2016,4,6,18,15,73.0,19.0,1.2,19.0,27.0,50.26,15.21
2016,4,6,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,9.27,0.0
2016,4,7,6,15,0.0,28.5,2.75,12.5,28.5,26.18,16.26
2016,4,7,6,30,0.0,47.0,3.0,13.0,47.0,42.34,31.6
2016,4,7,6,45,9.0,68.0,3.3,14.0,70.5,60.29,47.91
2016,4,7,7,0,18.0,89.0,3.6,15.0,94.0,78.04,63.75
2016,4,7,7,15,27.0,110.0,3.8,15.0,118.5,92.46,72.78
2016,4,7,7,30,36.0,131.0,4.0,15.0,143.0,113.86,89.55
2016,4,7,7,45,148.0,154.0,4.2,15.5,217.5,148.84,113.02
2016,4,7,8,0,260.0,177.0,4.4,16.0,292.0,198.45,149.22
2016,4,7,8,15,259.5,200.5,4.4,16.0,326.5,237.07,182.15
2016,4,7,8,30,259.0,224.0,4.4,16.0,361.0,275.84,215.13
2016,4,7,8,45,340.0,228.5,4.4,16.5,424.5,329.37,257.85
2016,4,7,9,0,421.0,233.0,4.4,17.0,488.0,391.06,307.23
2016,4,7,9,15,515.0,217.0,4.35,17.0,550.5,450.45,355.38
2016,4,7,9,30,609.0,201.0,4.3,17.0,613.0,519.72,410.92
2016,4,7,9,45,498.5,259.5,4.3,17.5,608.5,541.07,426.34
2016,4,7,10,0,388.0,318.0,4.3,18.0,604.0,550.16,431.27
2016,4,7,10,15,418.5,316.0,4.25,18.0,636.0,594.39,465.09
2016,4,7,10,30,449.0,314.0,4.2,18.0,668.0,638.2,498.1
2016,4,7,10,45,481.0,314.0,4.2,18.0,702.5,686.17,533.89
2016,4,7,11,0,513.0,314.0,4.2,18.0,737.0,735.07,569.89
2016,4,7,11,15,526.0,318.0,4.2,18.0,758.5,772.29,596.69
2016,4,7,11,30,539.0,322.0,4.2,18.0,780.0,808.54,622.59
2016,4,7,11,45,544.5,319.5,4.2,18.0,785.0,830.33,638.12
2016,4,7,12,0,550.0,317.0,4.2,18.0,790.0,850.16,652.3
2016,4,7,12,15,533.0,326.5,4.15,18.0,784.0,858.74,657.61
2016,4,7,12,30,516.0,336.0,4.1,18.0,778.0,864.57,661.06
2016,4,7,12,45,513.0,331.0,4.1,18.0,766.5,866.53,662.78
2016,4,7,13,0,510.0,326.0,4.1,18.0,755.0,865.99,662.85
2016,4,7,13,15,536.5,308.5,4.1,18.0,752.0,879.0,673.46
2016,4,7,13,30,563.0,291.0,4.1,18.0,749.0,889.31,682.17
2016,4,7,13,45,524.0,291.5,4.1,18.0,707.5,851.53,655.45
2016,4,7,14,0,485.0,292.0,4.1,18.0,666.0,811.84,627.48
2016,4,7,14,15,475.0,284.5,4.1,17.5,638.5,790.04,614.12
2016,4,7,14,30,465.0,277.0,4.1,17.0,611.0,766.33,599.15
2016,4,7,14,45,496.5,247.5,4.1,17.0,587.0,755.37,593.74
2016,4,7,15,0,528.0,218.0,4.1,17.0,563.0,740.42,585.34
2016,4,7,15,15,457.0,223.0,4.05,16.5,507.5,670.11,533.8
2016,4,7,15,30,386.0,228.0,4.0,16.0,452.0,589.31,473.79
2016,4,7,15,45,315.0,219.0,4.0,16.0,392.0,509.69,412.6
2016,4,7,16,0,244.0,210.0,4.0,16.0,332.0,434.21,353.3
2016,4,7,16,15,202.5,190.0,3.85,15.5,284.0,360.81,295.87
2016,4,7,16,30,161.0,170.0,3.7,15.0,236.0,302.29,248.98
2016,4,7,16,45,141.5,150.0,3.55,14.5,202.0,261.21,215.83
2016,4,7,17,0,122.0,130.0,3.4,14.0,168.0,221.65,183.15
2016,4,7,17,15,104.0,106.5,3.2,13.5,135.0,180.03,148.03
2016,4,7,17,30,86.0,83.0,3.0,13.0,102.0,139.8,113.33
2016,4,7,17,45,60.0,61.0,2.9,13.0,72.5,99.48,77.88
2016,4,7,18,0,34.0,39.0,2.8,13.0,43.0,55.61,39.48
2016,4,7,18,15,17.0,19.5,2.75,12.5,21.5,25.24,7.17
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,6.67,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,12.99,0.0
2016,4,8,6,15,22.5,34.0,1.65,11.5,37.5,30.26,20.06
2016,4,8,6,30,45.0,54.0,1.9,12.0,61.0,46.85,35.8
2016,4,8,6,45,61.5,76.5,2.15,12.5,90.0,64.85,52.31
2016,4,8,7,0,78.0,99.0,2.4,13.0,119.0,79.11,65.22
2016,4,8,7,15,96.5,120.5,2.45,13.0,150.5,96.95,76.29
2016,4,8,7,30,115.0,142.0,2.5,13.0,182.0,124.42,95.95
2016,4,8,7,45,57.5,140.5,2.55,13.5,160.5,130.05,102.02
2016,4,8,8,0,0.0,139.0,2.6,14.0,139.0,125.83,100.55
2016,4,8,8,15,3.0,155.5,2.6,14.0,157.0,141.98,113.48
2016,4,8,8,30,6.0,172.0,2.6,14.0,175.0,158.58,126.68
2016,4,8,8,45,37.0,219.5,2.65,14.5,242.0,211.03,168.24
2016,4,8,9,0,68.0,267.0,2.7,15.0,309.0,269.87,214.42
2016,4,8,9,15,41.5,251.0,2.75,15.0,277.5,249.37,197.91
2016,4,8,9,30,15.0,235.0,2.8,15.0,246.0,225.01,178.18
2016,4,8,9,45,76.5,297.0,2.9,15.5,354.0,320.39,253.58
2016,4,8,10,0,138.0,359.0,3.0,16.0,462.0,425.05,334.04
2016,4,8,10,15,134.5,374.0,3.05,16.0,477.5,446.92,350.0
2016,4,8,10,30,131.0,389.0,3.1,16.0,493.0,468.34,365.85
2016,4,8,10,45,152.5,402.0,3.15,16.0,526.0,506.83,395.02
2016,4,8,11,0,174.0,415.0,3.2,16.0,559.0,546.73,424.97
2016,4,8,11,15,311.0,382.5,3.3,16.0,645.5,647.65,503.1
2016,4,8,11,30,448.0,350.0,3.4,16.0,732.0,756.66,585.19
2016,4,8,11,45,398.5,378.0,3.5,16.5,719.5,749.36,577.15
2016,4,8,12,0,349.0,406.0,3.6,17.0,707.0,745.55,572.16
2016,4,8,12,15,356.0,399.0,3.65,17.0,706.0,756.22,580.47
2016,4,8,12,30,363.0,392.0,3.7,17.0,705.0,765.4,587.68
2016,4,8,12,45,417.5,365.0,3.75,17.0,720.5,808.4,620.36
2016,4,8,13,0,472.0,338.0,3.8,17.0,736.0,841.42,645.84
2016,4,8,13,15,481.0,326.5,3.85,17.0,725.5,843.41,648.2
2016,4,8,13,30,490.0,315.0,3.9,17.0,715.0,842.98,649.17
2016,4,8,13,45,491.0,303.0,3.95,17.5,693.5,831.64,641.15
2016,4,8,14,0,492.0,291.0,4.0,18.0,672.0,817.87,631.55
2016,4,8,14,15,247.0,226.5,4.05,17.5,418.0,491.56,389.78
2016,4,8,14,30,2.0,162.0,4.1,17.0,164.0,155.7,121.18
2016,4,8,14,45,1.5,164.0,4.15,17.0,165.5,157.44,123.29
2016,4,8,15,0,1.0,166.0,4.2,17.0,167.0,159.32,125.07
2016,4,8,15,15,0.5,147.0,4.2,16.5,147.5,140.2,110.09
2016,4,8,15,30,0.0,128.0,4.2,16.0,128.0,121.14,95.01
2016,4,8,15,45,19.0,163.0,4.2,15.5,172.5,172.81,138.69
2016,4,8,16,0,38.0,198.0,4.2,15.0,217.0,236.72,192.05
2016,4,8,16,15,19.0,121.0,4.1,14.5,130.5,135.83,109.29
2016,4,8,16,30,0.0,44.0,4.0,14.0,44.0,40.88,29.27
2016,4,8,16,45,0.0,37.5,3.9,14.0,37.5,34.82,24.22
2016,4,8,17,0,0.0,31.0,3.8,14.0,31.0,28.76,19.08
2016,4,8,17,15,0.0,24.5,3.6,13.5,24.5,22.72,13.92
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,16.68,8.68
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,11.57,4.18
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2016,4,8,18,15,0.0,3.5,3.0,12.5,3.5,3.24,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,14.83,7.04
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,24.12,15.78
2016,4,9,6,45,0.0,38.5,2.65,12.0,38.5,35.75,26.5
2016,4,9,7,0,0.0,51.0,2.8,12.0,51.0,47.4,37.15
2016,4,9,7,15,0.0,64.5,2.85,12.0,64.5,59.88,46.05
2016,4,9,7,30,0.0,78.0,2.9,12.0,78.0,72.06,56.39
2016,4,9,7,45,0.0,57.5,2.95,12.5,57.5,53.46,40.27
2016,4,9,8,0,0.0,37.0,3.0,13.0,37.0,34.37,23.79
2016,4,9,8,15,0.0,88.0,3.0,13.0,88.0,81.88,63.93
2016,4,9,8,30,0.0,139.0,3.0,13.0,139.0,127.78,101.96
2016,4,9,8,45,0.0,77.0,3.0,13.0,77.0,71.72,54.91
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,13.94,6.16
2016,4,9,9,15,0.0,60.5,3.0,13.0,60.5,56.35,41.84
2016,4,9,9,30,0.0,106.0,3.0,13.0,106.0,98.79,76.97
2016,4,9,9,45,0.5,131.5,3.0,13.5,132.0,122.77,96.3
2016,4,9,10,0,1.0,157.0,3.0,14.0,158.0,146.92,115.56
2016,4,9,10,15,0.5,105.5,3.0,14.0,106.0,98.83,76.17
2016,4,9,10,30,0.0,54.0,3.0,14.0,54.0,50.37,36.24
2016,4,9,10,45,5.5,148.0,3.05,14.0,153.0,142.71,111.96
2016,4,9,11,0,11.0,242.0,3.1,14.0,252.0,236.36,186.78
2016,4,9,11,15,14.0,265.0,3.05,14.0,277.0,261.74,206.49
2016,4,9,11,30,17.0,288.0,3.0,14.0,302.0,287.53,226.58
2016,4,9,11,45,14.0,262.5,2.95,14.5,274.5,261.3,205.42
2016,4,9,12,0,11.0,237.0,2.9,15.0,247.0,234.69,184.11
2016,4,9,12,15,11.5,236.5,2.85,15.0,246.5,235.31,184.67
2016,4,9,12,30,12.0,236.0,2.8,15.0,246.0,235.88,185.16
2016,4,9,12,45,31.0,307.0,2.8,15.0,333.5,335.9,263.76
2016,4,9,13,0,50.0,378.0,2.8,15.0,421.0,431.12,336.57
2016,4,9,13,15,31.0,311.0,2.8,15.0,337.5,343.38,269.11
2016,4,9,13,30,12.0,244.0,2.8,15.0,254.0,245.69,193.07
2016,4,9,13,45,7.5,204.5,2.85,15.0,210.5,202.39,159.17
2016,4,9,14,0,3.0,165.0,2.9,15.0,167.0,159.29,124.83
2016,4,9,14,15,1.5,119.0,2.9,15.0,120.0,113.18,87.72
2016,4,9,14,30,0.0,73.0,2.9,15.0,73.0,68.07,50.88
2016,4,9,14,45,3.5,136.0,2.9,15.0,138.5,131.63,103.33
2016,4,9,15,0,7.0,199.0,2.9,15.0,204.0,198.14,157.45
2016,4,9,15,15,3.5,130.0,2.85,15.0,132.5,125.89,98.95
2016,4,9,15,30,0.0,61.0,2.8,15.0,61.0,56.78,42.0
2016,4,9,15,45,3.5,114.5,2.75,15.0,116.0,110.83,87.3
2016,4,9,16,0,7.0,168.0,2.7,15.0,171.0,169.18,135.65
2016,4,9,16,15,3.5,114.5,2.5,14.5,116.0,111.53,88.45
2016,4,9,16,30,0.0,61.0,2.3,14.0,61.0,56.73,42.73
2016,4,9,16,45,0.0,52.5,2.1,14.0,52.5,48.79,36.16
2016,4,9,17,0,0.0,44.0,1.9,14.0,44.0,40.87,29.46
2016,4,9,17,15,0.0,35.5,1.7,13.5,35.5,32.95,22.73
2016,4,9,17,30,0.0,27.0,1.5,13.0,27.0,25.04,15.89
2016,4,9,17,45,0.0,19.0,1.35,12.5,19.0,17.61,9.37
2016,4,9,18,0,0.0,11.0,1.2,12.0,11.0,10.18,2.81
2016,4,9,18,15,0.0,5.5,1.2,12.0,5.5,5.09,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.0,1.9,11.0,6.0,5.55,0.0
2016,4,10,6,30,0.0,10.0,2.0,11.0,10.0,9.26,2.63
2016,4,10,6,45,0.0,14.5,2.1,11.5,14.5,13.43,6.49
2016,4,10,7,0,0.0,19.0,2.2,12.0,19.0,17.61,10.31
2016,4,10,7,15,0.0,23.5,2.2,12.0,23.5,21.79,13.26
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,25.98,16.85
2016,4,10,7,45,0.0,35.0,2.2,12.5,35.0,32.5,22.35
2016,4,10,8,0,0.0,42.0,2.2,13.0,42.0,39.03,27.78
2016,4,10,8,15,0.0,58.0,2.2,13.0,58.0,53.95,40.33
2016,4,10,8,30,0.0,74.0,2.2,13.0,74.0,68.9,52.77
2016,4,10,8,45,0.0,92.5,2.2,13.0,92.5,86.19,67.04
2016,4,10,9,0,0.0,111.0,2.2,13.0,111.0,103.21,80.94
2016,4,10,9,15,0.0,133.5,2.25,13.0,133.5,123.96,97.8
2016,4,10,9,30,0.0,156.0,2.3,13.0,156.0,144.83,114.6
2016,4,10,9,45,0.0,143.5,2.35,13.5,143.5,133.57,104.94
2016,4,10,10,0,0.0,131.0,2.4,14.0,131.0,122.14,95.28
2016,4,10,10,15,2.0,150.0,2.45,14.0,152.0,141.36,110.8
2016,4,10,10,30,4.0,169.0,2.5,14.0,173.0,160.88,126.43
2016,4,10,10,45,2.5,157.0,2.55,14.0,159.5,148.83,116.51
2016,4,10,11,0,1.0,145.0,2.6,14.0,146.0,136.57,106.49
2016,4,10,11,15,5.0,177.0,2.65,14.0,181.5,170.4,133.8
2016,4,10,11,30,9.0,209.0,2.7,14.0,217.0,204.76,161.24
2016,4,10,11,45,9.5,217.5,2.8,14.5,226.0,213.92,168.11
2016,4,10,12,0,10.0,226.0,2.9,15.0,235.0,223.14,175.07
2016,4,10,12,15,15.0,268.5,3.0,15.0,282.0,269.75,211.84
2016,4,10,12,30,20.0,311.0,3.1,15.0,329.0,317.22,248.84
2016,4,10,12,45,15.5,275.5,3.25,15.0,289.5,278.63,218.8
2016,4,10,13,0,11.0,240.0,3.4,15.0,250.0,239.8,188.5
2016,4,10,13,15,5.5,155.0,3.5,15.0,160.0,151.75,118.5
2016,4,10,13,30,0.0,70.0,3.6,15.0,70.0,65.35,48.3
2016,4,10,13,45,0.0,53.0,3.7,15.0,53.0,49.44,35.32
2016,4,10,14,0,0.0,36.0,3.8,15.0,36.0,33.56,22.24
2016,4,10,14,15,0.0,71.0,3.8,14.5,71.0,66.23,49.41
2016,4,10,14,30,0.0,106.0,3.8,14.0,106.0,99.22,76.82
2016,4,10,14,45,5.0,158.5,3.8,14.0,162.0,155.17,123.02
2016,4,10,15,0,10.0,211.0,3.8,14.0,218.0,213.08,170.38
2016,4,10,15,15,5.5,188.0,3.75,13.5,192.0,186.04,148.87
2016,4,10,15,30,1.0,165.0,3.7,13.0,166.0,159.25,127.46
2016,4,10,15,45,0.5,155.5,3.7,13.0,156.0,149.84,120.11
2016,4,10,16,0,0.0,146.0,3.7,13.0,146.0,140.52,112.77
2016,4,10,16,15,0.0,111.0,3.6,12.5,111.0,105.33,83.9
2016,4,10,16,30,0.0,76.0,3.5,12.0,76.0,70.74,55.03
2016,4,10,16,45,0.0,65.0,3.45,12.0,65.0,60.46,46.43
2016,4,10,17,0,0.0,54.0,3.4,12.0,54.0,50.19,37.71
2016,4,10,17,15,0.0,43.5,3.15,11.5,43.5,40.4,29.35
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,30.63,20.85
2016,4,10,17,45,108.0,39.5,2.65,11.0,52.5,97.56,77.24
2016,4,10,18,0,216.0,46.0,2.4,11.0,72.0,152.54,117.69
2016,4,10,18,15,116.0,27.0,2.25,10.5,40.5,82.76,47.06
2016,4,10,18,30,16.0,8.0,2.1,10.0,9.0,11.87,0.0
2016,4,10,18,45,8.0,4.0,2.0,10.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,60.0,12.5,0.9,9.5,16.0,11.91,0.0
2016,4,11,6,0,120.0,25.0,0.9,10.0,32.0,19.66,6.8
2016,4,11,6,15,227.5,41.0,1.05,10.5,72.0,31.74,22.0
2016,4,11,6,30,335.0,57.0,1.2,11.0,112.0,43.33,33.06
2016,4,11,6,45,216.5,81.5,1.35,11.5,122.0,63.52,51.48
2016,4,11,7,0,98.0,106.0,1.5,12.0,132.0,84.19,70.04
2016,4,11,7,15,116.5,127.0,1.55,12.0,164.5,103.68,81.25
2016,4,11,7,30,135.0,148.0,1.6,12.0,197.0,132.24,101.66
2016,4,11,7,45,397.5,130.5,1.65,12.5,305.5,162.15,113.79
2016,4,11,8,0,660.0,113.0,1.7,13.0,414.0,230.23,160.6
2016,4,11,8,15,458.0,173.0,1.7,13.0,393.5,268.79,202.59
2016,4,11,8,30,256.0,233.0,1.7,13.0,373.0,285.22,223.3
2016,4,11,8,45,184.0,259.0,1.75,13.5,364.0,299.91,236.92
2016,4,11,9,0,112.0,285.0,1.8,14.0,355.0,305.38,241.77
2016,4,11,9,15,85.0,294.0,1.8,14.5,349.5,309.03,244.21
2016,4,11,9,30,58.0,303.0,1.8,15.0,344.0,309.46,243.71
2016,4,11,9,45,66.0,325.0,1.8,15.5,373.5,339.76,266.44
2016,4,11,10,0,74.0,347.0,1.8,16.0,403.0,371.07,289.51
2016,4,11,10,15,59.0,346.5,1.8,16.0,392.5,366.31,285.19
2016,4,11,10,30,44.0,346.0,1.8,16.0,382.0,359.81,279.68
2016,4,11,10,45,45.0,355.0,1.85,16.0,392.0,373.39,289.86
2016,4,11,11,0,46.0,364.0,1.9,16.0,402.0,387.0,299.96
2016,4,11,11,15,44.5,367.0,1.9,16.0,404.5,392.61,303.9
2016,4,11,11,30,43.0,370.0,1.9,16.0,407.0,397.96,307.7
2016,4,11,11,45,42.0,374.0,1.95,16.5,410.5,404.52,311.99
2016,4,11,12,0,41.0,378.0,2.0,17.0,414.0,410.89,316.15
2016,4,11,12,15,25.0,295.5,2.05,17.0,317.5,314.52,243.45
2016,4,11,12,30,9.0,213.0,2.1,17.0,221.0,210.6,163.28
2016,4,11,12,45,25.0,290.0,2.2,17.0,312.0,312.31,242.95
2016,4,11,13,0,41.0,367.0,2.3,17.0,403.0,410.23,317.23
2016,4,11,13,15,29.0,326.5,2.35,17.0,351.5,357.47,277.04
2016,4,11,13,30,17.0,286.0,2.4,17.0,300.0,292.61,227.66
2016,4,11,13,45,17.0,278.0,2.5,17.0,291.5,285.19,222.54
2016,4,11,14,0,17.0,270.0,2.6,17.0,283.0,277.69,217.15
2016,4,11,14,15,16.0,259.5,2.65,16.5,271.5,266.61,209.3
2016,4,11,14,30,15.0,249.0,2.7,16.0,260.0,255.5,201.38
2016,4,11,14,45,12.0,230.0,2.8,16.0,239.0,233.77,184.61
2016,4,11,15,0,9.0,211.0,2.9,16.0,218.0,212.09,167.78
2016,4,11,15,15,7.5,198.0,2.9,16.0,203.5,198.01,156.92
2016,4,11,15,30,6.0,185.0,2.9,16.0,189.0,184.0,146.06
2016,4,11,15,45,3.0,168.5,2.95,16.0,170.5,165.23,131.2
2016,4,11,16,0,0.0,152.0,3.0,16.0,152.0,146.67,116.39
2016,4,11,16,15,3.5,147.5,2.95,15.5,149.0,145.76,116.41
2016,4,11,16,30,7.0,143.0,2.9,15.0,146.0,144.88,116.39
2016,4,11,16,45,3.5,124.5,2.9,15.0,126.0,124.17,99.38
2016,4,11,17,0,0.0,106.0,2.9,15.0,106.0,103.75,82.42
2016,4,11,17,15,205.0,90.0,2.7,14.5,136.0,221.52,183.3
2016,4,11,17,30,410.0,74.0,2.5,14.0,166.0,303.23,248.39
2016,4,11,17,45,332.5,59.0,2.35,13.5,121.0,229.69,184.0
2016,4,11,18,0,255.0,44.0,2.2,13.0,76.0,164.57,126.09
2016,4,11,18,15,142.5,27.0,2.2,12.5,43.0,91.78,54.74
2016,4,11,18,30,30.0,10.0,2.2,12.0,10.0,17.51,0.0
2016,4,11,18,45,15.0,5.0,2.2,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,9.5,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,8.79,2.05
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,13.89,6.85
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,19.93,12.43
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,25.97,17.95
2016,4,12,7,15,0.0,35.0,3.1,11.0,35.0,32.49,22.58
2016,4,12,7,30,0.0,42.0,3.1,11.0,42.0,39.01,28.17
2016,4,12,7,45,0.0,54.0,3.1,11.5,54.0,50.2,37.62
2016,4,12,8,0,0.0,66.0,3.1,12.0,66.0,61.4,46.95
2016,4,12,8,15,0.0,109.5,3.1,12.5,109.5,101.2,80.2
2016,4,12,8,30,0.0,153.0,3.1,13.0,153.0,140.23,112.15
2016,4,12,8,45,6.0,182.0,3.1,13.5,185.5,168.99,135.04
2016,4,12,9,0,12.0,211.0,3.1,14.0,218.0,198.68,158.46
2016,4,12,9,15,8.0,197.0,3.1,14.0,202.0,185.69,147.58
2016,4,12,9,30,4.0,183.0,3.1,14.0,186.0,171.77,136.02
2016,4,12,9,45,51.0,271.0,3.15,14.5,309.5,281.87,224.1
2016,4,12,10,0,98.0,359.0,3.2,15.0,433.0,397.86,313.91
2016,4,12,10,15,136.0,378.5,3.3,15.0,486.0,452.73,356.04
2016,4,12,10,30,174.0,398.0,3.4,15.0,539.0,509.2,399.28
2016,4,12,10,45,212.5,405.0,3.5,15.0,581.5,557.22,435.98
2016,4,12,11,0,251.0,412.0,3.6,15.0,624.0,613.03,478.12
2016,4,12,11,15,276.5,414.0,3.65,15.0,650.5,650.33,505.97
2016,4,12,11,30,302.0,416.0,3.7,15.0,677.0,688.24,534.21
2016,4,12,11,45,214.0,427.5,3.8,15.0,613.5,624.01,484.93
2016,4,12,12,0,126.0,439.0,3.9,15.0,550.0,562.15,436.91
2016,4,12,12,15,129.0,436.0,3.95,15.0,549.0,568.2,442.02
2016,4,12,12,30,132.0,433.0,4.0,15.0,548.0,573.65,446.41
2016,4,12,12,45,187.0,426.5,4.05,15.0,587.5,625.87,487.3
2016,4,12,13,0,242.0,420.0,4.1,15.0,627.0,678.15,527.68
2016,4,12,13,15,239.5,413.0,4.1,15.0,615.0,672.14,523.41
2016,4,12,13,30,237.0,406.0,4.1,15.0,603.0,664.95,518.66
2016,4,12,13,45,194.0,396.0,4.15,15.0,553.5,613.27,479.99
2016,4,12,14,0,151.0,386.0,4.2,15.0,504.0,561.18,440.78
2016,4,12,14,15,342.5,319.0,4.25,15.0,573.5,686.99,542.46
2016,4,12,14,30,534.0,252.0,4.3,15.0,643.0,805.55,635.48
2016,4,12,14,45,578.5,220.5,4.35,15.0,624.0,802.67,635.7
2016,4,12,15,0,623.0,189.0,4.4,15.0,605.0,800.75,637.2
2016,4,12,15,15,659.5,170.0,4.4,14.5,585.0,795.47,636.11
2016,4,12,15,30,696.0,151.0,4.4,14.0,565.0,785.24,631.47
2016,4,12,15,45,673.0,144.5,4.45,14.0,518.0,735.27,596.1
2016,4,12,16,0,650.0,138.0,4.5,14.0,471.0,684.52,559.4
2016,4,12,16,15,528.5,141.0,4.45,13.5,393.0,566.52,468.05
2016,4,12,16,30,407.0,144.0,4.4,13.0,315.0,463.02,385.51
2016,4,12,16,45,354.0,136.5,4.35,13.0,271.5,401.46,335.29
2016,4,12,17,0,301.0,129.0,4.3,13.0,228.0,334.96,279.95
2016,4,12,17,15,262.0,110.0,4.15,12.5,185.0,277.48,231.45
2016,4,12,17,30,223.0,91.0,4.0,12.0,142.0,223.56,184.74
2016,4,12,17,45,171.0,70.0,3.85,11.5,103.5,165.14,133.42
2016,4,12,18,0,119.0,49.0,3.7,11.0,65.0,112.0,86.19
2016,4,12,18,15,59.5,28.5,3.7,10.5,36.5,55.52,33.11
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,67.5,14.0,2.2,8.5,19.0,13.34,0.0
2016,4,13,6,0,135.0,28.0,2.4,9.0,38.0,21.97,10.73
2016,4,13,6,15,247.0,43.5,2.55,9.5,80.0,33.56,23.88
2016,4,13,6,30,359.0,59.0,2.7,10.0,122.0,44.68,34.48
2016,4,13,6,45,445.5,69.0,2.9,10.5,173.5,52.06,41.45
2016,4,13,7,0,532.0,79.0,3.1,11.0,225.0,57.47,46.4
2016,4,13,7,15,584.5,86.5,3.1,11.5,278.0,80.09,51.18
2016,4,13,7,30,637.0,94.0,3.1,12.0,331.0,129.69,78.73
2016,4,13,7,45,674.5,100.0,3.15,12.5,384.0,182.19,118.57
2016,4,13,8,0,712.0,106.0,3.2,13.0,437.0,239.09,166.84
2016,4,13,8,15,739.0,111.0,3.25,13.0,488.0,296.37,218.05
2016,4,13,8,30,766.0,116.0,3.3,13.0,539.0,356.25,271.55
2016,4,13,8,45,788.0,119.0,3.35,13.5,586.0,417.57,324.92
2016,4,13,9,0,810.0,122.0,3.4,14.0,633.0,476.97,375.4
2016,4,13,9,15,825.0,125.0,3.4,14.5,675.0,533.98,422.46
2016,4,13,9,30,840.0,128.0,3.4,15.0,717.0,591.07,468.03
2016,4,13,9,45,865.0,123.0,3.4,15.5,756.0,646.5,511.14
2016,4,13,10,0,890.0,118.0,3.4,16.0,795.0,701.56,552.76
2016,4,13,10,15,897.5,120.0,3.45,16.0,824.0,750.93,590.12
2016,4,13,10,30,905.0,122.0,3.5,16.0,853.0,798.49,623.69
2016,4,13,10,45,908.5,124.0,3.55,16.0,874.5,840.87,653.2
2016,4,13,11,0,912.0,126.0,3.6,16.0,896.0,880.72,680.75
2016,4,13,11,15,914.5,127.0,3.65,16.0,910.0,916.03,705.0
2016,4,13,11,30,917.0,128.0,3.7,16.0,924.0,948.39,727.17
2016,4,13,11,45,916.0,129.5,3.75,16.5,929.0,974.97,743.95
2016,4,13,12,0,915.0,131.0,3.8,17.0,934.0,998.18,758.43
2016,4,13,12,15,914.0,131.0,3.85,17.0,932.0,1016.43,771.02
2016,4,13,12,30,913.0,131.0,3.9,17.0,930.0,1031.13,781.34
