Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,45,906.5,133.0,3.95,17.0,919.0,1038.88,787.1
2016,4,13,13,0,900.0,135.0,4.0,17.0,908.0,1042.93,790.56
2016,4,13,13,15,895.5,134.0,4.0,17.0,890.0,1042.17,790.57
2016,4,13,13,30,891.0,133.0,4.0,17.0,872.0,1037.75,788.27
2016,4,13,13,45,878.0,135.0,4.05,17.0,845.0,1024.5,780.46
2016,4,13,14,0,865.0,137.0,4.1,17.0,818.0,1017.14,776.87
2016,4,13,14,15,734.5,183.0,4.1,16.5,745.5,937.51,724.19
2016,4,13,14,30,604.0,229.0,4.1,16.0,673.0,851.38,665.17
2016,4,13,14,45,576.5,222.5,4.15,16.0,628.5,803.2,632.13
2016,4,13,15,0,549.0,216.0,4.2,16.0,584.0,758.17,600.53
2016,4,13,15,15,659.0,172.0,4.15,15.5,585.0,797.43,633.93
2016,4,13,15,30,769.0,128.0,4.1,15.0,586.0,821.37,653.98
2016,4,13,15,45,745.0,123.5,4.1,15.0,538.0,770.43,618.06
2016,4,13,16,0,721.0,119.0,4.1,15.0,490.0,718.62,581.43
2016,4,13,16,15,690.5,113.0,3.95,14.5,439.0,659.76,539.07
2016,4,13,16,30,660.0,107.0,3.8,14.0,388.0,601.28,494.83
2016,4,13,16,45,616.5,100.0,3.7,13.5,335.0,533.99,442.37
2016,4,13,17,0,573.0,93.0,3.6,13.0,282.0,469.04,390.1
2016,4,13,17,15,512.5,83.5,3.4,12.0,230.0,394.86,328.97
2016,4,13,17,30,452.0,74.0,3.2,11.0,178.0,323.93,268.42
2016,4,13,17,45,357.5,61.0,3.0,10.5,130.0,242.95,197.53
2016,4,13,18,0,263.0,48.0,2.8,10.0,82.0,172.33,134.52
2016,4,13,18,15,148.0,30.0,2.7,9.5,47.0,98.73,64.39
2016,4,13,18,30,33.0,12.0,2.6,9.0,12.0,20.26,0.0
2016,4,13,18,45,16.5,6.0,2.55,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,92.0,15.0,2.0,7.5,22.0,14.3,0.0
2016,4,14,6,0,184.0,30.0,2.2,8.0,44.0,23.55,12.78
2016,4,14,6,15,304.0,43.5,2.35,8.5,88.5,33.52,24.05
2016,4,14,6,30,424.0,57.0,2.5,9.0,133.0,44.26,34.3
2016,4,14,6,45,501.0,66.5,2.65,9.5,185.0,49.59,39.41
2016,4,14,7,0,578.0,76.0,2.8,10.0,237.0,54.66,44.06
2016,4,14,7,15,628.0,83.0,2.9,10.0,291.0,80.39,49.79
2016,4,14,7,30,678.0,90.0,3.0,10.0,345.0,132.12,79.35
2016,4,14,7,45,679.0,93.0,3.1,10.5,380.0,178.91,116.55
2016,4,14,8,0,680.0,96.0,3.2,11.0,415.0,225.56,158.39
2016,4,14,8,15,737.5,103.0,3.25,11.5,483.5,291.02,215.29
2016,4,14,8,30,795.0,110.0,3.3,12.0,552.0,365.92,279.94
2016,4,14,8,45,723.5,137.0,3.35,12.5,565.0,407.09,318.72
2016,4,14,9,0,652.0,164.0,3.4,13.0,578.0,442.78,350.89
2016,4,14,9,15,582.5,204.0,3.45,13.0,592.0,481.5,383.82
2016,4,14,9,30,513.0,244.0,3.5,13.0,606.0,512.93,409.38
2016,4,14,9,45,554.5,245.5,3.55,13.5,654.0,569.78,453.71
2016,4,14,10,0,596.0,247.0,3.6,14.0,702.0,629.42,499.12
2016,4,14,10,15,744.0,190.0,3.7,14.0,779.5,712.95,564.9
2016,4,14,10,30,892.0,133.0,3.8,14.0,857.0,800.72,631.52
2016,4,14,10,45,641.0,252.5,3.9,14.5,780.5,760.29,596.69
2016,4,14,11,0,390.0,372.0,4.0,15.0,704.0,689.47,538.02
2016,4,14,11,15,638.0,261.0,4.1,15.0,813.0,819.52,640.22
2016,4,14,11,30,886.0,150.0,4.2,15.0,922.0,949.87,734.5
2016,4,14,11,45,872.0,160.0,4.35,15.0,924.5,973.21,750.64
2016,4,14,12,0,858.0,170.0,4.5,15.0,927.0,992.73,765.3
2016,4,14,12,15,501.5,307.0,4.6,15.0,749.5,812.53,633.25
2016,4,14,12,30,145.0,444.0,4.7,15.0,572.0,597.54,465.34
2016,4,14,12,45,348.5,383.5,4.85,15.5,685.5,751.31,586.57
2016,4,14,13,0,552.0,323.0,5.0,16.0,799.0,907.17,703.91
2016,4,14,13,15,556.5,312.0,5.05,15.5,783.5,905.15,704.09
2016,4,14,13,30,561.0,301.0,5.1,15.0,768.0,900.42,703.39
2016,4,14,13,45,708.0,223.5,5.15,15.0,795.5,967.53,756.15
2016,4,14,14,0,855.0,146.0,5.2,15.0,823.0,1017.74,792.75
2016,4,14,14,15,845.5,144.0,5.2,15.0,790.5,996.94,778.87
2016,4,14,14,30,836.0,142.0,5.2,15.0,758.0,972.94,763.21
2016,4,14,14,45,822.0,139.0,5.25,15.0,719.5,940.59,741.92
2016,4,14,15,0,808.0,136.0,5.3,15.0,681.0,905.57,718.61
2016,4,14,15,15,791.0,132.0,5.25,14.5,636.5,864.38,691.32
2016,4,14,15,30,774.0,128.0,5.2,14.0,592.0,825.87,665.75
2016,4,14,15,45,764.0,119.0,5.2,14.0,545.5,780.93,634.02
2016,4,14,16,0,754.0,110.0,5.2,14.0,499.0,734.05,600.44
2016,4,14,16,15,723.5,104.5,5.1,13.5,447.0,674.48,557.14
2016,4,14,16,30,693.0,99.0,5.0,13.0,395.0,615.23,512.02
2016,4,14,16,45,660.0,90.5,4.9,13.0,343.0,551.6,460.88
2016,4,14,17,0,627.0,82.0,4.8,13.0,291.0,489.35,409.41
2016,4,14,17,15,567.5,74.5,4.55,12.0,238.0,415.45,347.77
2016,4,14,17,30,508.0,67.0,4.3,11.0,185.0,346.36,288.05
2016,4,14,17,45,420.0,55.5,4.05,10.5,136.5,265.81,216.81
2016,4,14,18,0,332.0,44.0,3.8,10.0,88.0,194.41,152.31
2016,4,14,18,15,197.0,29.0,3.7,9.5,52.0,113.76,76.33
2016,4,14,18,30,62.0,14.0,3.6,9.0,16.0,29.95,0.0
2016,4,14,18,45,31.0,7.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,15,5,45,137.5,14.0,2.2,5.0,25.0,13.34,0.0
2016,4,15,6,0,275.0,28.0,2.4,6.0,50.0,22.47,12.62
2016,4,15,6,15,391.0,39.0,2.85,6.5,96.5,30.28,21.45
2016,4,15,6,30,507.0,50.0,3.3,7.0,143.0,37.69,28.66
2016,4,15,6,45,573.5,58.5,3.75,7.5,195.5,42.48,33.26
2016,4,15,7,0,640.0,67.0,4.2,8.0,248.0,47.02,37.45
2016,4,15,7,15,687.0,73.0,4.4,8.5,303.0,76.31,44.13
2016,4,15,7,30,734.0,79.0,4.6,9.0,358.0,130.57,75.72
2016,4,15,7,45,762.0,85.0,4.8,10.0,411.5,191.36,123.9
2016,4,15,8,0,790.0,91.0,5.0,11.0,465.0,251.07,176.08
2016,4,15,8,15,814.0,95.0,4.9,11.5,516.5,310.78,230.35
2016,4,15,8,30,838.0,99.0,4.8,12.0,568.0,372.63,286.21
2016,4,15,8,45,853.0,103.5,4.75,12.5,615.0,433.19,340.1
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,494.29,392.77
2016,4,15,9,15,882.0,111.0,4.65,13.5,705.0,553.75,442.45
2016,4,15,9,30,896.0,114.0,4.6,14.0,748.0,613.85,490.9
2016,4,15,9,45,909.0,114.5,4.55,14.5,785.0,669.09,534.16
2016,4,15,10,0,922.0,115.0,4.5,15.0,822.0,723.41,575.36
2016,4,15,10,15,929.0,116.5,4.55,15.0,851.5,773.23,613.33
2016,4,15,10,30,936.0,118.0,4.6,15.0,881.0,821.1,647.59
2016,4,15,10,45,942.5,118.0,4.65,15.5,903.5,864.97,677.4
2016,4,15,11,0,949.0,118.0,4.7,16.0,926.0,906.38,705.17
2016,4,15,11,15,951.0,119.0,4.75,16.0,939.5,942.26,730.21
2016,4,15,11,30,953.0,120.0,4.8,16.0,953.0,975.03,753.05
2016,4,15,11,45,958.0,117.5,4.9,16.5,959.5,1003.82,772.03
2016,4,15,12,0,963.0,115.0,5.0,17.0,966.0,1029.3,788.73
2016,4,15,12,15,961.0,115.0,5.05,17.0,963.0,1047.18,801.36
2016,4,15,12,30,959.0,115.0,5.1,17.0,960.0,1061.31,811.57
2016,4,15,12,45,960.5,111.5,5.15,17.5,950.0,1071.41,817.56
2016,4,15,13,0,962.0,108.0,5.2,18.0,940.0,1077.65,821.05
2016,4,15,13,15,957.0,107.0,5.2,18.0,920.5,1076.18,820.58
2016,4,15,13,30,952.0,106.0,5.2,18.0,901.0,1070.82,817.63
2016,4,15,13,45,947.0,104.0,5.25,18.0,875.0,1060.53,811.89
2016,4,15,14,0,942.0,102.0,5.3,18.0,849.0,1046.46,803.66
2016,4,15,14,15,933.0,100.0,5.25,18.0,815.5,1024.82,789.47
2016,4,15,14,30,924.0,98.0,5.2,18.0,782.0,999.74,772.99
2016,4,15,14,45,912.5,96.0,5.2,18.0,742.5,969.04,752.97
2016,4,15,15,0,901.0,94.0,5.2,18.0,703.0,935.38,730.82
2016,4,15,15,15,886.5,91.5,5.0,18.0,658.5,895.75,702.97
2016,4,15,15,30,872.0,89.0,4.8,18.0,614.0,853.79,673.39
2016,4,15,15,45,853.0,85.5,4.65,18.0,564.5,811.29,643.6
2016,4,15,16,0,834.0,82.0,4.5,18.0,515.0,760.57,607.5
2016,4,15,16,15,808.0,78.5,4.2,17.5,463.0,703.5,566.68
2016,4,15,16,30,782.0,75.0,3.9,17.0,411.0,646.16,525.33
2016,4,15,16,45,750.5,69.5,3.6,16.5,358.0,583.0,476.95
2016,4,15,17,0,719.0,64.0,3.3,16.0,305.0,520.85,427.34
2016,4,15,17,15,666.5,58.5,3.05,15.0,251.5,448.54,368.6
2016,4,15,17,30,614.0,53.0,2.8,14.0,198.0,383.01,312.92
2016,4,15,17,45,536.0,44.5,2.55,13.5,148.0,304.71,244.5
2016,4,15,18,0,458.0,36.0,2.3,13.0,98.0,234.42,181.05
2016,4,15,18,15,314.0,24.5,2.25,12.5,58.5,147.97,100.12
2016,4,15,18,30,170.0,13.0,2.2,12.0,19.0,58.03,0.0
2016,4,15,18,45,85.0,6.5,2.2,11.5,9.5,6.2,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,16,5,45,140.0,14.5,2.65,7.0,26.5,11.5,0.0
2016,4,16,6,0,280.0,29.0,2.9,8.0,53.0,23.2,13.5
2016,4,16,6,15,388.0,40.5,2.9,8.5,99.0,31.42,22.34
2016,4,16,6,30,496.0,52.0,2.9,9.0,145.0,39.21,29.83
2016,4,16,6,45,562.5,60.0,2.95,10.0,197.0,43.5,33.87
2016,4,16,7,0,629.0,68.0,3.0,11.0,249.0,47.58,37.5
2016,4,16,7,15,675.0,74.5,3.0,11.5,303.5,79.03,45.24
2016,4,16,7,30,721.0,81.0,3.0,12.0,358.0,132.96,77.04
2016,4,16,7,45,755.5,85.0,3.0,13.0,412.0,192.37,123.37
2016,4,16,8,0,790.0,89.0,3.0,14.0,466.0,251.38,173.83
2016,4,16,8,15,813.5,93.0,2.95,14.5,517.5,310.93,226.9
2016,4,16,8,30,837.0,97.0,2.9,15.0,569.0,372.55,281.3
2016,4,16,8,45,855.0,100.0,2.9,15.5,616.0,432.83,333.58
2016,4,16,9,0,873.0,103.0,2.9,16.0,663.0,493.95,384.87
2016,4,16,9,15,886.0,105.5,2.85,16.5,705.5,554.25,433.64
2016,4,16,9,30,899.0,108.0,2.8,17.0,748.0,611.96,478.76
2016,4,16,9,45,911.0,109.0,2.75,17.5,784.5,667.05,520.39
2016,4,16,10,0,923.0,110.0,2.7,18.0,821.0,721.14,559.88
2016,4,16,10,15,930.0,111.5,2.7,18.5,850.0,770.87,594.68
2016,4,16,10,30,937.0,113.0,2.7,19.0,879.0,818.66,625.92
2016,4,16,10,45,943.5,112.5,2.7,19.5,901.5,861.94,653.58
2016,4,16,11,0,950.0,112.0,2.7,20.0,924.0,902.77,679.22
2016,4,16,11,15,953.0,113.0,2.75,20.0,938.0,939.39,703.5
2016,4,16,11,30,956.0,114.0,2.8,20.0,952.0,972.97,725.7
2016,4,16,11,45,958.5,113.0,2.85,20.5,958.5,1000.9,742.72
2016,4,16,12,0,961.0,112.0,2.9,21.0,965.0,1025.44,757.51
2016,4,16,12,15,960.5,111.5,2.9,21.0,962.5,1044.09,769.49
2016,4,16,12,30,960.0,111.0,2.9,21.0,960.0,1059.04,779.2
2016,4,16,12,45,958.5,110.5,2.9,21.5,950.0,1069.24,784.44
2016,4,16,13,0,957.0,110.0,2.9,22.0,940.0,1075.59,787.36
2016,4,16,13,15,953.0,109.0,2.85,22.0,921.5,1075.06,787.0
2016,4,16,13,30,949.0,108.0,2.8,22.0,903.0,1070.67,784.36
2016,4,16,13,45,943.0,106.5,2.75,22.0,877.0,1059.91,777.78
2016,4,16,14,0,937.0,105.0,2.7,22.0,851.0,1045.42,768.97
2016,4,16,14,15,928.5,103.5,2.65,22.0,818.0,1024.87,756.34
2016,4,16,14,30,920.0,102.0,2.6,22.0,785.0,1000.9,741.6
2016,4,16,14,45,911.0,99.0,2.55,22.0,746.5,971.48,723.33
2016,4,16,15,0,902.0,96.0,2.5,22.0,708.0,938.98,703.03
2016,4,16,15,15,887.0,93.5,2.35,22.0,663.0,898.87,676.64
2016,4,16,15,30,872.0,91.0,2.2,22.0,618.0,856.45,648.61
2016,4,16,15,45,855.5,87.0,2.1,22.0,569.5,815.41,621.78
2016,4,16,16,0,839.0,83.0,2.0,22.0,521.0,765.94,588.75
2016,4,16,16,15,813.0,79.0,1.85,21.5,468.5,708.05,550.01
2016,4,16,16,30,787.0,75.0,1.7,21.0,416.0,649.9,510.27
2016,4,16,16,45,748.0,71.0,1.6,20.5,361.5,583.39,462.06
2016,4,16,17,0,709.0,67.0,1.5,20.0,307.0,518.55,412.91
2016,4,16,17,15,656.5,61.0,1.45,19.0,253.5,448.79,358.84
2016,4,16,17,30,604.0,55.0,1.4,18.0,200.0,380.64,303.56
2016,4,16,17,45,498.5,48.5,1.35,17.0,148.0,293.04,230.8
2016,4,16,18,0,393.0,42.0,1.3,16.0,96.0,216.17,164.9
2016,4,16,18,15,196.5,31.0,1.3,15.5,58.0,115.75,78.44
2016,4,16,18,30,0.0,20.0,1.3,15.0,20.0,20.48,0.0
2016,4,16,18,45,0.0,10.0,1.3,15.0,10.0,9.53,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,16.5,0.65,11.5,26.0,13.01,0.0
2016,4,17,6,0,218.0,33.0,0.7,12.0,52.0,25.76,15.74
2016,4,17,6,15,318.0,47.0,0.7,12.5,96.5,36.01,26.1
2016,4,17,6,30,418.0,61.0,0.7,13.0,141.0,47.06,36.39
2016,4,17,6,45,482.0,71.5,0.7,13.5,191.5,53.11,42.0
2016,4,17,7,0,546.0,82.0,0.7,14.0,242.0,58.83,47.09
2016,4,17,7,15,593.5,90.0,0.55,14.0,295.0,90.17,55.39
2016,4,17,7,30,641.0,98.0,0.4,14.0,348.0,140.66,85.52
2016,4,17,7,45,675.0,104.5,0.3,14.5,400.5,193.46,125.66
2016,4,17,8,0,709.0,111.0,0.2,15.0,453.0,250.22,172.37
2016,4,17,8,15,734.5,116.0,0.4,15.5,503.0,306.95,221.21
2016,4,17,8,30,760.0,121.0,0.6,16.0,553.0,366.09,271.78
2016,4,17,8,45,779.5,125.5,0.8,17.0,599.5,424.49,320.38
2016,4,17,9,0,799.0,130.0,1.0,18.0,646.0,486.55,370.17
2016,4,17,9,15,813.5,133.0,1.15,18.5,687.5,542.57,414.52
2016,4,17,9,30,828.0,136.0,1.3,19.0,729.0,598.63,457.61
2016,4,17,9,45,844.5,136.0,1.5,20.0,766.0,652.88,497.69
2016,4,17,10,0,861.0,136.0,1.7,21.0,803.0,706.75,536.35
2016,4,17,10,15,869.5,138.0,1.75,21.0,832.0,756.17,571.77
2016,4,17,10,30,878.0,140.0,1.8,21.0,861.0,803.97,604.22
2016,4,17,10,45,888.5,138.0,1.9,21.5,884.0,844.01,629.93
2016,4,17,11,0,899.0,136.0,2.0,22.0,907.0,884.91,656.05
2016,4,17,11,15,902.5,137.0,2.0,22.0,921.0,920.41,678.66
2016,4,17,11,30,906.0,138.0,2.0,22.0,935.0,953.07,699.33
2016,4,17,11,45,912.5,135.0,2.0,22.5,942.5,981.58,715.88
2016,4,17,12,0,919.0,132.0,2.0,23.0,950.0,1007.03,730.4
2016,4,17,12,15,918.5,131.5,1.95,23.0,947.5,1025.03,740.96
2016,4,17,12,30,918.0,131.0,1.9,23.0,945.0,1039.49,749.39
2016,4,17,12,45,921.0,127.0,1.9,23.5,936.0,1050.19,754.78
2016,4,17,13,0,924.0,123.0,1.9,24.0,927.0,1057.2,757.99
2016,4,17,13,15,920.0,122.0,1.75,24.0,909.0,1056.64,755.93
2016,4,17,13,30,916.0,121.0,1.6,24.0,891.0,1052.34,751.64
2016,4,17,13,45,914.0,117.0,1.5,24.5,866.0,1043.1,743.7
2016,4,17,14,0,912.0,113.0,1.4,25.0,841.0,1030.12,733.62
2016,4,17,14,15,903.0,111.0,1.2,25.0,808.5,1008.88,718.25
2016,4,17,14,30,894.0,109.0,1.0,25.0,776.0,984.31,700.83
2016,4,17,14,45,886.0,105.0,0.85,25.0,737.5,955.27,681.57
2016,4,17,15,0,878.0,101.0,0.7,25.0,699.0,923.17,660.44
2016,4,17,15,15,863.0,98.5,0.5,25.0,655.0,883.74,633.69
2016,4,17,15,30,848.0,96.0,0.3,25.0,611.0,848.93,610.05
2016,4,17,15,45,831.0,91.5,0.2,25.0,562.5,800.97,579.89
2016,4,17,16,0,814.0,87.0,0.1,25.0,514.0,751.42,548.79
2016,4,17,16,15,787.5,83.0,0.2,24.5,462.5,694.16,515.53
2016,4,17,16,30,761.0,79.0,0.3,24.0,411.0,636.73,481.08
2016,4,17,16,45,726.0,74.0,0.45,24.0,357.5,572.81,438.56
2016,4,17,17,0,691.0,69.0,0.6,24.0,304.0,512.86,396.32
2016,4,17,17,15,639.0,62.5,0.7,23.0,251.0,441.18,343.92
2016,4,17,17,30,587.0,56.0,0.8,22.0,198.0,373.57,291.57
2016,4,17,17,45,506.5,47.5,0.95,21.0,148.5,295.53,228.58
2016,4,17,18,0,426.0,39.0,1.1,20.0,99.0,225.76,169.55
2016,4,17,18,15,295.5,26.5,1.15,19.0,60.0,144.15,97.66
2016,4,17,18,30,165.0,14.0,1.2,18.0,21.0,68.33,0.0
2016,4,17,18,45,82.5,7.0,1.25,17.5,10.5,24.38,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,148.0,15.5,1.05,11.5,29.5,12.14,0.0
2016,4,18,6,0,296.0,31.0,1.0,12.0,59.0,24.66,15.07
2016,4,18,6,15,398.0,42.0,1.1,12.5,105.5,32.34,22.92
2016,4,18,6,30,500.0,53.0,1.2,13.0,152.0,39.62,29.8
2016,4,18,6,45,569.0,60.5,1.35,14.0,204.5,43.47,33.34
2016,4,18,7,0,638.0,68.0,1.5,15.0,257.0,47.15,36.53
2016,4,18,7,15,682.0,74.5,1.3,15.5,311.5,83.22,46.06
2016,4,18,7,30,726.0,81.0,1.1,16.0,366.0,137.48,78.68
2016,4,18,7,45,758.0,85.5,0.95,16.5,420.0,197.22,124.97
2016,4,18,8,0,790.0,90.0,0.8,17.0,474.0,256.3,174.45
2016,4,18,8,15,813.0,94.0,0.65,18.0,524.5,315.69,224.78
2016,4,18,8,30,836.0,98.0,0.5,19.0,575.0,377.06,275.33
2016,4,18,8,45,853.5,101.0,0.4,20.5,622.0,437.02,322.42
2016,4,18,9,0,871.0,104.0,0.3,22.0,669.0,497.74,367.52
2016,4,18,9,15,883.5,106.5,0.45,22.5,711.0,557.57,413.52
2016,4,18,9,30,896.0,109.0,0.6,23.0,753.0,614.74,456.34
2016,4,18,9,45,908.0,110.0,0.8,23.5,789.0,669.56,496.95
2016,4,18,10,0,920.0,111.0,1.0,24.0,825.0,723.37,535.86
2016,4,18,10,15,926.5,112.5,1.05,24.0,854.0,772.46,569.31
2016,4,18,10,30,933.0,114.0,1.1,24.0,883.0,819.56,599.72
2016,4,18,10,45,937.5,115.0,1.15,24.5,904.5,862.39,625.88
2016,4,18,11,0,942.0,116.0,1.2,25.0,926.0,902.65,650.12
2016,4,18,11,15,944.5,116.5,1.15,25.0,940.0,937.95,670.77
2016,4,18,11,30,947.0,117.0,1.1,25.0,954.0,970.2,689.32
2016,4,18,11,45,948.0,117.0,1.1,25.0,959.5,997.39,705.5
2016,4,18,12,0,949.0,117.0,1.1,25.0,965.0,1021.18,719.63
2016,4,18,12,15,948.0,117.0,1.05,25.0,962.5,1039.54,729.55
2016,4,18,12,30,947.0,117.0,1.0,25.0,960.0,1054.24,737.32
2016,4,18,12,45,942.0,118.0,0.95,25.5,948.5,1062.32,739.74
2016,4,18,13,0,937.0,119.0,0.9,26.0,937.0,1066.61,740.04
2016,4,18,13,15,932.5,118.0,0.95,26.0,918.0,1065.48,740.92
2016,4,18,13,30,928.0,117.0,1.0,26.0,899.0,1060.58,739.71
2016,4,18,13,45,919.5,116.5,1.1,26.0,872.5,1048.52,735.32
2016,4,18,14,0,911.0,116.0,1.2,26.0,846.0,1032.86,728.78
2016,4,18,14,15,902.0,114.0,1.3,26.0,813.0,1011.62,718.74
2016,4,18,14,30,893.0,112.0,1.4,26.0,780.0,987.06,706.53
2016,4,18,14,45,875.5,112.5,1.5,26.0,739.5,954.19,688.88
2016,4,18,15,0,858.0,113.0,1.6,26.0,699.0,926.59,674.38
2016,4,18,15,15,842.0,110.0,1.65,25.5,655.0,885.95,651.73
2016,4,18,15,30,826.0,107.0,1.7,25.0,611.0,843.16,627.3
2016,4,18,15,45,794.0,107.5,1.75,25.0,560.0,789.34,593.62
2016,4,18,16,0,762.0,108.0,1.8,25.0,509.0,738.67,561.47
2016,4,18,16,15,738.0,93.0,1.8,24.0,450.0,669.26,516.87
2016,4,18,16,30,714.0,78.0,1.8,23.0,391.0,603.06,473.11
2016,4,18,16,45,631.5,88.0,1.8,22.5,339.0,530.81,419.67
2016,4,18,17,0,549.0,98.0,1.8,22.0,287.0,460.84,366.26
2016,4,18,17,15,499.5,87.0,1.75,20.5,236.5,392.27,313.79
2016,4,18,17,30,450.0,76.0,1.7,19.0,186.0,325.37,260.26
2016,4,18,17,45,373.0,62.5,1.7,18.0,139.0,251.29,198.52
2016,4,18,18,0,296.0,49.0,1.7,17.0,92.0,185.43,141.99
2016,4,18,18,15,148.0,34.5,1.75,16.5,56.0,103.92,72.05
2016,4,18,18,30,0.0,20.0,1.8,16.0,20.0,20.02,0.0
2016,4,18,18,45,0.0,10.0,1.85,15.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,18.0,1.05,10.5,30.0,14.14,0.0
2016,4,19,6,0,247.0,36.0,1.0,11.0,60.0,28.05,18.23
2016,4,19,6,15,345.5,49.0,1.1,11.5,105.5,37.42,27.57
2016,4,19,6,30,444.0,62.0,1.2,12.0,151.0,47.41,36.91
2016,4,19,6,45,520.0,69.5,1.35,13.0,203.5,50.83,40.06
2016,4,19,7,0,596.0,77.0,1.5,14.0,256.0,54.15,42.92
2016,4,19,7,15,641.0,84.0,1.4,14.0,309.5,90.79,53.11
2016,4,19,7,30,686.0,91.0,1.3,14.0,363.0,143.21,85.6
2016,4,19,7,45,724.0,94.5,1.25,14.5,417.0,196.96,127.42
2016,4,19,8,0,762.0,98.0,1.2,15.0,471.0,255.02,176.52
2016,4,19,8,15,786.0,102.0,1.1,16.0,521.0,316.87,229.49
2016,4,19,8,30,810.0,106.0,1.0,17.0,571.0,377.04,280.08
2016,4,19,8,45,835.0,106.0,0.9,18.0,619.5,435.87,327.91
2016,4,19,9,0,860.0,106.0,0.8,19.0,668.0,496.3,374.81
2016,4,19,9,15,873.0,108.5,0.75,19.5,709.5,555.7,419.84
2016,4,19,9,30,886.0,111.0,0.7,20.0,751.0,612.56,461.18
2016,4,19,9,45,897.5,112.5,0.7,21.0,787.0,666.98,498.77
2016,4,19,10,0,909.0,114.0,0.7,22.0,823.0,720.37,534.16
2016,4,19,10,15,916.0,115.5,0.75,22.5,852.0,769.26,566.4
2016,4,19,10,30,923.0,117.0,0.8,23.0,881.0,816.24,595.51
2016,4,19,10,45,921.5,122.0,0.85,23.5,901.5,857.66,620.66
2016,4,19,11,0,920.0,127.0,0.9,24.0,922.0,896.16,643.75
2016,4,19,11,15,755.5,223.5,0.95,24.0,883.0,888.67,638.87
2016,4,19,11,30,591.0,320.0,1.0,24.0,844.0,860.67,617.7
2016,4,19,11,45,752.0,230.0,1.1,24.5,901.0,941.76,673.55
2016,4,19,12,0,913.0,140.0,1.2,25.0,958.0,1011.05,715.87
2016,4,19,12,15,912.0,140.0,1.2,25.0,955.5,1028.9,725.93
2016,4,19,12,30,911.0,140.0,1.2,25.0,953.0,1043.23,734.6
2016,4,19,12,45,694.5,247.0,1.3,25.5,862.5,966.73,687.71
2016,4,19,13,0,478.0,354.0,1.4,26.0,772.0,866.55,619.69
2016,4,19,13,15,424.5,367.0,1.45,26.0,733.5,831.1,597.57
2016,4,19,13,30,371.0,380.0,1.5,26.0,695.0,783.27,566.49
2016,4,19,13,45,427.5,343.5,1.6,26.0,695.5,812.82,589.79
2016,4,19,14,0,484.0,307.0,1.7,26.0,696.0,828.53,603.51
2016,4,19,14,15,314.5,335.0,1.75,25.5,584.0,676.87,499.88
2016,4,19,14,30,145.0,363.0,1.8,25.0,472.0,528.88,394.87
2016,4,19,14,45,141.0,346.0,1.9,25.0,447.5,505.56,380.41
2016,4,19,15,0,137.0,329.0,2.0,25.0,423.0,481.75,364.55
2016,4,19,15,15,98.5,295.5,2.15,24.5,361.0,395.17,302.34
2016,4,19,15,30,60.0,262.0,2.3,24.0,299.0,323.66,249.56
2016,4,19,15,45,49.0,235.5,2.45,23.5,264.5,284.85,221.23
2016,4,19,16,0,38.0,209.0,2.6,23.0,230.0,246.58,192.58
2016,4,19,16,15,34.0,188.0,2.8,21.5,205.0,220.46,173.81
2016,4,19,16,30,30.0,167.0,3.0,20.0,180.0,194.55,154.61
2016,4,19,16,45,23.5,146.5,3.2,19.0,156.0,159.94,127.45
2016,4,19,17,0,17.0,126.0,3.4,18.0,132.0,134.71,107.35
2016,4,19,17,15,10.5,105.5,3.5,17.0,109.0,110.03,87.22
2016,4,19,17,30,4.0,85.0,3.6,16.0,86.0,85.91,67.11
2016,4,19,17,45,2.0,64.0,3.75,15.5,64.5,63.73,48.16
2016,4,19,18,0,0.0,43.0,3.9,15.0,43.0,41.46,28.95
2016,4,19,18,15,0.0,26.0,3.75,14.5,26.0,24.28,13.6
2016,4,19,18,30,0.0,9.0,3.6,14.0,9.0,8.34,0.0
2016,4,19,18,45,0.0,4.5,3.5,14.0,4.5,4.29,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,159.0,17.5,1.15,9.5,34.0,13.7,0.0
2016,4,20,6,0,318.0,35.0,1.1,10.0,68.0,28.05,18.5
2016,4,20,6,15,419.0,46.0,1.25,11.0,115.5,35.58,26.04
2016,4,20,6,30,520.0,57.0,1.4,12.0,163.0,42.73,32.75
2016,4,20,6,45,582.0,65.0,1.6,13.0,216.0,46.84,36.51
2016,4,20,7,0,644.0,73.0,1.8,14.0,269.0,50.75,39.89
2016,4,20,7,15,687.5,79.5,1.8,14.5,324.0,91.28,51.32
2016,4,20,7,30,731.0,86.0,1.8,15.0,379.0,145.98,85.53
2016,4,20,7,45,759.0,91.5,1.8,15.5,432.0,202.38,130.21
2016,4,20,8,0,787.0,97.0,1.8,16.0,485.0,265.65,184.19
2016,4,20,8,15,809.5,101.0,1.8,16.5,535.5,324.7,235.89
2016,4,20,8,30,832.0,105.0,1.8,17.0,586.0,385.7,288.55
2016,4,20,8,45,853.5,106.5,1.8,18.0,633.5,445.68,338.47
2016,4,20,9,0,875.0,108.0,1.8,19.0,681.0,506.85,387.44
2016,4,20,9,15,810.0,135.5,1.85,19.0,692.5,547.82,421.22
2016,4,20,9,30,745.0,163.0,1.9,19.0,704.0,579.03,446.3
2016,4,20,9,45,841.5,133.0,1.95,19.5,771.5,652.67,501.67
2016,4,20,10,0,938.0,103.0,2.0,20.0,839.0,731.04,558.85
2016,4,20,10,15,943.5,104.5,2.05,20.0,867.0,779.99,592.81
2016,4,20,10,30,949.0,106.0,2.1,20.0,895.0,826.81,624.22
2016,4,20,10,45,951.5,107.5,2.2,20.5,915.5,868.91,651.37
2016,4,20,11,0,954.0,109.0,2.3,21.0,936.0,908.26,676.47
2016,4,20,11,15,955.5,110.5,2.4,21.0,949.0,943.84,700.23
2016,4,20,11,30,957.0,112.0,2.5,21.0,962.0,976.29,721.93
2016,4,20,11,45,941.5,122.5,2.6,21.5,963.5,998.78,735.71
2016,4,20,12,0,926.0,133.0,2.7,22.0,965.0,1017.21,746.95
2016,4,20,12,15,924.5,133.0,2.75,22.0,961.5,1034.67,758.63
2016,4,20,12,30,923.0,133.0,2.8,22.0,958.0,1048.57,768.11
2016,4,20,12,45,919.0,133.0,2.9,22.0,947.0,1056.36,774.27
2016,4,20,13,0,915.0,133.0,3.0,22.0,936.0,1060.44,778.21
2016,4,20,13,15,910.0,132.0,3.1,21.5,917.0,1058.79,780.08
2016,4,20,13,30,905.0,131.0,3.2,21.0,898.0,1053.45,779.68
2016,4,20,13,45,775.5,189.0,3.3,21.0,833.0,999.34,745.52
2016,4,20,14,0,646.0,247.0,3.4,21.0,768.0,928.0,698.98
2016,4,20,14,15,757.5,186.0,3.5,20.5,773.5,965.01,728.38
2016,4,20,14,30,869.0,125.0,3.6,20.0,779.0,987.6,746.78
2016,4,20,14,45,854.5,123.5,3.7,20.0,739.5,955.57,726.8
2016,4,20,15,0,840.0,122.0,3.8,20.0,700.0,920.85,705.23
2016,4,20,15,15,824.0,118.5,3.85,19.5,655.5,880.11,680.23
2016,4,20,15,30,808.0,115.0,3.9,19.0,611.0,837.27,653.35
2016,4,20,15,45,593.0,159.0,3.95,19.0,507.5,686.75,544.96
2016,4,20,16,0,378.0,203.0,4.0,19.0,404.0,528.35,423.2
2016,4,20,16,15,517.5,148.0,3.85,18.5,394.0,566.66,457.69
2016,4,20,16,30,657.0,93.0,3.7,18.0,384.0,584.01,474.55
2016,4,20,16,45,596.5,96.0,3.6,17.5,335.0,517.51,422.59
2016,4,20,17,0,536.0,99.0,3.5,17.0,286.0,454.38,372.26
2016,4,20,17,15,492.0,87.5,3.15,16.0,237.0,388.98,319.28
2016,4,20,17,30,448.0,76.0,2.8,15.0,188.0,324.4,265.18
2016,4,20,17,45,384.0,62.0,2.45,14.0,142.0,255.47,205.88
2016,4,20,18,0,320.0,48.0,2.1,13.0,96.0,193.22,150.87
2016,4,20,18,15,160.0,35.5,1.95,12.5,59.5,108.55,77.91
2016,4,20,18,30,0.0,23.0,1.8,12.0,23.0,23.52,0.0
2016,4,20,18,45,0.0,11.5,1.65,11.5,11.5,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.6,11.5,32.0,15.65,2.46
2016,4,21,6,0,226.0,40.0,0.6,12.0,64.0,31.08,21.11
2016,4,21,6,15,318.0,53.5,0.7,12.5,108.5,40.73,30.49
2016,4,21,6,30,410.0,67.0,0.8,13.0,153.0,49.97,39.1
2016,4,21,6,45,390.0,88.0,0.95,13.5,188.5,64.21,51.92
2016,4,21,7,0,370.0,109.0,1.1,14.0,224.0,77.72,63.81
2016,4,21,7,15,423.5,115.5,1.2,14.0,269.5,107.53,72.53
2016,4,21,7,30,477.0,122.0,1.3,14.0,315.0,148.12,98.37
2016,4,21,7,45,512.0,132.0,1.45,14.5,364.5,194.55,134.68
2016,4,21,8,0,547.0,142.0,1.6,15.0,414.0,245.07,176.86
2016,4,21,8,15,619.0,136.0,1.7,15.0,473.0,296.9,220.44
2016,4,21,8,30,691.0,130.0,1.8,15.0,532.0,356.27,270.65
2016,4,21,8,45,421.0,219.0,1.95,15.5,470.0,364.37,283.44
2016,4,21,9,0,151.0,308.0,2.1,16.0,408.0,344.27,269.84
2016,4,21,9,15,163.0,328.5,2.2,16.0,442.5,380.4,298.15
2016,4,21,9,30,175.0,349.0,2.3,16.0,477.0,417.82,326.89
2016,4,21,9,45,162.0,367.0,2.4,16.5,490.0,438.59,341.82
2016,4,21,10,0,149.0,385.0,2.5,17.0,503.0,458.0,355.47
2016,4,21,10,15,315.5,355.0,2.55,17.0,615.0,562.96,436.84
2016,4,21,10,30,482.0,325.0,2.6,17.0,727.0,682.5,526.64
2016,4,21,10,45,473.5,338.5,2.7,17.5,741.5,712.27,546.33
2016,4,21,11,0,465.0,352.0,2.8,18.0,756.0,740.16,565.04
2016,4,21,11,15,458.0,361.0,2.85,18.0,764.0,763.16,581.06
2016,4,21,11,30,451.0,370.0,2.9,18.0,772.0,784.24,595.65
2016,4,21,11,45,462.0,363.0,2.95,18.0,777.5,804.46,610.35
2016,4,21,12,0,473.0,356.0,3.0,18.0,783.0,823.16,623.98
2016,4,21,12,15,263.0,382.0,3.1,18.0,620.0,651.07,497.74
2016,4,21,12,30,53.0,408.0,3.2,18.0,457.0,458.03,351.1
2016,4,21,12,45,37.5,366.5,3.35,18.5,401.0,402.43,309.83
2016,4,21,13,0,22.0,325.0,3.5,19.0,345.0,334.4,257.97
2016,4,21,13,15,22.0,318.5,3.6,18.5,338.5,328.76,254.67
2016,4,21,13,30,22.0,312.0,3.7,18.0,332.0,323.01,251.09
2016,4,21,13,45,22.0,304.0,3.85,18.0,323.0,315.64,245.84
2016,4,21,14,0,22.0,296.0,4.0,18.0,314.0,308.17,240.53
2016,4,21,14,15,15.0,252.0,4.1,18.0,264.0,257.26,201.15
2016,4,21,14,30,8.0,208.0,4.2,18.0,214.0,206.66,161.56
2016,4,21,14,45,6.5,199.0,4.3,18.0,204.0,196.52,153.88
2016,4,21,15,0,5.0,190.0,4.4,18.0,194.0,186.43,146.16
2016,4,21,15,15,97.5,236.0,4.45,17.5,296.5,339.65,271.89
2016,4,21,15,30,190.0,282.0,4.5,17.0,399.0,469.56,376.26
2016,4,21,15,45,103.0,235.5,4.55,17.0,298.5,328.64,264.44
2016,4,21,16,0,16.0,189.0,4.6,17.0,198.0,196.9,157.12
2016,4,21,16,15,8.0,103.0,4.5,16.5,107.5,102.82,80.63
2016,4,21,16,30,0.0,17.0,4.4,16.0,17.0,15.77,7.72
2016,4,21,16,45,0.0,14.5,4.3,16.0,14.5,13.45,5.8
2016,4,21,17,0,0.0,12.0,4.2,16.0,12.0,11.12,3.84
2016,4,21,17,15,0.0,10.0,3.85,15.5,10.0,9.26,2.28
2016,4,21,17,30,0.0,8.0,3.5,15.0,8.0,7.41,0.69
2016,4,21,17,45,0.0,6.0,3.2,14.5,6.0,5.55,0.0
2016,4,21,18,0,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2016,4,21,18,15,0.0,2.5,2.65,13.5,2.5,2.31,0.0
2016,4,21,18,30,0.0,1.0,2.4,13.0,1.0,0.92,0.0
2016,4,21,18,45,0.0,0.5,2.2,12.5,0.5,0.48,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,46.0,19.5,3.6,11.5,24.5,16.36,4.22
2016,4,22,6,0,92.0,39.0,3.7,12.0,49.0,31.77,21.75
2016,4,22,6,15,127.0,59.5,3.65,12.0,81.5,47.34,36.38
2016,4,22,6,30,162.0,80.0,3.6,12.0,114.0,62.34,50.28
2016,4,22,6,45,178.5,102.0,3.6,12.0,149.5,77.78,64.34
2016,4,22,7,0,195.0,124.0,3.6,12.0,185.0,92.57,77.57
2016,4,22,7,15,215.0,143.5,3.75,12.0,222.0,122.33,92.06
2016,4,22,7,30,235.0,163.0,3.9,12.0,259.0,156.68,117.19
2016,4,22,7,45,180.0,190.0,4.1,12.5,269.5,190.07,146.91
2016,4,22,8,0,125.0,217.0,4.3,13.0,280.0,212.73,167.97
2016,4,22,8,15,261.5,221.5,4.5,13.0,369.5,265.26,207.9
2016,4,22,8,30,398.0,226.0,4.7,13.0,459.0,336.92,265.18
2016,4,22,8,45,269.5,268.0,4.95,13.5,431.0,345.48,275.18
2016,4,22,9,0,141.0,310.0,5.2,14.0,403.0,341.52,272.92
2016,4,22,9,15,165.5,330.0,5.45,14.0,446.5,383.25,306.53
2016,4,22,9,30,190.0,350.0,5.7,14.0,490.0,427.57,341.95
2016,4,22,9,45,118.5,346.0,5.95,14.5,435.0,392.9,313.44
2016,4,22,10,0,47.0,342.0,6.2,15.0,380.0,348.97,277.03
2016,4,22,10,15,30.0,300.5,6.3,15.0,325.5,302.93,240.32
2016,4,22,10,30,13.0,259.0,6.4,15.0,271.0,251.8,199.2
2016,4,22,10,45,30.5,323.0,6.55,15.0,350.0,330.85,262.18
2016,4,22,11,0,48.0,387.0,6.7,15.0,429.0,410.17,324.38
2016,4,22,11,15,33.0,347.5,6.65,14.5,377.0,362.8,287.28
2016,4,22,11,30,18.0,308.0,6.6,14.0,325.0,307.35,243.64
2016,4,22,11,45,22.5,331.0,6.55,13.5,352.0,334.97,266.06
2016,4,22,12,0,27.0,354.0,6.5,13.0,379.0,372.19,295.88
2016,4,22,12,15,80.0,404.5,6.5,13.0,477.0,477.22,379.75
2016,4,22,12,30,133.0,455.0,6.5,13.0,575.0,596.01,472.38
2016,4,22,12,45,71.5,339.0,6.5,13.0,403.5,407.67,325.51
2016,4,22,13,0,10.0,223.0,6.5,13.0,232.0,221.88,176.22
2016,4,22,13,15,79.0,325.0,6.3,12.5,392.5,404.47,325.09
2016,4,22,13,30,148.0,427.0,6.1,12.0,553.0,597.09,476.55
2016,4,22,13,45,300.5,374.0,5.95,12.0,621.0,707.17,565.62
2016,4,22,14,0,453.0,321.0,5.8,12.0,689.0,812.64,649.5
2016,4,22,14,15,644.0,230.0,5.65,12.0,730.0,901.74,721.61
2016,4,22,14,30,835.0,139.0,5.5,12.0,771.0,971.04,772.43
2016,4,22,14,45,834.0,131.0,5.4,12.5,736.0,945.14,752.47
2016,4,22,15,0,833.0,123.0,5.3,13.0,701.0,915.96,730.79
2016,4,22,15,15,427.5,176.0,5.3,13.0,471.5,591.35,483.94
2016,4,22,15,30,22.0,229.0,5.3,13.0,242.0,242.33,195.58
2016,4,22,15,45,417.0,161.0,5.3,13.0,385.5,538.8,446.94
2016,4,22,16,0,812.0,93.0,5.3,13.0,529.0,757.91,621.8
2016,4,22,16,15,547.0,135.0,5.2,12.5,416.0,579.09,481.28
2016,4,22,16,30,282.0,177.0,5.1,12.0,303.0,401.93,335.61
2016,4,22,16,45,264.0,158.5,5.0,12.0,265.0,357.09,299.35
2016,4,22,17,0,246.0,140.0,4.9,12.0,227.0,313.29,262.84
2016,4,22,17,15,229.0,118.5,4.55,11.5,189.0,267.63,224.3
2016,4,22,17,30,212.0,97.0,4.2,11.0,151.0,223.16,185.78
2016,4,22,17,45,177.5,77.0,3.9,10.5,115.0,174.1,142.48
2016,4,22,18,0,143.0,57.0,3.6,10.0,79.0,128.44,101.59
2016,4,22,18,15,86.0,38.5,3.35,9.5,50.0,80.81,58.9
2016,4,22,18,30,29.0,20.0,3.1,9.0,21.0,31.28,5.69
2016,4,22,18,45,14.5,10.0,2.85,8.5,10.5,12.68,0.0
2016,4,22,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,160.0,19.0,1.7,9.0,37.5,14.64,4.23
2016,4,23,6,0,320.0,38.0,1.9,10.0,75.0,30.19,20.73
2016,4,23,6,15,415.0,48.5,2.05,10.0,122.5,37.15,27.67
2016,4,23,6,30,510.0,59.0,2.2,10.0,170.0,43.75,34.01
2016,4,23,6,45,572.5,66.0,2.35,10.5,222.0,46.98,37.02
2016,4,23,7,0,635.0,73.0,2.5,11.0,274.0,50.06,39.75
2016,4,23,7,15,676.5,79.0,2.4,11.5,327.5,95.64,53.98
2016,4,23,7,30,718.0,85.0,2.3,12.0,381.0,149.14,89.36
2016,4,23,7,45,746.5,90.0,2.25,12.5,433.5,208.4,137.67
2016,4,23,8,0,775.0,95.0,2.2,13.0,486.0,266.43,188.26
2016,4,23,8,15,797.0,99.0,2.25,13.0,536.0,324.54,240.47
2016,4,23,8,30,819.0,103.0,2.3,13.0,586.0,384.52,293.77
2016,4,23,8,45,833.5,107.0,2.35,13.5,631.0,442.96,344.24
2016,4,23,9,0,848.0,111.0,2.4,14.0,676.0,501.87,393.45
2016,4,23,9,15,860.5,113.5,2.4,14.5,717.0,558.55,439.19
2016,4,23,9,30,873.0,116.0,2.4,15.0,758.0,615.79,483.73
2016,4,23,9,45,887.0,115.5,2.45,15.5,793.5,669.06,524.24
2016,4,23,10,0,901.0,115.0,2.5,16.0,829.0,721.53,563.0
2016,4,23,10,15,907.5,116.5,2.6,16.0,857.0,769.39,597.9
2016,4,23,10,30,914.0,118.0,2.7,16.0,885.0,815.31,629.95
2016,4,23,10,45,918.0,119.0,2.8,16.5,906.0,856.6,657.32
2016,4,23,11,0,922.0,120.0,2.9,17.0,927.0,895.36,682.72
2016,4,23,11,15,924.5,121.0,2.9,17.0,940.0,930.1,705.78
2016,4,23,11,30,927.0,122.0,2.9,17.0,953.0,961.9,726.74
2016,4,23,11,45,928.0,122.0,2.95,17.5,958.0,988.22,743.01
