Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,15,304.5,428.5,2.35,18.0,704.5,690.07,522.07
2016,5,3,11,30,217.0,464.0,2.2,18.0,664.0,652.72,492.44
2016,5,3,11,45,332.5,428.0,2.1,18.5,735.5,741.98,557.0
2016,5,3,12,0,448.0,392.0,2.0,19.0,807.0,835.17,621.18
2016,5,3,12,15,267.5,421.5,1.95,19.0,669.0,694.42,519.21
2016,5,3,12,30,87.0,451.0,1.9,19.0,531.0,533.78,401.31
2016,5,3,12,45,138.5,454.5,1.85,19.0,581.0,603.58,453.63
2016,5,3,13,0,190.0,458.0,1.8,19.0,631.0,663.17,496.41
2016,5,3,13,15,252.5,436.0,1.85,19.0,660.5,718.63,537.02
2016,5,3,13,30,315.0,414.0,1.9,19.0,690.0,761.07,568.6
2016,5,3,13,45,351.0,387.5,1.95,19.0,687.0,769.93,576.69
2016,5,3,14,0,387.0,361.0,2.0,19.0,684.0,776.3,583.46
2016,5,3,14,15,319.0,365.5,2.1,19.0,625.0,711.76,538.35
2016,5,3,14,30,251.0,370.0,2.2,19.0,566.0,647.99,493.31
2016,5,3,14,45,329.0,330.5,2.35,19.0,574.5,674.81,517.29
2016,5,3,15,0,407.0,291.0,2.5,19.0,583.0,696.37,536.79
2016,5,3,15,15,275.0,293.5,2.6,18.5,486.0,571.89,445.53
2016,5,3,15,30,143.0,296.0,2.7,18.0,389.0,441.92,347.45
2016,5,3,15,45,209.0,266.5,2.8,18.0,390.5,460.09,365.14
2016,5,3,16,0,275.0,237.0,2.9,18.0,392.0,484.17,386.21
2016,5,3,16,15,208.0,219.5,2.95,17.5,330.5,393.55,316.56
2016,5,3,16,30,141.0,202.0,3.0,17.0,269.0,319.45,258.35
2016,5,3,16,45,239.0,168.5,3.1,16.5,266.0,350.43,286.4
2016,5,3,17,0,337.0,135.0,3.2,16.0,263.0,361.06,297.04
2016,5,3,17,15,285.0,124.5,3.15,15.5,221.5,304.2,250.27
2016,5,3,17,30,233.0,114.0,3.1,15.0,180.0,252.37,206.84
2016,5,3,17,45,193.0,93.5,3.05,15.0,141.0,199.22,161.28
2016,5,3,18,0,153.0,73.0,3.0,15.0,102.0,150.09,118.5
2016,5,3,18,15,102.0,52.0,2.9,14.5,69.0,95.44,71.48
2016,5,3,18,30,51.0,31.0,2.8,14.0,36.0,51.68,32.62
2016,5,3,18,45,25.5,15.5,2.7,13.5,18.0,22.86,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,13.92,1.42
2016,5,4,5,45,17.0,36.0,3.15,11.0,39.0,31.97,21.83
2016,5,4,6,0,34.0,57.0,3.2,11.0,63.0,49.17,38.06
2016,5,4,6,15,55.0,80.0,3.2,11.0,93.0,67.38,54.91
2016,5,4,6,30,76.0,103.0,3.2,11.0,123.0,85.21,71.2
2016,5,4,6,45,106.5,122.0,3.2,11.5,156.5,95.74,80.53
2016,5,4,7,0,137.0,141.0,3.2,12.0,190.0,113.81,89.59
2016,5,4,7,15,106.5,162.5,3.15,12.0,204.5,139.23,108.7
2016,5,4,7,30,76.0,184.0,3.1,12.0,219.0,165.97,131.42
2016,5,4,7,45,123.0,210.0,3.1,12.5,273.5,199.15,156.43
2016,5,4,8,0,170.0,236.0,3.1,13.0,328.0,242.98,190.68
2016,5,4,8,15,287.5,238.0,2.95,13.0,410.0,292.62,228.73
2016,5,4,8,30,405.0,240.0,2.8,13.0,492.0,356.55,279.43
2016,5,4,8,45,397.0,263.0,2.7,13.5,524.5,401.43,315.97
2016,5,4,9,0,389.0,286.0,2.6,14.0,557.0,442.63,348.53
2016,5,4,9,15,307.5,325.0,2.45,14.0,547.0,456.65,359.39
2016,5,4,9,30,226.0,364.0,2.3,14.0,537.0,463.23,363.47
2016,5,4,9,45,206.0,384.0,2.2,14.5,547.0,483.23,377.31
2016,5,4,10,0,186.0,404.0,2.1,15.0,557.0,501.18,389.07
2016,5,4,10,15,215.0,414.5,2.1,15.0,597.0,544.51,421.4
2016,5,4,10,30,244.0,425.0,2.1,15.0,637.0,592.16,456.32
2016,5,4,10,45,297.0,421.0,2.1,15.5,685.0,646.08,495.16
2016,5,4,11,0,350.0,417.0,2.1,16.0,733.0,702.79,535.27
2016,5,4,11,15,306.5,437.0,2.2,16.0,716.0,699.91,532.05
2016,5,4,11,30,263.0,457.0,2.3,16.0,699.0,693.73,526.86
2016,5,4,11,45,293.5,451.0,2.4,16.5,722.5,728.13,551.6
2016,5,4,12,0,324.0,445.0,2.5,17.0,746.0,762.58,575.87
2016,5,4,12,15,378.0,419.0,2.65,17.0,769.5,799.31,604.03
2016,5,4,12,30,432.0,393.0,2.8,17.0,793.0,843.95,637.39
2016,5,4,12,45,428.0,388.5,2.95,17.0,781.0,844.09,638.38
2016,5,4,13,0,424.0,384.0,3.1,17.0,769.0,842.05,638.25
2016,5,4,13,15,428.0,374.0,3.2,17.0,756.0,840.36,638.43
2016,5,4,13,30,432.0,364.0,3.3,17.0,743.0,836.47,637.13
2016,5,4,13,45,453.5,344.5,3.45,17.5,732.5,838.08,639.45
2016,5,4,14,0,475.0,325.0,3.6,18.0,722.0,837.0,639.9
2016,5,4,14,15,483.5,307.0,3.7,18.0,698.0,821.91,631.2
2016,5,4,14,30,492.0,289.0,3.8,18.0,674.0,804.26,620.75
2016,5,4,14,45,476.5,278.5,3.9,18.0,636.5,769.45,597.27
2016,5,4,15,0,461.0,268.0,4.0,18.0,599.0,733.3,572.63
2016,5,4,15,15,510.0,232.5,4.1,17.5,578.5,726.4,572.11
2016,5,4,15,30,559.0,197.0,4.2,17.0,558.0,714.08,567.32
2016,5,4,15,45,524.0,192.0,4.3,17.0,510.5,660.88,528.61
2016,5,4,16,0,489.0,187.0,4.4,17.0,463.0,608.38,489.96
2016,5,4,16,15,352.0,193.0,4.4,16.5,382.5,481.59,391.63
2016,5,4,16,30,215.0,199.0,4.4,16.0,302.0,367.83,300.63
2016,5,4,16,45,196.5,176.5,4.45,16.0,262.5,321.97,264.34
2016,5,4,17,0,178.0,154.0,4.5,16.0,223.0,277.3,228.08
2016,5,4,17,15,150.0,136.0,4.35,15.0,188.0,234.02,192.72
2016,5,4,17,30,122.0,118.0,4.2,14.0,153.0,193.39,158.78
2016,5,4,17,45,99.0,95.5,4.05,13.5,120.0,152.28,123.54
2016,5,4,18,0,76.0,73.0,3.9,13.0,87.0,113.32,89.63
2016,5,4,18,15,45.5,51.5,3.7,12.5,59.0,70.47,52.5
2016,5,4,18,30,15.0,30.0,3.5,12.0,31.0,35.68,21.84
2016,5,4,18,45,7.5,15.0,3.35,12.0,15.5,16.34,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,8.5,10.5,1.85,10.5,11.0,10.01,0.0
2016,5,5,5,30,17.0,21.0,2.1,11.0,22.0,19.1,5.45
2016,5,5,5,45,70.0,41.5,2.35,11.5,52.0,35.01,24.52
2016,5,5,6,0,123.0,62.0,2.6,12.0,82.0,49.13,37.92
2016,5,5,6,15,164.0,83.0,2.75,12.0,119.5,64.46,52.13
2016,5,5,6,30,205.0,104.0,2.9,12.0,157.0,79.23,65.61
2016,5,5,6,45,257.0,115.5,3.05,12.5,197.5,87.04,72.5
2016,5,5,7,0,309.0,127.0,3.2,13.0,238.0,103.66,77.54
2016,5,5,7,15,252.5,157.0,3.2,13.0,257.0,142.95,105.54
2016,5,5,7,30,196.0,187.0,3.2,13.0,276.0,181.18,138.17
2016,5,5,7,45,103.0,184.0,3.2,13.5,231.5,175.84,137.53
2016,5,5,8,0,10.0,181.0,3.2,14.0,187.0,165.69,132.29
2016,5,5,8,15,112.5,231.0,3.15,14.0,301.0,234.98,185.91
2016,5,5,8,30,215.0,281.0,3.1,14.0,415.0,324.23,255.82
2016,5,5,8,45,110.0,235.5,3.1,14.5,304.5,256.82,203.53
2016,5,5,9,0,5.0,190.0,3.1,15.0,194.0,177.35,139.82
2016,5,5,9,15,10.0,222.5,3.1,15.0,230.5,210.19,166.01
2016,5,5,9,30,15.0,255.0,3.1,15.0,267.0,243.79,192.35
2016,5,5,9,45,15.0,262.5,3.1,15.5,274.5,252.24,198.27
2016,5,5,10,0,15.0,270.0,3.1,16.0,282.0,260.66,204.2
2016,5,5,10,15,75.0,351.0,3.15,16.0,416.0,382.02,299.12
2016,5,5,10,30,135.0,432.0,3.2,16.0,550.0,511.8,397.3
2016,5,5,10,45,108.5,433.5,3.25,16.5,529.5,497.78,384.76
2016,5,5,11,0,82.0,435.0,3.3,17.0,509.0,483.73,372.82
2016,5,5,11,15,62.5,419.5,3.35,17.0,477.0,457.25,352.61
2016,5,5,11,30,43.0,404.0,3.4,17.0,445.0,428.92,330.91
2016,5,5,11,45,45.0,406.0,3.5,17.5,448.5,436.37,336.14
2016,5,5,12,0,47.0,408.0,3.6,18.0,452.0,443.7,341.15
2016,5,5,12,15,97.5,440.0,3.6,18.0,531.0,528.5,405.66
2016,5,5,12,30,148.0,472.0,3.6,18.0,610.0,625.56,477.37
2016,5,5,12,45,78.0,332.5,3.65,18.5,405.5,406.22,313.96
2016,5,5,13,0,8.0,193.0,3.7,19.0,201.0,190.63,146.62
2016,5,5,13,15,6.0,177.0,3.65,19.0,183.0,173.35,133.44
2016,5,5,13,30,4.0,161.0,3.6,19.0,165.0,156.0,119.81
2016,5,5,13,45,11.5,228.5,3.6,19.0,239.0,229.23,177.76
2016,5,5,14,0,19.0,296.0,3.6,19.0,313.0,304.05,235.92
2016,5,5,14,15,118.0,337.0,3.55,18.5,430.5,470.34,366.5
2016,5,5,14,30,217.0,378.0,3.5,18.0,548.0,610.22,473.32
2016,5,5,14,45,110.0,275.0,3.5,18.0,361.5,394.21,309.68
2016,5,5,15,0,3.0,172.0,3.5,18.0,175.0,166.14,129.1
2016,5,5,15,15,6.5,190.0,3.4,17.5,195.0,187.42,147.18
2016,5,5,15,30,10.0,208.0,3.3,17.0,215.0,209.04,165.19
2016,5,5,15,45,131.5,225.5,3.25,17.0,301.0,349.71,281.06
2016,5,5,16,0,253.0,243.0,3.2,17.0,387.0,473.24,379.71
2016,5,5,16,15,452.0,181.5,3.1,16.5,409.5,554.88,447.71
2016,5,5,16,30,651.0,120.0,3.0,16.0,432.0,612.13,495.74
2016,5,5,16,45,433.0,136.0,2.95,16.0,333.5,451.41,368.48
2016,5,5,17,0,215.0,152.0,2.9,16.0,235.0,306.26,250.48
2016,5,5,17,15,187.5,134.0,2.6,15.5,199.0,252.44,206.97
2016,5,5,17,30,160.0,116.0,2.3,15.0,163.0,210.02,171.52
2016,5,5,17,45,134.0,94.5,2.05,14.5,128.5,166.67,134.64
2016,5,5,18,0,108.0,73.0,1.8,14.0,94.0,125.79,99.25
2016,5,5,18,15,73.0,52.5,1.65,13.5,64.5,85.6,64.36
2016,5,5,18,30,38.0,32.0,1.5,13.0,35.0,48.69,31.65
2016,5,5,18,45,19.0,16.0,1.35,12.5,17.5,21.94,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.75,9.0,1.5,1.43,0.0
2016,5,6,5,30,0.0,3.0,1.9,9.0,3.0,2.77,0.0
2016,5,6,5,45,0.0,7.0,2.1,9.5,7.0,6.48,0.0
2016,5,6,6,0,0.0,11.0,2.3,10.0,11.0,10.18,3.49
2016,5,6,6,15,0.0,16.5,2.25,10.0,16.5,15.29,8.24
2016,5,6,6,30,0.0,22.0,2.2,10.0,22.0,20.39,12.97
2016,5,6,6,45,0.0,27.5,2.2,10.5,27.5,25.51,17.6
2016,5,6,7,0,0.0,33.0,2.2,11.0,33.0,30.63,20.95
2016,5,6,7,15,17.0,103.0,2.2,11.0,111.0,95.36,75.63
2016,5,6,7,30,34.0,173.0,2.2,11.0,189.0,152.28,122.26
2016,5,6,7,45,32.0,190.5,2.2,11.5,206.5,170.63,136.9
2016,5,6,8,0,30.0,208.0,2.2,12.0,224.0,188.83,151.38
2016,5,6,8,15,15.0,181.5,2.25,12.0,189.5,169.73,135.9
2016,5,6,8,30,0.0,155.0,2.3,12.0,155.0,142.52,113.57
2016,5,6,8,45,0.0,137.0,2.35,12.5,137.0,126.8,100.21
2016,5,6,9,0,0.0,119.0,2.4,13.0,119.0,110.64,86.53
2016,5,6,9,15,0.0,128.5,2.4,13.0,128.5,119.47,93.59
2016,5,6,9,30,0.0,138.0,2.4,13.0,138.0,128.34,100.62
2016,5,6,9,45,8.0,206.0,2.45,13.5,212.5,196.18,155.08
2016,5,6,10,0,16.0,274.0,2.5,14.0,287.0,265.01,208.97
2016,5,6,10,15,22.0,307.5,2.5,14.0,326.0,301.87,237.36
2016,5,6,10,30,28.0,341.0,2.5,14.0,365.0,341.69,267.85
2016,5,6,10,45,22.0,318.0,2.5,14.0,337.5,315.36,247.1
2016,5,6,11,0,16.0,295.0,2.5,14.0,310.0,290.3,227.49
2016,5,6,11,15,12.0,239.5,2.45,14.0,251.0,235.52,184.65
2016,5,6,11,30,8.0,184.0,2.4,14.0,192.0,180.1,140.85
2016,5,6,11,45,10.5,218.5,2.4,14.0,229.0,215.63,169.17
2016,5,6,12,0,13.0,253.0,2.4,14.0,266.0,251.58,197.34
2016,5,6,12,15,13.0,252.0,2.4,14.0,265.0,251.27,197.01
2016,5,6,12,30,13.0,251.0,2.4,14.0,264.0,250.89,196.76
2016,5,6,12,45,10.0,214.0,2.4,14.5,224.0,212.61,166.38
2016,5,6,13,0,7.0,177.0,2.4,15.0,184.0,174.22,135.81
2016,5,6,13,15,8.5,196.5,2.35,15.0,204.5,194.67,152.25
2016,5,6,13,30,10.0,216.0,2.3,15.0,225.0,215.28,168.63
2016,5,6,13,45,8.5,203.5,2.3,15.0,211.0,201.74,158.01
2016,5,6,14,0,7.0,191.0,2.3,15.0,197.0,188.16,147.42
2016,5,6,14,15,3.5,156.5,2.25,15.0,159.5,151.23,118.01
2016,5,6,14,30,0.0,122.0,2.2,15.0,122.0,114.56,88.51
2016,5,6,14,45,2.0,151.0,2.15,15.5,152.5,144.5,112.85
2016,5,6,15,0,4.0,180.0,2.1,16.0,183.0,174.93,137.28
2016,5,6,15,15,6.0,189.5,2.0,15.5,194.0,186.42,147.04
2016,5,6,15,30,8.0,199.0,1.9,15.0,205.0,198.1,157.06
2016,5,6,15,45,9.0,193.5,1.8,15.0,199.5,193.82,154.02
2016,5,6,16,0,10.0,188.0,1.7,15.0,194.0,189.56,151.05
2016,5,6,16,15,5.0,152.5,1.55,15.0,155.5,149.87,119.12
2016,5,6,16,30,0.0,117.0,1.4,15.0,117.0,110.83,87.32
2016,5,6,16,45,0.0,103.5,1.25,15.0,103.5,97.81,76.86
2016,5,6,17,0,0.0,90.0,1.1,15.0,90.0,84.79,66.24
2016,5,6,17,15,0.0,76.0,1.0,14.5,76.0,71.28,55.16
2016,5,6,17,30,0.0,62.0,0.9,14.0,62.0,57.78,43.88
2016,5,6,17,45,0.0,49.0,0.8,14.0,49.0,45.54,33.39
2016,5,6,18,0,0.0,36.0,0.7,14.0,36.0,33.43,22.86
2016,5,6,18,15,0.0,24.5,0.75,13.5,24.5,22.73,13.48
2016,5,6,18,30,0.0,13.0,0.8,13.0,13.0,12.04,3.95
2016,5,6,18,45,0.0,6.5,0.85,12.5,6.5,6.02,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.55,9.5,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.8,10.0,11.0,10.19,1.31
2016,5,7,5,45,0.0,24.0,2.1,10.5,24.0,22.27,13.78
2016,5,7,6,0,0.0,37.0,2.4,11.0,37.0,34.37,25.07
2016,5,7,6,15,0.0,53.5,2.45,11.0,53.5,49.22,38.76
2016,5,7,6,30,0.0,70.0,2.5,11.0,70.0,63.72,52.01
2016,5,7,6,45,0.0,88.0,2.55,11.5,88.0,79.29,65.86
2016,5,7,7,0,0.0,106.0,2.6,12.0,106.0,95.0,75.87
2016,5,7,7,15,9.0,134.5,2.65,12.5,139.0,120.39,96.51
2016,5,7,7,30,18.0,163.0,2.7,13.0,172.0,147.2,117.85
2016,5,7,7,45,97.5,201.0,2.75,13.5,254.0,192.37,151.24
2016,5,7,8,0,177.0,239.0,2.8,14.0,336.0,248.05,193.72
2016,5,7,8,15,117.0,252.5,2.8,14.0,319.0,253.75,200.44
2016,5,7,8,30,57.0,266.0,2.8,14.0,302.0,255.58,203.07
2016,5,7,8,45,76.5,295.0,2.85,14.5,347.0,294.49,233.28
2016,5,7,9,0,96.0,324.0,2.9,15.0,392.0,335.92,265.1
2016,5,7,9,15,48.0,222.5,2.85,15.0,256.5,229.47,181.28
2016,5,7,9,30,0.0,121.0,2.8,15.0,121.0,112.69,87.03
2016,5,7,9,45,10.5,209.5,2.8,15.5,218.5,200.99,157.92
2016,5,7,10,0,21.0,298.0,2.8,16.0,316.0,290.42,227.41
2016,5,7,10,15,10.5,208.0,2.8,16.0,217.0,201.46,157.2
2016,5,7,10,30,0.0,118.0,2.8,16.0,118.0,110.24,84.23
2016,5,7,10,45,28.0,265.5,2.8,16.5,291.0,273.64,214.02
2016,5,7,11,0,56.0,413.0,2.8,17.0,464.0,440.4,339.97
2016,5,7,11,15,33.0,311.5,2.75,17.0,341.5,326.83,253.16
2016,5,7,11,30,10.0,210.0,2.7,17.0,219.0,206.51,159.9
2016,5,7,11,45,5.0,153.0,2.65,17.5,157.5,148.36,113.95
2016,5,7,12,0,0.0,96.0,2.6,18.0,96.0,89.96,67.14
2016,5,7,12,15,0.0,109.0,2.55,18.0,109.0,102.25,77.04
2016,5,7,12,30,0.0,122.0,2.5,18.0,122.0,114.59,86.88
2016,5,7,12,45,3.0,146.0,2.5,18.0,149.0,140.44,107.58
2016,5,7,13,0,6.0,170.0,2.5,18.0,176.0,166.49,128.31
2016,5,7,13,15,4.5,160.5,2.5,18.0,165.0,155.96,119.97
2016,5,7,13,30,3.0,151.0,2.5,18.0,154.0,145.38,111.65
2016,5,7,13,45,1.5,116.5,2.55,18.0,118.0,110.87,84.24
2016,5,7,14,0,0.0,82.0,2.6,18.0,82.0,76.6,56.77
2016,5,7,14,15,0.0,112.5,2.6,17.5,113.0,105.49,80.34
2016,5,7,14,30,0.0,143.0,2.6,17.0,144.0,134.78,104.18
2016,5,7,14,45,2.0,162.5,2.65,17.0,164.5,155.7,121.19
2016,5,7,15,0,4.0,182.0,2.7,17.0,185.0,176.88,138.43
2016,5,7,15,15,2.0,170.5,2.65,16.5,172.5,163.9,128.48
2016,5,7,15,30,0.0,159.0,2.6,16.0,160.0,151.04,118.61
2016,5,7,15,45,0.0,148.5,2.6,16.0,149.0,140.95,110.8
2016,5,7,16,0,0.0,138.0,2.6,16.0,138.0,130.88,102.95
2016,5,7,16,15,0.0,126.5,2.55,15.5,126.5,119.83,94.42
2016,5,7,16,30,0.0,115.0,2.5,15.0,115.0,108.79,85.8
2016,5,7,16,45,0.0,87.5,2.5,15.0,87.5,81.85,63.61
2016,5,7,17,0,0.0,60.0,2.5,15.0,60.0,55.79,41.86
2016,5,7,17,15,0.0,50.5,2.4,14.5,50.5,46.93,34.53
2016,5,7,17,30,0.0,41.0,2.3,14.0,41.0,38.07,27.07
2016,5,7,17,45,0.0,32.5,2.2,14.0,32.5,30.16,20.24
2016,5,7,18,0,0.0,24.0,2.1,14.0,24.0,22.25,13.34
2016,5,7,18,15,0.0,16.5,2.0,13.5,16.5,15.29,7.22
2016,5,7,18,30,0.0,9.0,1.9,13.0,9.0,8.33,1.02
2016,5,7,18,45,0.0,4.5,1.8,12.5,4.5,4.16,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.0,1.1,10.5,18.0,12.39,0.0
2016,5,8,5,30,130.0,26.0,1.3,11.0,36.0,20.37,8.92
2016,5,8,5,45,229.0,41.0,1.55,11.5,74.0,31.64,21.91
2016,5,8,6,0,328.0,56.0,1.8,12.0,112.0,42.45,32.16
2016,5,8,6,15,400.0,67.5,1.85,12.0,158.5,50.07,39.38
2016,5,8,6,30,472.0,79.0,1.9,12.0,205.0,57.98,46.66
2016,5,8,6,45,514.5,89.5,1.95,12.5,254.0,63.42,51.46
2016,5,8,7,0,557.0,100.0,2.0,13.0,303.0,87.16,57.49
2016,5,8,7,15,284.0,128.5,1.95,13.5,233.0,126.58,90.01
2016,5,8,7,30,11.0,157.0,1.9,14.0,163.0,141.44,112.79
2016,5,8,7,45,77.0,199.0,1.85,14.5,241.5,186.79,146.63
2016,5,8,8,0,143.0,241.0,1.8,15.0,320.0,240.74,187.59
2016,5,8,8,15,85.0,240.5,1.8,15.0,289.0,237.68,186.94
2016,5,8,8,30,27.0,240.0,1.8,15.0,258.0,222.87,176.09
2016,5,8,8,45,50.5,278.0,1.8,15.5,313.0,269.05,211.79
2016,5,8,9,0,74.0,316.0,1.8,16.0,368.0,318.41,249.3
2016,5,8,9,15,47.0,297.0,1.85,16.0,331.0,294.25,230.22
2016,5,8,9,30,20.0,278.0,1.9,16.0,294.0,267.48,209.06
2016,5,8,9,45,15.0,253.5,2.0,16.0,266.0,244.05,190.69
2016,5,8,10,0,10.0,229.0,2.1,16.0,238.0,219.55,171.35
2016,5,8,10,15,11.0,237.0,2.2,16.0,247.0,228.66,178.44
2016,5,8,10,30,12.0,245.0,2.3,16.0,256.0,237.87,185.51
2016,5,8,10,45,12.0,244.5,2.4,16.5,255.5,238.41,185.46
2016,5,8,11,0,12.0,244.0,2.5,17.0,255.0,238.87,185.41
2016,5,8,11,15,63.0,354.5,2.6,17.0,413.5,394.61,306.01
2016,5,8,11,30,114.0,465.0,2.7,17.0,572.0,559.16,427.85
2016,5,8,11,45,171.5,468.5,2.8,17.5,630.0,623.53,474.56
2016,5,8,12,0,229.0,472.0,2.9,18.0,688.0,689.87,522.55
2016,5,8,12,15,211.0,473.0,2.95,18.0,671.5,681.4,515.87
2016,5,8,12,30,193.0,474.0,3.0,18.0,655.0,671.39,508.61
2016,5,8,12,45,204.0,461.0,3.1,18.0,650.0,674.55,512.09
2016,5,8,13,0,215.0,448.0,3.2,18.0,645.0,676.65,514.79
2016,5,8,13,15,117.0,372.5,3.25,18.0,479.5,502.18,386.52
2016,5,8,13,30,19.0,297.0,3.3,18.0,314.0,303.88,235.08
2016,5,8,13,45,18.0,289.5,3.35,18.0,305.0,295.89,229.79
2016,5,8,14,0,17.0,282.0,3.4,18.0,296.0,287.84,223.89
2016,5,8,14,15,16.5,272.0,3.45,18.0,285.0,277.71,216.42
2016,5,8,14,30,16.0,262.0,3.5,18.0,274.0,267.53,208.9
2016,5,8,14,45,410.5,198.0,3.55,18.0,496.0,618.78,490.18
2016,5,8,15,0,805.0,134.0,3.6,18.0,718.0,903.32,698.11
2016,5,8,15,15,790.0,130.5,3.6,17.5,676.0,864.56,671.39
2016,5,8,15,30,775.0,127.0,3.6,17.0,634.0,823.82,645.48
2016,5,8,15,45,754.0,123.5,3.65,17.0,587.0,780.0,616.02
2016,5,8,16,0,733.0,120.0,3.7,17.0,540.0,731.57,582.72
2016,5,8,16,15,707.5,115.0,3.7,16.5,490.5,677.35,545.37
2016,5,8,16,30,682.0,110.0,3.7,16.0,441.0,623.13,506.02
2016,5,8,16,45,654.5,102.5,3.75,16.0,391.0,565.1,461.57
2016,5,8,17,0,627.0,95.0,3.8,16.0,341.0,507.94,416.5
2016,5,8,17,15,581.0,87.5,3.7,15.5,290.0,441.57,363.04
2016,5,8,17,30,535.0,80.0,3.6,15.0,239.0,378.6,310.65
2016,5,8,17,45,484.5,68.5,3.55,14.5,191.5,313.09,254.64
2016,5,8,18,0,434.0,57.0,3.5,14.0,144.0,252.35,201.01
2016,5,8,18,15,339.5,45.5,3.3,13.5,101.0,181.6,138.96
2016,5,8,18,30,245.0,34.0,3.1,13.0,58.0,120.53,84.25
2016,5,8,18,45,122.5,17.0,2.95,12.5,29.0,52.97,6.07
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,60.5,14.5,2.1,9.0,19.0,13.82,0.0
2016,5,9,5,30,121.0,29.0,2.3,9.0,38.0,23.88,12.19
2016,5,9,5,45,223.0,45.0,2.55,9.5,77.5,34.79,24.91
2016,5,9,6,0,325.0,61.0,2.8,10.0,117.0,46.32,35.9
2016,5,9,6,15,208.0,84.5,2.8,10.0,125.0,65.64,53.7
2016,5,9,6,30,91.0,108.0,2.8,10.0,133.0,85.57,71.85
2016,5,9,6,45,111.0,128.0,2.85,10.5,164.5,99.99,84.61
2016,5,9,7,0,131.0,148.0,2.9,11.0,196.0,120.34,94.8
2016,5,9,7,15,189.5,167.0,2.9,11.0,248.5,151.62,115.79
2016,5,9,7,30,248.0,186.0,2.9,11.0,301.0,184.9,139.83
2016,5,9,7,45,155.5,208.0,2.9,11.5,283.0,205.84,161.1
2016,5,9,8,0,63.0,230.0,2.9,12.0,265.0,215.18,171.97
2016,5,9,8,15,109.5,260.0,2.9,12.5,326.5,261.3,207.91
2016,5,9,8,30,156.0,290.0,2.9,13.0,388.0,309.74,245.72
2016,5,9,8,45,478.5,215.0,2.9,13.5,547.5,396.48,312.66
2016,5,9,9,0,801.0,140.0,2.9,14.0,707.0,522.54,411.55
2016,5,9,9,15,814.0,142.5,2.9,14.5,746.0,576.19,453.99
2016,5,9,9,30,827.0,145.0,2.9,15.0,785.0,629.67,495.33
2016,5,9,9,45,859.5,133.0,2.95,15.5,823.5,681.99,535.22
2016,5,9,10,0,892.0,121.0,3.0,16.0,862.0,734.65,574.42
2016,5,9,10,15,686.0,235.0,3.05,16.0,815.5,730.78,567.76
2016,5,9,10,30,480.0,349.0,3.1,16.0,769.0,707.36,546.3
2016,5,9,10,45,695.0,239.0,3.15,16.5,862.5,803.74,620.4
2016,5,9,11,0,910.0,129.0,3.2,17.0,956.0,902.86,689.24
2016,5,9,11,15,912.5,129.5,3.25,17.0,968.5,935.74,710.96
2016,5,9,11,30,915.0,130.0,3.3,17.0,981.0,965.77,731.24
2016,5,9,11,45,914.5,131.5,3.35,17.5,985.5,990.97,746.85
2016,5,9,12,0,914.0,133.0,3.4,18.0,990.0,1012.97,760.31
2016,5,9,12,15,913.5,132.5,3.45,18.0,987.0,1029.71,771.76
2016,5,9,12,30,913.0,132.0,3.5,18.0,984.0,1043.04,781.07
2016,5,9,12,45,910.5,131.5,3.6,18.5,973.5,1050.91,785.78
2016,5,9,13,0,908.0,131.0,3.7,19.0,963.0,1055.22,788.26
2016,5,9,13,15,904.0,130.0,3.75,19.0,945.0,1053.94,788.28
2016,5,9,13,30,900.0,129.0,3.8,19.0,927.0,1049.09,786.09
2016,5,9,13,45,892.5,129.0,3.9,19.0,901.5,1038.26,780.38
2016,5,9,14,0,885.0,129.0,4.0,19.0,876.0,1024.04,772.5
2016,5,9,14,15,877.0,127.0,4.0,18.5,844.5,1003.93,761.47
2016,5,9,14,30,869.0,125.0,4.0,18.0,813.0,980.66,748.32
2016,5,9,14,45,858.5,122.5,4.05,18.0,775.0,959.5,735.53
2016,5,9,15,0,848.0,120.0,4.1,18.0,737.0,927.28,714.98
2016,5,9,15,15,834.0,117.0,4.05,17.5,694.5,888.81,690.74
2016,5,9,15,30,820.0,114.0,4.0,17.0,652.0,848.18,664.72
2016,5,9,15,45,802.5,110.5,3.95,17.0,605.0,802.18,633.27
2016,5,9,16,0,785.0,107.0,3.9,17.0,558.0,754.79,600.45
2016,5,9,16,15,761.5,102.5,3.8,16.5,508.0,700.66,563.02
2016,5,9,16,30,738.0,98.0,3.7,16.0,458.0,648.98,526.39
2016,5,9,16,45,705.0,93.0,3.65,16.0,406.0,587.74,479.29
2016,5,9,17,0,672.0,88.0,3.6,16.0,354.0,527.77,431.93
2016,5,9,17,15,627.5,81.5,3.45,15.5,302.0,461.24,378.48
2016,5,9,17,30,583.0,75.0,3.3,15.0,250.0,397.88,325.86
2016,5,9,17,45,515.0,67.0,3.2,14.5,199.5,325.68,264.5
2016,5,9,18,0,447.0,59.0,3.1,14.0,149.0,259.93,206.96
2016,5,9,18,15,349.0,47.5,3.0,13.0,105.5,187.14,143.69
2016,5,9,18,30,251.0,36.0,2.9,12.0,62.0,124.72,88.25
2016,5,9,18,45,125.5,18.0,2.8,11.5,31.0,55.26,11.77
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,82.5,14.0,2.35,8.5,20.5,13.34,0.0
2016,5,10,5,30,165.0,28.0,2.6,9.0,41.0,21.93,11.21
2016,5,10,5,45,275.5,41.5,2.85,10.0,81.5,31.96,22.45
2016,5,10,6,0,386.0,55.0,3.1,11.0,122.0,42.7,32.56
2016,5,10,6,15,259.0,81.5,3.05,11.5,133.0,63.62,51.61
2016,5,10,6,30,132.0,108.0,3.0,12.0,144.0,85.76,71.48
2016,5,10,6,45,153.0,127.5,3.0,12.5,178.0,99.87,83.86
2016,5,10,7,0,174.0,147.0,3.0,13.0,212.0,121.54,94.03
2016,5,10,7,15,240.0,163.0,2.85,13.5,266.5,148.51,109.96
2016,5,10,7,30,306.0,179.0,2.7,14.0,321.0,188.99,139.02
2016,5,10,7,45,530.5,144.0,2.6,15.0,423.5,226.25,161.02
2016,5,10,8,0,755.0,109.0,2.5,16.0,526.0,291.26,209.29
2016,5,10,8,15,775.5,113.0,2.35,16.5,574.0,351.16,261.18
2016,5,10,8,30,796.0,117.0,2.2,17.0,622.0,408.66,310.1
2016,5,10,8,45,813.5,119.0,2.1,18.0,666.5,464.44,355.68
2016,5,10,9,0,831.0,121.0,2.0,19.0,711.0,520.99,399.99
2016,5,10,9,15,843.0,124.0,2.0,19.5,750.5,575.92,442.49
2016,5,10,9,30,855.0,127.0,2.0,20.0,790.0,630.52,483.29
2016,5,10,9,45,858.0,132.5,2.0,20.5,822.5,681.01,519.74
2016,5,10,10,0,861.0,138.0,2.0,21.0,855.0,729.88,553.92
2016,5,10,10,15,868.0,140.0,2.0,21.5,882.0,774.74,583.92
2016,5,10,10,30,875.0,142.0,2.0,22.0,909.0,818.85,611.76
2016,5,10,10,45,885.0,140.0,2.05,22.5,930.5,859.78,637.51
2016,5,10,11,0,895.0,138.0,2.1,23.0,952.0,898.7,661.67
2016,5,10,11,15,898.0,138.5,2.15,23.0,965.5,931.57,682.98
2016,5,10,11,30,901.0,139.0,2.2,23.0,979.0,961.68,702.49
2016,5,10,11,45,906.0,137.0,2.3,23.5,985.0,988.36,718.94
2016,5,10,12,0,911.0,135.0,2.4,24.0,991.0,1012.06,733.47
2016,5,10,12,15,911.0,135.0,2.45,24.0,989.0,1029.71,745.09
2016,5,10,12,30,911.0,135.0,2.5,24.0,987.0,1044.01,754.72
2016,5,10,12,45,913.5,132.0,2.55,24.5,978.0,1054.35,760.49
2016,5,10,13,0,916.0,129.0,2.6,25.0,969.0,1061.16,764.14
2016,5,10,13,15,913.0,128.0,2.65,25.0,951.5,1060.88,764.94
2016,5,10,13,30,910.0,127.0,2.7,25.0,934.0,1057.0,763.64
2016,5,10,13,45,909.5,122.5,2.75,25.0,911.0,1048.38,759.44
2016,5,10,14,0,909.0,118.0,2.8,25.0,888.0,1036.11,753.05
2016,5,10,14,15,902.0,116.5,2.85,25.0,856.5,1017.12,742.4
2016,5,10,14,30,895.0,115.0,2.9,25.0,825.0,994.86,729.69
2016,5,10,14,45,890.0,110.5,2.95,25.0,788.5,968.08,714.02
2016,5,10,15,0,885.0,106.0,3.0,25.0,752.0,938.19,696.23
2016,5,10,15,15,872.5,103.5,3.05,24.5,709.0,900.89,674.65
2016,5,10,15,30,860.0,101.0,3.1,24.0,666.0,867.87,655.72
2016,5,10,15,45,846.5,96.5,3.2,24.0,619.5,822.72,627.08
2016,5,10,16,0,833.0,92.0,3.3,24.0,573.0,775.77,596.74
2016,5,10,16,15,810.5,88.5,3.35,23.5,522.0,721.71,561.55
2016,5,10,16,30,788.0,85.0,3.4,23.0,471.0,667.14,525.13
2016,5,10,16,45,760.0,80.0,3.5,22.5,418.5,607.05,482.38
2016,5,10,17,0,732.0,75.0,3.6,22.0,366.0,547.62,437.97
2016,5,10,17,15,690.0,70.0,3.65,21.0,313.0,483.32,388.56
2016,5,10,17,30,648.0,65.0,3.7,20.0,260.0,419.97,337.83
2016,5,10,17,45,586.0,58.0,3.8,19.0,209.0,348.36,278.51
2016,5,10,18,0,524.0,51.0,3.9,18.0,158.0,282.56,221.87
2016,5,10,18,15,427.5,41.5,4.0,17.0,112.5,208.26,157.63
2016,5,10,18,30,331.0,32.0,4.1,16.0,67.0,144.69,101.17
2016,5,10,18,45,165.5,16.0,4.2,15.5,33.5,64.19,18.58
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,121.0,13.5,2.6,9.5,23.0,12.87,0.0
2016,5,11,5,30,242.0,27.0,2.8,10.0,46.0,21.66,11.32
2016,5,11,5,45,347.0,38.0,3.0,10.5,87.5,29.6,20.37
2016,5,11,6,0,452.0,49.0,3.2,11.0,129.0,37.11,27.6
2016,5,11,6,15,522.0,57.0,3.15,11.5,178.5,41.56,31.85
2016,5,11,6,30,592.0,65.0,3.1,12.0,228.0,45.78,35.72
2016,5,11,6,45,638.0,71.5,3.1,12.5,280.5,48.52,38.11
2016,5,11,7,0,684.0,78.0,3.1,13.0,333.0,76.57,44.16
2016,5,11,7,15,718.0,83.0,3.05,13.5,385.5,126.7,71.94
2016,5,11,7,30,752.0,88.0,3.0,14.0,438.0,185.1,116.43
2016,5,11,7,45,776.5,92.5,2.95,14.5,489.5,240.38,163.58
2016,5,11,8,0,801.0,97.0,2.9,15.0,541.0,298.22,214.6
2016,5,11,8,15,820.0,100.5,2.9,15.5,589.5,355.68,265.52
2016,5,11,8,30,839.0,104.0,2.9,16.0,638.0,414.55,316.57
2016,5,11,8,45,852.0,107.5,2.9,16.5,682.0,471.92,365.07
2016,5,11,9,0,865.0,111.0,2.9,17.0,726.0,532.02,413.97
2016,5,11,9,15,876.0,113.5,2.9,17.5,766.0,586.93,457.43
2016,5,11,9,30,887.0,116.0,2.9,18.0,806.0,641.28,499.02
2016,5,11,9,45,803.5,165.5,2.95,18.5,811.0,676.34,523.92
2016,5,11,10,0,720.0,215.0,3.0,19.0,816.0,702.89,541.54
2016,5,11,10,15,810.5,173.5,3.0,19.0,870.0,765.67,588.83
2016,5,11,10,30,901.0,132.0,3.0,19.0,924.0,830.22,633.87
2016,5,11,10,45,901.0,136.0,3.0,19.5,943.0,869.35,658.61
2016,5,11,11,0,901.0,140.0,3.0,20.0,962.0,905.81,681.43
2016,5,11,11,15,904.0,141.0,3.05,20.0,974.5,939.31,703.76
2016,5,11,11,30,907.0,142.0,3.1,20.0,987.0,970.03,724.19
2016,5,11,11,45,907.5,142.5,3.2,20.5,992.0,995.04,739.78
2016,5,11,12,0,908.0,143.0,3.3,21.0,997.0,1016.9,753.34
2016,5,11,12,15,907.0,142.5,3.35,21.0,994.0,1033.1,764.27
2016,5,11,12,30,906.0,142.0,3.4,21.0,991.0,1045.91,773.12
2016,5,11,12,45,914.5,134.0,3.5,21.5,983.0,1057.28,780.06
2016,5,11,13,0,923.0,126.0,3.6,22.0,975.0,1065.06,784.75
2016,5,11,13,15,919.5,125.0,3.65,22.0,957.0,1064.25,785.07
2016,5,11,13,30,916.0,124.0,3.7,22.0,939.0,1059.83,783.22
2016,5,11,13,45,913.5,121.0,3.8,22.0,914.5,1050.72,778.78
2016,5,11,14,0,911.0,118.0,3.9,22.0,890.0,1038.03,772.07
2016,5,11,14,15,903.5,116.0,3.95,22.0,858.0,1017.99,760.2
2016,5,11,14,30,896.0,114.0,4.0,22.0,826.0,994.7,746.2
2016,5,11,14,45,885.5,112.0,4.05,22.0,788.0,965.47,728.18
2016,5,11,15,0,875.0,110.0,4.1,22.0,750.0,933.44,708.18
2016,5,11,15,15,861.5,107.5,4.05,21.5,707.0,895.59,684.82
2016,5,11,15,30,848.0,105.0,4.0,21.0,664.0,862.19,664.39
2016,5,11,15,45,830.0,102.0,4.0,20.5,616.5,815.49,634.42
2016,5,11,16,0,812.0,99.0,4.0,20.0,569.0,767.35,602.96
2016,5,11,16,15,789.0,95.0,3.95,19.5,518.5,713.2,566.26
2016,5,11,16,30,766.0,91.0,3.9,19.0,468.0,658.62,528.47
2016,5,11,16,45,735.5,86.5,3.85,19.0,415.5,598.42,482.91
2016,5,11,17,0,705.0,82.0,3.8,19.0,363.0,541.52,438.37
2016,5,11,17,15,662.5,76.0,3.6,18.0,310.5,475.16,386.33
2016,5,11,17,30,620.0,70.0,3.4,17.0,258.0,411.74,334.72
2016,5,11,17,45,561.0,62.0,3.2,16.5,207.5,341.79,275.5
2016,5,11,18,0,502.0,54.0,3.0,16.0,157.0,277.35,219.19
2016,5,11,18,15,407.5,44.0,2.75,15.0,112.5,204.33,155.83
2016,5,11,18,30,313.0,34.0,2.5,14.0,68.0,141.76,100.37
2016,5,11,18,45,156.5,17.0,2.3,13.5,34.0,63.76,22.58
2016,5,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,85.0,15.0,2.4,8.5,22.0,14.3,0.0
2016,5,12,5,30,170.0,30.0,2.7,9.0,44.0,23.47,13.14
2016,5,12,5,45,266.0,44.5,3.0,10.0,84.0,34.23,24.54
2016,5,12,6,0,362.0,59.0,3.3,11.0,124.0,44.56,34.27
2016,5,12,6,15,432.5,69.5,3.35,11.5,172.0,51.34,40.64
2016,5,12,6,30,503.0,80.0,3.4,12.0,220.0,58.16,46.83
2016,5,12,6,45,550.0,89.0,3.45,12.5,270.5,62.33,50.47
2016,5,12,7,0,597.0,98.0,3.5,13.0,321.0,90.26,57.34
2016,5,12,7,15,633.5,104.5,3.5,13.5,373.0,136.73,83.72
2016,5,12,7,30,670.0,111.0,3.5,14.0,425.0,187.66,122.2
2016,5,12,7,45,695.5,117.5,3.55,14.5,475.0,240.49,167.02
2016,5,12,8,0,721.0,124.0,3.6,15.0,525.0,296.09,215.74
2016,5,12,8,15,742.0,128.0,3.55,15.5,572.5,350.62,263.77
2016,5,12,8,30,763.0,132.0,3.5,16.0,620.0,406.89,312.34
2016,5,12,8,45,781.0,135.0,3.45,16.5,664.0,465.54,361.45
2016,5,12,9,0,799.0,138.0,3.4,17.0,708.0,521.47,407.03
2016,5,12,9,15,811.0,141.0,3.35,17.5,746.5,574.73,449.16
2016,5,12,9,30,823.0,144.0,3.3,18.0,785.0,627.72,489.72
2016,5,12,9,45,840.0,141.5,3.3,18.5,820.0,678.41,527.65
2016,5,12,10,0,857.0,139.0,3.3,19.0,855.0,728.68,564.26
2016,5,12,10,15,863.5,141.0,3.3,19.0,881.5,772.88,596.01
2016,5,12,10,30,870.0,143.0,3.3,19.0,908.0,816.31,625.7
2016,5,12,10,45,874.0,144.0,3.35,19.5,928.0,854.8,650.74
2016,5,12,11,0,878.0,145.0,3.4,20.0,948.0,890.95,673.94
2016,5,12,11,15,880.5,146.0,3.4,20.0,960.0,923.28,695.37
2016,5,12,11,30,883.0,147.0,3.4,20.0,972.0,952.88,714.9
2016,5,12,11,45,883.0,148.0,3.4,20.5,976.5,977.3,729.52
2016,5,12,12,0,883.0,149.0,3.4,21.0,981.0,998.66,742.09
2016,5,12,12,15,882.0,149.0,3.45,21.0,978.5,1014.94,753.14
2016,5,12,12,30,881.0,149.0,3.5,21.0,976.0,1027.95,762.14
2016,5,12,12,45,860.5,160.0,3.55,21.5,960.5,1038.57,768.23
2016,5,12,13,0,840.0,171.0,3.6,22.0,945.0,1036.87,766.3
2016,5,12,13,15,835.5,170.0,3.65,22.0,927.0,1035.4,766.23
2016,5,12,13,30,831.0,169.0,3.7,22.0,909.0,1030.52,764.03
2016,5,12,13,45,824.0,167.0,3.8,22.0,884.0,1018.73,757.7
2016,5,12,14,0,817.0,165.0,3.9,22.0,859.0,1003.68,749.31
2016,5,12,14,15,808.0,162.5,3.95,21.5,828.0,982.99,738.26
2016,5,12,14,30,799.0,160.0,4.0,21.0,797.0,959.34,725.2
2016,5,12,14,45,789.5,155.5,4.05,21.0,760.5,930.27,706.98
2016,5,12,15,0,780.0,151.0,4.1,21.0,724.0,898.57,686.87
2016,5,12,15,15,764.5,147.5,4.1,20.5,681.5,864.77,666.2
2016,5,12,15,30,749.0,144.0,4.1,20.0,639.0,824.45,640.66
2016,5,12,15,45,735.0,137.0,4.15,19.5,593.5,779.82,611.85
2016,5,12,16,0,721.0,130.0,4.2,19.0,548.0,733.74,581.45
2016,5,12,16,15,695.0,124.5,4.2,18.5,498.5,679.14,543.73
2016,5,12,16,30,669.0,119.0,4.2,18.0,449.0,624.6,504.05
2016,5,12,16,45,642.0,110.5,4.2,17.5,399.0,566.46,460.48
2016,5,12,17,0,615.0,102.0,4.2,17.0,349.0,509.17,416.25
2016,5,12,17,15,569.0,94.0,4.15,16.5,298.0,442.84,363.13
2016,5,12,17,30,523.0,86.0,4.1,16.0,247.0,379.91,311.1
2016,5,12,17,45,465.5,75.5,4.1,15.5,198.5,312.83,254.21
2016,5,12,18,0,408.0,65.0,4.1,15.0,150.0,249.26,198.8
2016,5,12,18,15,317.0,52.0,4.0,14.0,107.0,180.02,138.71
2016,5,12,18,30,226.0,39.0,3.9,13.0,64.0,121.05,86.96
2016,5,12,18,45,113.0,19.5,3.85,12.5,32.0,55.2,22.14
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,2.9,8.5,11.0,10.2,0.0
2016,5,13,5,30,0.0,22.0,3.2,9.0,22.0,20.43,10.94
2016,5,13,5,45,2.5,41.5,3.5,9.5,42.0,37.59,27.6
2016,5,13,6,0,5.0,61.0,3.8,10.0,62.0,54.36,43.19
2016,5,13,6,15,14.5,81.5,3.9,10.5,85.5,71.73,59.13
2016,5,13,6,30,24.0,102.0,4.0,11.0,109.0,85.57,71.61
2016,5,13,6,45,32.0,122.5,4.1,11.5,133.5,101.37,85.55
2016,5,13,7,0,40.0,143.0,4.2,12.0,158.0,120.12,96.13
2016,5,13,7,15,242.0,149.0,4.15,12.5,260.5,139.75,102.9
2016,5,13,7,30,444.0,155.0,4.1,13.0,363.0,188.52,133.39
2016,5,13,7,45,605.0,133.5,4.1,13.5,451.0,235.08,166.94
2016,5,13,8,0,766.0,112.0,4.1,14.0,539.0,299.1,218.02
2016,5,13,8,15,785.5,116.0,4.05,14.0,587.5,359.28,271.67
2016,5,13,8,30,805.0,120.0,4.0,14.0,636.0,416.82,322.52
2016,5,13,8,45,820.5,123.0,4.0,14.5,680.0,472.96,370.56
2016,5,13,9,0,836.0,126.0,4.0,15.0,724.0,529.64,417.56
2016,5,13,9,15,847.0,128.5,4.0,15.5,763.0,583.69,461.08
2016,5,13,9,30,858.0,131.0,4.0,16.0,802.0,637.28,502.89
2016,5,13,9,45,874.5,128.5,4.05,16.5,837.0,689.27,542.57
2016,5,13,10,0,891.0,126.0,4.1,17.0,872.0,739.95,580.28
2016,5,13,10,15,896.5,127.5,4.2,17.0,898.5,785.28,613.16
2016,5,13,10,30,902.0,129.0,4.3,17.0,925.0,828.65,643.8
2016,5,13,10,45,906.0,130.0,4.45,17.5,944.5,868.19,670.8
2016,5,13,11,0,910.0,131.0,4.6,18.0,964.0,905.28,695.94
2016,5,13,11,15,912.0,131.5,4.75,18.0,976.0,937.54,718.99
2016,5,13,11,30,914.0,132.0,4.9,18.0,988.0,966.94,740.12
2016,5,13,11,45,918.0,130.0,5.05,18.0,993.0,992.82,758.88
2016,5,13,12,0,922.0,128.0,5.2,18.0,998.0,1015.65,775.62
2016,5,13,12,15,921.5,127.5,5.35,18.0,995.0,1032.37,788.26
