Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,30,921.0,127.0,5.5,18.0,992.0,1045.68,798.68
2016,5,13,12,45,918.5,126.5,5.65,18.0,981.5,1053.52,805.45
2016,5,13,13,0,916.0,126.0,5.8,18.0,971.0,1057.79,809.9
2016,5,13,13,15,913.0,125.0,5.85,17.5,953.5,1057.47,812.15
2016,5,13,13,30,910.0,124.0,5.9,17.0,936.0,1053.57,812.04
2016,5,13,13,45,906.0,122.0,6.0,17.0,911.5,1044.06,806.91
2016,5,13,14,0,902.0,120.0,6.1,17.0,887.0,1031.05,799.41
2016,5,13,14,15,894.5,118.0,6.1,16.5,856.0,1011.19,788.0
2016,5,13,14,30,887.0,116.0,6.1,16.0,825.0,988.11,774.33
2016,5,13,14,45,880.5,112.5,6.1,16.0,788.0,961.27,756.45
2016,5,13,15,0,874.0,109.0,6.1,16.0,751.0,931.44,736.41
2016,5,13,15,15,861.5,106.5,6.0,15.5,709.0,894.56,711.98
2016,5,13,15,30,849.0,104.0,5.9,15.0,667.0,862.04,690.65
2016,5,13,15,45,837.5,99.0,5.85,15.0,621.0,818.46,659.79
2016,5,13,16,0,826.0,94.0,5.8,15.0,575.0,772.98,627.26
2016,5,13,16,15,804.5,90.5,5.65,14.5,525.0,720.07,589.41
2016,5,13,16,30,783.0,87.0,5.5,14.0,475.0,666.58,550.5
2016,5,13,16,45,761.5,81.0,5.35,14.0,424.0,610.0,506.11
2016,5,13,17,0,740.0,75.0,5.2,14.0,373.0,553.48,460.16
2016,5,13,17,15,700.5,70.0,5.0,13.5,320.5,488.29,406.53
2016,5,13,17,30,661.0,65.0,4.8,13.0,268.0,427.62,354.89
2016,5,13,17,45,610.5,57.5,4.65,12.5,218.0,360.03,296.07
2016,5,13,18,0,560.0,50.0,4.5,12.0,168.0,297.0,239.35
2016,5,13,18,15,469.5,41.5,4.25,11.5,122.0,223.78,173.72
2016,5,13,18,30,379.0,33.0,4.0,11.0,76.0,160.47,115.96
2016,5,13,18,45,189.5,16.5,3.75,10.5,38.0,71.8,32.63
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.0,10.5,10.5,9.73,0.0
2016,5,14,5,30,0.0,21.0,2.3,11.0,21.0,19.49,10.27
2016,5,14,5,45,0.0,38.5,2.6,11.5,38.5,35.24,25.36
2016,5,14,6,0,0.0,56.0,2.9,12.0,56.0,50.53,39.48
2016,5,14,6,15,1.5,75.5,2.95,12.5,76.0,67.23,54.68
2016,5,14,6,30,3.0,95.0,3.0,13.0,96.0,83.78,69.46
2016,5,14,6,45,8.0,113.5,3.05,13.5,116.5,99.45,83.16
2016,5,14,7,0,13.0,132.0,3.1,14.0,137.0,116.32,92.79
2016,5,14,7,15,36.0,161.5,3.1,14.0,177.5,139.45,110.57
2016,5,14,7,30,59.0,191.0,3.1,14.0,218.0,170.6,134.79
2016,5,14,7,45,73.5,216.5,3.1,14.5,255.0,200.21,157.93
2016,5,14,8,0,88.0,242.0,3.1,15.0,292.0,231.89,182.77
2016,5,14,8,15,64.0,251.0,3.05,15.5,289.0,239.76,189.34
2016,5,14,8,30,40.0,260.0,3.0,16.0,286.0,244.55,193.01
2016,5,14,8,45,78.0,297.5,2.95,16.5,352.5,297.65,233.97
2016,5,14,9,0,116.0,335.0,2.9,17.0,419.0,352.88,276.06
2016,5,14,9,15,111.5,353.5,2.9,17.5,437.5,378.28,294.7
2016,5,14,9,30,107.0,372.0,2.9,18.0,456.0,400.62,310.8
2016,5,14,9,45,287.0,349.0,2.95,18.5,587.0,504.61,391.1
2016,5,14,10,0,467.0,326.0,3.0,19.0,718.0,627.25,483.08
2016,5,14,10,15,453.0,343.5,3.1,19.0,734.0,657.68,504.56
2016,5,14,10,30,439.0,361.0,3.2,19.0,750.0,686.04,524.81
2016,5,14,10,45,449.5,360.0,3.3,19.5,765.5,715.47,545.36
2016,5,14,11,0,460.0,359.0,3.4,20.0,781.0,744.25,565.2
2016,5,14,11,15,695.5,239.0,3.5,20.0,886.5,858.03,651.85
2016,5,14,11,30,931.0,119.0,3.6,20.0,992.0,969.96,728.24
2016,5,14,11,45,930.0,120.5,3.7,20.0,996.5,994.81,744.55
2016,5,14,12,0,929.0,122.0,3.8,20.0,1001.0,1016.4,759.43
2016,5,14,12,15,928.5,122.0,3.9,20.0,998.0,1033.65,771.52
2016,5,14,12,30,928.0,122.0,4.0,20.0,995.0,1047.49,781.46
2016,5,14,12,45,915.0,128.5,4.1,20.5,981.5,1051.9,783.74
2016,5,14,13,0,902.0,135.0,4.2,21.0,968.0,1052.7,783.8
2016,5,14,13,15,898.0,134.0,4.3,20.5,950.0,1051.44,785.63
2016,5,14,13,30,894.0,133.0,4.4,20.0,932.0,1046.65,785.22
2016,5,14,13,45,887.0,132.0,4.55,20.0,906.5,1035.38,779.78
2016,5,14,14,0,880.0,131.0,4.7,20.0,881.0,1020.73,772.22
2016,5,14,14,15,872.0,129.5,4.8,20.0,849.5,1001.31,760.95
2016,5,14,14,30,864.0,128.0,4.9,20.0,818.0,978.78,747.53
2016,5,14,14,45,850.0,127.0,5.0,20.0,780.0,956.27,734.07
2016,5,14,15,0,836.0,126.0,5.1,20.0,742.0,922.85,712.85
2016,5,14,15,15,822.0,123.0,5.1,19.5,699.5,884.87,688.94
2016,5,14,15,30,808.0,120.0,5.1,19.0,657.0,844.77,663.23
2016,5,14,15,45,786.0,118.0,5.15,18.5,609.5,797.29,631.98
2016,5,14,16,0,764.0,116.0,5.2,18.0,562.0,748.73,599.36
2016,5,14,16,15,739.5,111.5,5.1,17.5,512.5,698.02,563.83
2016,5,14,16,30,715.0,107.0,5.0,17.0,463.0,643.95,524.36
2016,5,14,16,45,680.5,102.0,4.9,16.5,411.0,582.85,477.57
2016,5,14,17,0,646.0,97.0,4.8,16.0,359.0,523.16,430.63
2016,5,14,17,15,602.0,90.0,4.55,15.5,307.5,457.66,377.32
2016,5,14,17,30,558.0,83.0,4.3,15.0,256.0,395.26,325.09
2016,5,14,17,45,500.5,73.5,4.1,14.5,207.0,327.46,267.12
2016,5,14,18,0,443.0,64.0,3.9,14.0,158.0,265.01,212.25
2016,5,14,18,15,350.5,52.0,3.6,13.5,114.0,191.94,148.44
2016,5,14,18,30,258.0,40.0,3.3,13.0,70.0,131.62,95.25
2016,5,14,18,45,129.0,25.0,3.0,12.5,40.0,66.71,33.06
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,103.0,16.0,1.55,9.5,25.5,12.59,0.0
2016,5,15,5,30,206.0,32.0,1.8,10.0,51.0,24.98,15.03
2016,5,15,5,45,310.0,44.0,2.05,11.0,92.0,33.72,24.13
2016,5,15,6,0,414.0,56.0,2.3,12.0,133.0,42.84,32.68
2016,5,15,6,15,482.5,64.5,2.15,12.5,181.5,47.43,37.03
2016,5,15,6,30,551.0,73.0,2.0,13.0,230.0,51.79,40.97
2016,5,15,6,45,601.5,79.5,1.9,13.5,282.0,54.23,43.05
2016,5,15,7,0,652.0,86.0,1.8,14.0,334.0,85.11,50.16
2016,5,15,7,15,686.0,91.0,1.75,14.5,385.5,133.31,77.85
2016,5,15,7,30,720.0,96.0,1.7,15.0,437.0,185.59,117.5
2016,5,15,7,45,747.0,100.0,1.65,16.0,488.0,243.61,165.97
2016,5,15,8,0,774.0,104.0,1.6,17.0,539.0,299.84,214.18
2016,5,15,8,15,793.5,107.5,1.65,17.5,586.5,355.74,262.67
2016,5,15,8,30,813.0,111.0,1.7,18.0,634.0,413.14,311.33
2016,5,15,8,45,828.5,113.5,1.8,18.5,678.5,469.1,357.75
2016,5,15,9,0,844.0,116.0,1.9,19.0,723.0,525.58,403.12
2016,5,15,9,15,855.5,118.0,1.95,19.5,761.5,581.47,446.38
2016,5,15,9,30,867.0,120.0,2.0,20.0,800.0,634.44,486.19
2016,5,15,9,45,890.5,113.5,2.1,20.5,837.0,686.85,524.97
2016,5,15,10,0,914.0,107.0,2.2,21.0,874.0,739.18,562.67
2016,5,15,10,15,920.0,108.0,2.3,21.0,901.0,785.14,594.09
2016,5,15,10,30,926.0,109.0,2.4,21.0,928.0,829.12,623.96
2016,5,15,10,45,929.5,110.5,2.55,21.5,948.5,869.36,650.25
2016,5,15,11,0,933.0,112.0,2.7,22.0,969.0,907.06,674.66
2016,5,15,11,15,936.0,112.5,2.9,22.0,981.5,940.68,697.95
2016,5,15,11,30,939.0,113.0,3.1,22.0,994.0,971.42,719.36
2016,5,15,11,45,939.0,114.0,3.3,22.5,999.0,996.83,735.85
2016,5,15,12,0,939.0,115.0,3.5,23.0,1004.0,1018.99,750.22
2016,5,15,12,15,938.5,114.5,3.65,23.0,1001.5,1035.83,762.24
2016,5,15,12,30,938.0,114.0,3.8,23.0,999.0,1049.21,772.13
2016,5,15,12,45,940.0,111.5,3.95,23.0,989.5,1059.51,780.13
2016,5,15,13,0,942.0,109.0,4.1,23.0,980.0,1066.21,785.89
2016,5,15,13,15,939.0,108.0,4.2,23.0,962.5,1065.77,786.75
2016,5,15,13,30,936.0,107.0,4.3,23.0,945.0,1061.67,785.35
2016,5,15,13,45,930.5,106.0,4.4,23.0,920.0,1051.42,780.0
2016,5,15,14,0,925.0,105.0,4.5,23.0,895.0,1037.64,772.4
2016,5,15,14,15,918.0,103.5,4.55,22.5,863.5,1018.41,762.65
2016,5,15,14,30,911.0,102.0,4.6,22.0,832.0,995.88,750.67
2016,5,15,14,45,901.5,100.0,4.7,22.0,794.5,967.29,733.43
2016,5,15,15,0,892.0,98.0,4.8,22.0,757.0,935.83,714.07
2016,5,15,15,15,879.5,96.0,4.9,21.5,714.0,899.0,692.12
2016,5,15,15,30,867.0,94.0,5.0,21.0,671.0,859.87,668.16
2016,5,15,15,45,850.5,91.0,5.1,20.5,624.0,814.24,639.03
2016,5,15,16,0,834.0,88.0,5.2,20.0,577.0,772.68,612.32
2016,5,15,16,15,812.5,85.0,5.2,19.5,527.0,720.13,576.35
2016,5,15,16,30,791.0,82.0,5.2,19.0,477.0,667.0,539.23
2016,5,15,16,45,759.0,79.0,5.25,18.5,424.5,606.63,494.58
2016,5,15,17,0,727.0,76.0,5.3,18.0,372.0,547.26,448.46
2016,5,15,17,15,687.0,71.0,5.15,17.0,320.0,484.35,398.27
2016,5,15,17,30,647.0,66.0,5.0,16.0,268.0,422.28,347.01
2016,5,15,17,45,584.0,60.0,4.9,15.5,217.0,351.42,286.32
2016,5,15,18,0,521.0,54.0,4.8,15.0,166.0,286.4,228.94
2016,5,15,18,15,431.5,45.0,4.55,14.5,121.0,214.98,165.8
2016,5,15,18,30,342.0,36.0,4.3,14.0,76.0,153.3,110.64
2016,5,15,18,45,201.5,23.0,4.1,13.5,44.0,83.26,43.64
2016,5,15,19,0,61.0,10.0,3.9,13.0,12.0,20.58,0.0
2016,5,15,19,15,30.5,5.0,3.8,12.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,115.0,15.5,1.7,9.5,26.0,12.17,0.0
2016,5,16,5,30,230.0,31.0,1.9,10.0,52.0,24.15,14.51
2016,5,16,5,45,323.0,43.0,2.1,11.0,93.0,33.55,24.02
2016,5,16,6,0,416.0,55.0,2.3,12.0,134.0,41.78,31.75
2016,5,16,6,15,483.0,63.5,2.2,12.5,182.0,46.42,36.13
2016,5,16,6,30,550.0,72.0,2.1,13.0,230.0,50.82,40.11
2016,5,16,6,45,596.0,78.5,2.05,14.0,281.0,53.29,42.12
2016,5,16,7,0,642.0,85.0,2.0,15.0,332.0,84.64,49.47
2016,5,16,7,15,676.0,90.5,2.15,15.5,383.0,132.62,77.33
2016,5,16,7,30,710.0,96.0,2.3,16.0,434.0,184.67,116.93
2016,5,16,7,45,738.0,99.5,2.45,17.0,484.5,241.85,164.82
2016,5,16,8,0,766.0,103.0,2.6,18.0,535.0,297.36,212.73
2016,5,16,8,15,785.5,106.5,2.65,18.5,582.5,352.75,261.07
2016,5,16,8,30,805.0,110.0,2.7,19.0,630.0,409.63,309.66
2016,5,16,8,45,822.0,112.0,2.8,19.5,674.5,465.32,356.18
2016,5,16,9,0,839.0,114.0,2.9,20.0,719.0,521.68,401.84
2016,5,16,9,15,850.5,116.5,2.95,20.5,757.5,577.75,445.69
2016,5,16,9,30,862.0,119.0,3.0,21.0,796.0,630.83,486.05
2016,5,16,9,45,880.0,115.5,3.05,21.5,831.5,682.06,524.07
2016,5,16,10,0,898.0,112.0,3.1,22.0,867.0,732.81,560.75
2016,5,16,10,15,904.0,113.5,3.15,22.5,894.0,778.53,591.09
2016,5,16,10,30,910.0,115.0,3.2,23.0,921.0,822.32,619.58
2016,5,16,10,45,915.5,115.5,3.25,23.5,941.5,862.65,645.36
2016,5,16,11,0,921.0,116.0,3.3,24.0,962.0,900.62,669.31
2016,5,16,11,15,923.5,116.5,3.35,24.0,974.5,933.42,690.93
2016,5,16,11,30,926.0,117.0,3.4,24.0,987.0,963.35,710.64
2016,5,16,11,45,928.5,116.5,3.5,24.5,992.5,989.33,726.67
2016,5,16,12,0,931.0,116.0,3.6,25.0,998.0,1012.18,740.66
2016,5,16,12,15,931.0,115.5,3.7,25.0,996.0,1029.37,752.46
2016,5,16,12,30,931.0,115.0,3.8,25.0,994.0,1043.14,762.17
2016,5,16,12,45,929.5,114.5,3.9,25.0,983.5,1051.92,768.75
2016,5,16,13,0,928.0,114.0,4.0,25.0,973.0,1057.14,773.17
2016,5,16,13,15,924.5,113.0,4.05,25.0,955.5,1056.22,773.38
2016,5,16,13,30,921.0,112.0,4.1,25.0,938.0,1051.7,771.4
2016,5,16,13,45,917.5,110.0,4.15,25.0,913.5,1042.54,766.52
2016,5,16,14,0,914.0,108.0,4.2,25.0,889.0,1029.85,759.42
2016,5,16,14,15,906.5,106.5,4.2,25.0,858.0,1010.32,747.59
2016,5,16,14,30,899.0,105.0,4.2,25.0,827.0,987.56,733.68
2016,5,16,14,45,887.5,104.0,4.25,25.0,789.0,958.49,715.84
2016,5,16,15,0,876.0,103.0,4.3,25.0,751.0,926.69,696.09
2016,5,16,15,15,863.5,100.5,4.25,24.5,709.0,889.81,673.57
2016,5,16,15,30,851.0,98.0,4.2,24.0,667.0,850.68,649.26
2016,5,16,15,45,833.0,96.0,4.2,24.0,620.0,811.62,623.69
2016,5,16,16,0,815.0,94.0,4.2,24.0,573.0,764.75,592.26
2016,5,16,16,15,793.5,90.5,4.15,23.5,523.5,712.4,557.34
2016,5,16,16,30,772.0,87.0,4.1,23.0,474.0,659.51,521.32
2016,5,16,16,45,744.0,82.5,4.05,22.5,422.5,600.94,478.85
2016,5,16,17,0,716.0,78.0,4.0,22.0,371.0,543.05,435.07
2016,5,16,17,15,676.0,72.5,3.95,21.0,319.5,480.21,386.6
2016,5,16,17,30,636.0,67.0,3.9,20.0,268.0,418.12,336.88
2016,5,16,17,45,577.0,60.5,3.9,19.5,217.5,349.1,279.25
2016,5,16,18,0,518.0,54.0,3.9,19.0,167.0,285.52,224.37
2016,5,16,18,15,429.5,45.0,3.9,18.0,122.5,214.59,163.29
2016,5,16,18,30,341.0,36.0,3.9,17.0,78.0,153.28,109.63
2016,5,16,18,45,202.0,23.5,3.95,16.0,45.5,84.53,45.88
2016,5,16,19,0,63.0,11.0,4.0,15.0,13.0,21.95,0.0
2016,5,16,19,15,31.5,5.5,4.0,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,2.7,12.0,29.0,11.66,0.0
2016,5,17,5,30,290.0,30.0,3.0,13.0,58.0,23.81,14.13
2016,5,17,5,45,395.5,39.5,3.3,14.0,101.5,30.29,20.86
2016,5,17,6,0,501.0,49.0,3.6,15.0,145.0,36.45,26.65
2016,5,17,6,15,565.5,56.0,3.55,15.5,195.0,40.11,30.09
2016,5,17,6,30,630.0,63.0,3.5,16.0,245.0,43.6,33.2
2016,5,17,6,45,678.0,67.5,3.5,16.5,298.5,44.94,34.29
2016,5,17,7,0,726.0,72.0,3.5,17.0,352.0,83.38,45.51
2016,5,17,7,15,757.0,76.5,3.6,18.0,405.0,134.72,74.93
2016,5,17,7,30,788.0,81.0,3.7,19.0,458.0,189.75,116.64
2016,5,17,7,45,813.0,84.0,3.85,20.0,509.5,245.68,163.78
2016,5,17,8,0,838.0,87.0,4.0,21.0,561.0,304.15,214.47
2016,5,17,8,15,855.5,90.0,4.0,21.5,609.5,366.83,268.8
2016,5,17,8,30,873.0,93.0,4.0,22.0,658.0,425.8,319.22
2016,5,17,8,45,887.0,95.0,4.05,22.5,703.0,483.17,367.15
2016,5,17,9,0,901.0,97.0,4.1,23.0,748.0,540.73,413.72
2016,5,17,9,15,911.0,99.5,4.1,23.5,787.0,596.46,457.34
2016,5,17,9,30,921.0,102.0,4.1,24.0,826.0,651.46,498.99
2016,5,17,9,45,928.0,103.5,4.1,24.5,859.5,702.64,536.63
2016,5,17,10,0,935.0,105.0,4.1,25.0,893.0,752.31,571.89
2016,5,17,10,15,940.5,106.5,4.0,25.0,920.0,799.15,603.31
2016,5,17,10,30,946.0,108.0,3.9,25.0,947.0,843.93,632.89
2016,5,17,10,45,949.5,109.0,3.85,25.5,967.0,884.35,658.1
2016,5,17,11,0,953.0,110.0,3.8,26.0,987.0,922.17,681.23
2016,5,17,11,15,955.0,110.5,3.7,26.0,999.0,955.44,702.15
2016,5,17,11,30,957.0,111.0,3.6,26.0,1011.0,985.72,720.94
2016,5,17,11,45,957.5,111.0,3.5,26.5,1015.5,1011.0,734.9
2016,5,17,12,0,958.0,111.0,3.4,27.0,1020.0,1032.97,746.61
2016,5,17,12,15,957.0,111.0,3.3,27.0,1016.5,1050.09,756.65
2016,5,17,12,30,956.0,111.0,3.2,27.0,1013.0,1063.67,764.48
2016,5,17,12,45,954.5,109.5,3.15,27.5,1002.5,1071.64,767.73
2016,5,17,13,0,953.0,108.0,3.1,28.0,992.0,1075.93,768.78
2016,5,17,13,15,949.5,107.0,3.05,28.0,973.5,1075.02,768.21
2016,5,17,13,30,946.0,106.0,3.0,28.0,955.0,1070.41,765.48
2016,5,17,13,45,939.5,105.5,3.0,28.0,929.5,1059.66,759.48
2016,5,17,14,0,933.0,105.0,3.0,28.0,904.0,1045.39,751.39
2016,5,17,14,15,925.5,103.5,3.0,28.0,872.0,1025.61,739.9
2016,5,17,14,30,918.0,102.0,3.0,28.0,840.0,1002.53,726.37
2016,5,17,14,45,908.5,100.0,3.0,28.0,802.0,973.87,709.24
2016,5,17,15,0,899.0,98.0,3.0,28.0,764.0,942.31,690.2
2016,5,17,15,15,886.5,95.5,2.95,28.0,721.0,904.81,666.78
2016,5,17,15,30,874.0,93.0,2.9,28.0,678.0,864.98,641.68
2016,5,17,15,45,859.0,90.0,2.85,28.0,631.5,820.43,613.17
2016,5,17,16,0,844.0,87.0,2.8,28.0,585.0,774.22,583.22
2016,5,17,16,15,823.5,83.5,2.75,27.5,534.5,727.08,553.31
2016,5,17,16,30,803.0,80.0,2.7,27.0,484.0,673.71,518.34
2016,5,17,16,45,775.0,76.0,2.65,27.0,432.0,614.4,476.39
2016,5,17,17,0,747.0,72.0,2.6,27.0,380.0,555.73,432.75
2016,5,17,17,15,709.0,67.5,2.4,26.0,327.5,491.78,384.85
2016,5,17,17,30,671.0,63.0,2.2,25.0,275.0,430.14,336.89
2016,5,17,17,45,612.5,57.0,2.05,24.0,224.0,361.83,282.04
2016,5,17,18,0,554.0,51.0,1.9,23.0,173.0,297.18,228.22
2016,5,17,18,15,469.0,43.0,1.95,22.0,127.5,226.61,168.94
2016,5,17,18,30,384.0,35.0,2.0,21.0,82.0,165.23,116.16
2016,5,17,18,45,244.0,23.0,2.05,20.0,48.0,94.66,52.31
2016,5,17,19,0,104.0,11.0,2.1,19.0,14.0,29.52,0.0
2016,5,17,19,15,52.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.5,16.0,1.5,13.5,28.5,12.54,0.0
2016,5,18,5,30,263.0,32.0,1.8,14.0,57.0,25.59,15.67
2016,5,18,5,45,360.5,42.5,2.15,15.0,99.5,32.88,23.07
2016,5,18,6,0,458.0,53.0,2.5,16.0,142.0,39.79,29.5
2016,5,18,6,15,522.5,61.0,2.55,16.5,191.0,44.12,33.51
2016,5,18,6,30,587.0,69.0,2.6,17.0,240.0,48.22,37.15
2016,5,18,6,45,630.0,75.5,2.65,17.5,291.5,50.82,39.33
2016,5,18,7,0,673.0,82.0,2.7,18.0,343.0,85.02,47.74
2016,5,18,7,15,705.5,87.0,2.65,18.5,394.5,134.2,76.34
2016,5,18,7,30,738.0,92.0,2.6,19.0,446.0,191.63,120.1
2016,5,18,7,45,761.5,96.5,2.6,20.0,496.0,245.58,165.18
2016,5,18,8,0,785.0,101.0,2.6,21.0,546.0,301.97,213.45
2016,5,18,8,15,803.5,104.5,2.6,21.5,593.5,358.0,261.77
2016,5,18,8,30,822.0,108.0,2.6,22.0,641.0,415.39,310.14
2016,5,18,8,45,836.0,110.5,2.6,23.0,684.5,470.99,355.14
2016,5,18,9,0,850.0,113.0,2.6,24.0,728.0,526.93,398.72
2016,5,18,9,15,860.5,115.0,2.6,24.5,766.0,582.52,441.18
2016,5,18,9,30,871.0,117.0,2.6,25.0,804.0,634.93,480.02
2016,5,18,9,45,883.0,116.5,2.65,25.5,837.5,685.26,516.46
2016,5,18,10,0,895.0,116.0,2.7,26.0,871.0,734.6,551.22
2016,5,18,10,15,900.5,117.0,2.8,26.0,897.0,779.3,581.7
2016,5,18,10,30,906.0,118.0,2.9,26.0,923.0,822.04,610.4
2016,5,18,10,45,907.0,121.0,3.0,26.5,941.5,860.8,635.02
2016,5,18,11,0,908.0,124.0,3.1,27.0,960.0,896.96,657.71
2016,5,18,11,15,910.0,124.5,3.2,27.0,972.0,928.9,678.82
2016,5,18,11,30,912.0,125.0,3.3,27.0,984.0,958.01,698.09
2016,5,18,11,45,909.5,127.5,3.4,27.5,988.0,981.88,712.55
2016,5,18,12,0,907.0,130.0,3.5,28.0,992.0,1002.54,724.96
2016,5,18,12,15,906.0,129.5,3.55,28.0,989.0,1018.45,735.47
2016,5,18,12,30,905.0,129.0,3.6,28.0,986.0,1031.03,743.95
2016,5,18,12,45,902.5,129.0,3.7,28.5,975.0,1039.21,748.6
2016,5,18,13,0,900.0,129.0,3.8,29.0,964.0,1043.92,751.14
2016,5,18,13,15,896.0,128.0,3.9,28.5,946.5,1042.62,752.95
2016,5,18,13,30,892.0,127.0,4.0,28.0,929.0,1037.82,752.64
2016,5,18,13,45,889.5,123.5,4.1,28.0,905.0,1028.46,747.98
2016,5,18,14,0,887.0,120.0,4.2,28.0,881.0,1015.61,741.14
2016,5,18,14,15,879.5,118.5,4.3,27.5,850.0,996.6,731.75
2016,5,18,14,30,872.0,117.0,4.4,27.0,819.0,974.44,720.26
2016,5,18,14,45,859.0,116.5,4.5,27.0,781.5,945.2,702.53
2016,5,18,15,0,846.0,116.0,4.6,27.0,744.0,920.82,688.13
2016,5,18,15,15,832.5,113.0,4.65,26.0,702.0,883.15,667.02
2016,5,18,15,30,819.0,110.0,4.7,25.0,660.0,843.33,644.04
2016,5,18,15,45,801.0,107.5,4.8,24.5,614.0,798.44,615.96
2016,5,18,16,0,783.0,105.0,4.9,24.0,568.0,752.21,586.31
2016,5,18,16,15,760.5,101.0,4.85,23.0,519.0,699.85,551.92
2016,5,18,16,30,738.0,97.0,4.8,22.0,470.0,647.1,516.36
2016,5,18,16,45,716.5,90.0,4.8,21.5,420.5,593.88,477.06
2016,5,18,17,0,695.0,83.0,4.8,21.0,371.0,538.47,434.84
2016,5,18,17,15,656.0,77.0,4.7,20.0,319.5,474.77,385.11
2016,5,18,17,30,617.0,71.0,4.6,19.0,268.0,413.64,335.64
2016,5,18,17,45,566.5,63.5,4.5,18.5,219.5,348.39,280.52
2016,5,18,18,0,516.0,56.0,4.4,18.0,171.0,287.66,227.56
2016,5,18,18,15,431.0,46.5,4.35,17.0,126.0,217.41,166.7
2016,5,18,18,30,346.0,37.0,4.3,16.0,81.0,156.37,113.05
2016,5,18,18,45,216.5,24.5,4.3,15.5,48.0,90.35,52.63
2016,5,18,19,0,87.0,12.0,4.3,15.0,15.0,27.46,0.0
2016,5,18,19,15,43.5,6.0,4.35,14.5,7.5,5.72,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,116.0,18.0,4.6,9.5,29.5,14.13,0.0
2016,5,19,5,30,232.0,36.0,4.7,10.0,59.0,28.08,18.16
2016,5,19,5,45,339.0,47.0,4.8,10.5,102.0,36.97,27.14
2016,5,19,6,0,446.0,58.0,4.9,11.0,145.0,44.18,34.06
2016,5,19,6,15,511.5,66.0,5.0,11.5,194.0,48.3,37.96
2016,5,19,6,30,577.0,74.0,5.1,12.0,243.0,52.21,41.49
2016,5,19,6,45,580.5,82.5,5.2,12.5,280.5,56.09,44.86
2016,5,19,7,0,584.0,91.0,5.3,13.0,318.0,88.66,54.0
2016,5,19,7,15,579.5,107.5,5.05,13.5,359.5,138.1,86.57
2016,5,19,7,30,575.0,124.0,4.8,14.0,401.0,187.34,126.38
2016,5,19,7,45,523.0,158.5,4.6,14.5,431.0,240.5,174.23
2016,5,19,8,0,471.0,193.0,4.4,15.0,461.0,287.32,216.72
2016,5,19,8,15,557.0,180.5,4.3,15.5,523.5,336.49,257.16
2016,5,19,8,30,643.0,168.0,4.2,16.0,586.0,393.83,304.51
2016,5,19,8,45,564.5,212.5,4.15,17.0,598.0,435.28,339.28
2016,5,19,9,0,486.0,257.0,4.1,18.0,610.0,467.68,364.93
2016,5,19,9,15,695.0,185.0,4.05,18.5,718.0,549.53,429.5
2016,5,19,9,30,904.0,113.0,4.0,19.0,826.0,651.45,508.3
2016,5,19,9,45,902.0,120.5,4.0,19.5,857.5,701.31,545.17
2016,5,19,10,0,900.0,128.0,4.0,20.0,889.0,748.96,579.6
2016,5,19,10,15,905.5,129.5,4.05,20.0,915.5,794.38,611.83
2016,5,19,10,30,911.0,131.0,4.1,20.0,942.0,837.84,641.82
2016,5,19,10,45,915.5,131.5,4.2,20.5,962.0,877.4,667.83
2016,5,19,11,0,920.0,132.0,4.3,21.0,982.0,914.54,691.97
2016,5,19,11,15,735.5,250.5,4.35,21.0,935.5,903.4,683.68
2016,5,19,11,30,551.0,369.0,4.4,21.0,889.0,873.09,657.19
2016,5,19,11,45,562.5,360.0,4.5,21.5,893.0,893.78,671.59
2016,5,19,12,0,574.0,351.0,4.6,22.0,897.0,912.63,684.33
2016,5,19,12,15,511.0,378.5,4.6,22.0,864.0,892.66,668.8
2016,5,19,12,30,448.0,406.0,4.6,22.0,831.0,868.8,650.75
2016,5,19,12,45,542.0,358.5,4.7,22.0,867.0,924.32,693.11
2016,5,19,13,0,636.0,311.0,4.8,22.0,903.0,977.97,733.49
2016,5,19,13,15,581.0,332.0,4.95,22.0,865.0,948.05,712.71
2016,5,19,13,30,526.0,353.0,5.1,22.0,827.0,916.1,690.8
2016,5,19,13,45,510.5,343.5,5.25,22.0,793.5,890.51,674.67
2016,5,19,14,0,495.0,334.0,5.4,22.0,760.0,862.75,656.79
2016,5,19,14,15,701.0,224.5,5.5,21.5,803.5,948.97,725.98
2016,5,19,14,30,907.0,115.0,5.6,21.0,847.0,1005.96,768.6
2016,5,19,14,45,785.5,158.5,5.75,20.5,771.5,929.19,717.98
2016,5,19,15,0,664.0,202.0,5.9,20.0,696.0,851.72,666.17
2016,5,19,15,15,630.5,198.5,5.9,19.0,646.0,800.42,632.62
2016,5,19,15,30,597.0,195.0,5.9,18.0,596.0,748.62,597.32
2016,5,19,15,45,526.5,202.0,5.9,17.5,538.0,673.14,541.34
2016,5,19,16,0,456.0,209.0,5.9,17.0,480.0,605.66,490.26
2016,5,19,16,15,430.5,195.0,5.9,16.0,433.0,553.11,451.93
2016,5,19,16,30,405.0,181.0,5.9,15.0,386.0,501.31,413.14
2016,5,19,16,45,484.5,143.0,5.9,14.5,363.0,494.09,410.32
2016,5,19,17,0,564.0,105.0,5.9,14.0,340.0,482.63,402.92
2016,5,19,17,15,505.5,103.5,5.8,13.5,293.0,414.7,346.67
2016,5,19,17,30,447.0,102.0,5.7,13.0,246.0,356.75,297.43
2016,5,19,17,45,405.0,88.5,5.6,12.5,201.0,298.23,246.78
2016,5,19,18,0,363.0,75.0,5.5,12.0,156.0,243.66,198.27
2016,5,19,18,15,298.0,60.0,5.4,11.5,115.5,183.45,144.64
2016,5,19,18,30,233.0,45.0,5.3,11.0,75.0,130.39,97.08
2016,5,19,18,45,116.5,30.0,5.2,11.0,45.0,67.17,40.74
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,14.3,0.0
2016,5,19,19,15,0.0,7.5,5.1,10.5,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,8.5,31.5,13.31,0.0
2016,5,20,5,30,280.0,34.0,4.0,9.0,63.0,27.31,17.69
2016,5,20,5,45,388.5,43.5,4.2,9.5,107.0,33.62,24.33
2016,5,20,6,0,497.0,53.0,4.4,10.0,151.0,39.65,30.14
2016,5,20,6,15,561.0,60.0,4.45,10.5,201.0,43.16,33.5
2016,5,20,6,30,625.0,67.0,4.5,11.0,251.0,46.51,36.53
2016,5,20,6,45,675.0,71.0,4.55,11.5,304.5,47.32,37.15
2016,5,20,7,0,725.0,75.0,4.6,12.0,358.0,87.9,49.37
2016,5,20,7,15,571.0,120.5,4.5,12.5,363.0,148.44,95.85
2016,5,20,7,30,417.0,166.0,4.4,13.0,368.0,195.4,140.31
2016,5,20,7,45,425.0,185.5,4.35,13.5,409.5,240.45,178.41
2016,5,20,8,0,433.0,205.0,4.3,14.0,451.0,286.57,217.96
2016,5,20,8,15,472.0,209.5,4.3,14.0,499.0,331.82,256.52
2016,5,20,8,30,511.0,214.0,4.3,14.0,547.0,381.03,298.22
2016,5,20,8,45,443.0,258.5,4.3,14.5,561.5,419.63,330.87
2016,5,20,9,0,375.0,303.0,4.3,15.0,576.0,453.07,357.66
2016,5,20,9,15,380.5,319.5,4.45,15.0,608.5,493.72,390.29
2016,5,20,9,30,386.0,336.0,4.6,15.0,641.0,534.49,422.48
2016,5,20,9,45,400.0,343.5,4.75,15.5,671.0,572.91,451.84
2016,5,20,10,0,414.0,351.0,4.9,16.0,701.0,611.91,481.22
2016,5,20,10,15,229.0,369.0,5.05,16.0,563.5,513.3,403.87
2016,5,20,10,30,44.0,387.0,5.2,16.0,426.0,395.61,309.47
2016,5,20,10,45,275.5,382.0,5.35,16.0,635.5,589.96,464.28
2016,5,20,11,0,507.0,377.0,5.5,16.0,845.0,799.67,624.23
2016,5,20,11,15,412.0,415.0,5.6,16.0,799.0,769.06,598.77
2016,5,20,11,30,317.0,453.0,5.7,16.0,753.0,735.39,571.71
2016,5,20,11,45,301.0,460.5,5.85,16.0,746.5,740.61,575.71
2016,5,20,12,0,285.0,468.0,6.0,16.0,740.0,744.05,578.24
2016,5,20,12,15,289.0,465.5,6.05,16.0,740.5,755.31,586.94
2016,5,20,12,30,293.0,463.0,6.1,16.0,741.0,765.3,594.72
2016,5,20,12,45,298.5,451.5,6.15,16.0,732.0,766.25,596.18
2016,5,20,13,0,304.0,440.0,6.2,16.0,723.0,765.62,596.59
2016,5,20,13,15,345.5,417.0,6.2,16.0,733.0,787.71,614.83
2016,5,20,13,30,387.0,394.0,6.2,16.0,743.0,807.87,631.58
2016,5,20,13,45,282.0,410.5,6.2,16.0,661.5,720.7,564.53
2016,5,20,14,0,177.0,427.0,6.2,16.0,580.0,621.55,487.87
2016,5,20,14,15,252.5,396.0,6.15,15.5,605.5,674.94,532.54
2016,5,20,14,30,328.0,365.0,6.1,15.0,631.0,712.22,564.68
2016,5,20,14,45,296.0,354.5,6.1,15.0,586.0,665.82,529.69
2016,5,20,15,0,264.0,344.0,6.1,15.0,541.0,619.56,494.79
2016,5,20,15,15,260.5,325.5,6.0,14.5,510.5,590.52,474.42
2016,5,20,15,30,257.0,307.0,5.9,14.0,480.0,560.58,453.08
2016,5,20,15,45,327.0,266.5,5.85,14.0,471.5,566.44,460.99
2016,5,20,16,0,397.0,226.0,5.8,14.0,463.0,577.15,472.14
2016,5,20,16,15,407.5,202.0,5.7,13.5,427.0,543.36,447.57
2016,5,20,16,30,418.0,178.0,5.6,13.0,391.0,507.33,420.81
2016,5,20,16,45,242.0,172.5,5.5,13.0,293.0,355.18,295.39
2016,5,20,17,0,66.0,167.0,5.4,13.0,195.0,212.56,175.02
2016,5,20,17,15,330.5,124.5,5.2,12.5,235.0,338.75,283.86
2016,5,20,17,30,595.0,82.0,5.0,12.0,275.0,415.3,346.81
2016,5,20,17,45,535.0,74.0,4.85,12.0,224.5,346.06,286.04
2016,5,20,18,0,475.0,66.0,4.7,12.0,174.0,282.29,229.09
2016,5,20,18,15,386.5,55.5,4.5,11.5,129.0,211.66,166.54
2016,5,20,18,30,298.0,45.0,4.3,11.0,84.0,149.94,111.64
2016,5,20,18,45,172.5,30.5,4.1,10.5,50.5,86.51,54.43
2016,5,20,19,0,47.0,16.0,3.9,10.0,17.0,24.01,0.0
2016,5,20,19,15,23.5,8.0,3.85,9.5,8.5,10.75,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,10.5,17.0,2.4,9.0,18.0,15.73,0.77
2016,5,21,5,30,21.0,34.0,2.5,9.0,36.0,30.29,20.36
2016,5,21,5,45,45.0,54.0,2.65,9.5,62.0,46.77,36.05
2016,5,21,6,0,69.0,74.0,2.8,10.0,88.0,60.56,48.94
2016,5,21,6,15,83.5,96.0,2.85,10.0,117.5,76.94,64.02
2016,5,21,6,30,98.0,118.0,2.9,10.0,147.0,92.85,78.4
2016,5,21,6,45,112.0,138.5,2.95,10.5,177.5,107.33,91.09
2016,5,21,7,0,126.0,159.0,3.0,11.0,208.0,130.72,102.66
2016,5,21,7,15,102.0,180.0,3.1,11.5,223.5,154.98,121.61
2016,5,21,7,30,78.0,201.0,3.2,12.0,239.0,181.82,144.15
2016,5,21,7,45,174.5,221.0,3.3,12.5,317.5,221.97,173.05
2016,5,21,8,0,271.0,241.0,3.4,13.0,396.0,273.81,212.69
2016,5,21,8,15,341.5,247.5,3.45,13.0,459.5,322.4,251.82
2016,5,21,8,30,412.0,254.0,3.5,13.0,523.0,375.3,294.93
2016,5,21,8,45,206.0,189.0,3.55,13.5,323.5,257.72,204.9
2016,5,21,9,0,0.0,124.0,3.6,14.0,124.0,115.22,89.73
2016,5,21,9,15,7.0,189.0,3.65,13.5,194.5,178.4,141.35
2016,5,21,9,30,14.0,254.0,3.7,13.0,265.0,242.25,192.59
2016,5,21,9,45,14.0,260.0,3.8,13.0,271.5,249.21,197.74
2016,5,21,10,0,14.0,266.0,3.9,13.0,278.0,256.12,202.99
2016,5,21,10,15,38.0,338.0,3.9,13.0,372.0,341.83,270.64
2016,5,21,10,30,62.0,410.0,3.9,13.0,466.0,430.77,339.22
2016,5,21,10,45,56.0,411.5,3.95,13.0,463.0,432.52,339.89
2016,5,21,11,0,50.0,413.0,4.0,13.0,460.0,433.59,340.39
2016,5,21,11,15,56.0,427.0,3.95,13.0,480.0,456.62,357.87
2016,5,21,11,30,62.0,441.0,3.9,13.0,500.0,480.05,375.49
2016,5,21,11,45,158.0,458.0,3.85,13.0,609.0,597.81,466.58
2016,5,21,12,0,254.0,475.0,3.8,13.0,718.0,720.96,558.67
2016,5,21,12,15,187.5,476.5,3.75,13.0,655.5,658.92,510.78
2016,5,21,12,30,121.0,478.0,3.7,13.0,593.0,601.03,466.33
2016,5,21,12,45,241.0,451.0,3.7,13.0,676.5,707.99,549.42
2016,5,21,13,0,361.0,424.0,3.7,13.0,760.0,806.15,623.61
2016,5,21,13,15,342.5,424.0,3.7,13.0,738.0,791.69,612.47
2016,5,21,13,30,324.0,424.0,3.7,13.0,716.0,775.63,601.01
2016,5,21,13,45,321.0,412.0,3.7,13.0,695.0,761.08,591.33
2016,5,21,14,0,318.0,400.0,3.7,13.0,674.0,744.97,580.54
2016,5,21,14,15,420.5,346.0,3.65,13.0,694.5,797.03,622.35
2016,5,21,14,30,523.0,292.0,3.6,13.0,715.0,834.02,652.72
2016,5,21,14,45,518.5,275.5,3.6,13.0,679.0,802.9,631.28
2016,5,21,15,0,514.0,259.0,3.6,13.0,643.0,769.77,608.71
2016,5,21,15,15,482.5,253.5,3.55,13.0,598.0,722.45,574.44
2016,5,21,15,30,451.0,248.0,3.5,13.0,553.0,675.09,539.79
2016,5,21,15,45,364.0,251.0,3.45,13.0,486.0,579.88,467.32
2016,5,21,16,0,277.0,254.0,3.4,13.0,419.0,501.91,406.53
2016,5,21,16,15,319.0,222.5,3.4,13.0,397.5,488.52,398.64
2016,5,21,16,30,361.0,191.0,3.4,13.0,376.0,470.58,386.49
2016,5,21,16,45,338.0,178.0,3.4,13.0,337.0,425.38,350.8
2016,5,21,17,0,315.0,165.0,3.4,13.0,298.0,381.49,315.57
2016,5,21,17,15,429.5,127.5,3.25,12.5,282.5,398.66,330.82
2016,5,21,17,30,544.0,90.0,3.1,12.0,267.0,397.78,329.55
2016,5,21,17,45,496.5,79.0,3.0,12.0,219.0,333.75,274.27
2016,5,21,18,0,449.0,68.0,2.9,12.0,171.0,274.01,221.47
2016,5,21,18,15,367.0,56.5,2.65,11.5,127.0,204.31,160.33
2016,5,21,18,30,285.0,45.0,2.4,11.0,83.0,146.16,108.81
2016,5,21,18,45,176.5,30.0,2.2,10.5,50.5,86.79,55.33
2016,5,21,19,0,68.0,15.0,2.0,10.0,18.0,32.57,0.0
2016,5,21,19,15,34.0,7.5,1.95,9.5,9.0,11.71,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,122.0,19.0,1.85,8.5,31.5,14.87,1.27
2016,5,22,5,30,244.0,38.0,2.1,9.0,63.0,29.6,19.85
2016,5,22,5,45,337.0,50.0,2.4,9.5,106.0,38.18,28.45
2016,5,22,6,0,430.0,62.0,2.7,10.0,149.0,47.49,37.24
2016,5,22,6,15,283.5,90.5,2.7,10.5,154.5,70.04,57.72
2016,5,22,6,30,137.0,119.0,2.7,11.0,160.0,93.65,78.82
2016,5,22,6,45,156.5,138.5,2.7,11.5,193.5,107.51,90.89
2016,5,22,7,0,176.0,158.0,2.7,12.0,227.0,132.66,102.39
2016,5,22,7,15,443.5,132.0,2.6,12.5,339.0,144.75,97.88
2016,5,22,7,30,711.0,106.0,2.5,13.0,451.0,195.99,127.65
2016,5,22,7,45,523.0,167.5,2.45,13.5,436.0,248.45,180.51
2016,5,22,8,0,335.0,229.0,2.4,14.0,421.0,282.55,216.35
2016,5,22,8,15,400.5,230.0,2.4,14.0,479.0,324.67,250.62
2016,5,22,8,30,466.0,231.0,2.4,14.0,537.0,377.61,293.79
2016,5,22,8,45,346.0,284.5,2.4,14.5,520.0,400.51,313.65
2016,5,22,9,0,226.0,338.0,2.4,15.0,503.0,410.37,321.39
2016,5,22,9,15,197.0,360.5,2.45,15.0,510.0,429.12,335.92
2016,5,22,9,30,168.0,383.0,2.5,15.0,517.0,444.91,347.64
2016,5,22,9,45,136.5,396.0,2.55,15.5,508.0,448.04,348.83
2016,5,22,10,0,105.0,409.0,2.6,16.0,499.0,448.19,347.55
2016,5,22,10,15,261.0,391.0,2.7,16.0,622.5,556.5,431.74
2016,5,22,10,30,417.0,373.0,2.8,16.0,746.0,678.25,523.4
2016,5,22,10,45,347.5,412.0,2.9,16.5,727.5,676.27,518.69
2016,5,22,11,0,278.0,451.0,3.0,17.0,709.0,670.41,511.77
2016,5,22,11,15,336.0,432.5,3.1,17.0,748.0,718.04,547.88
2016,5,22,11,30,394.0,414.0,3.2,17.0,787.0,767.42,584.64
2016,5,22,11,45,467.0,397.0,3.35,17.0,841.5,838.8,636.9
2016,5,22,12,0,540.0,380.0,3.5,17.0,896.0,907.29,686.53
2016,5,22,12,15,471.0,396.5,3.6,17.0,845.5,870.24,659.37
2016,5,22,12,30,402.0,413.0,3.7,17.0,795.0,821.97,624.99
2016,5,22,12,45,388.0,415.0,3.8,17.0,780.5,817.81,622.75
2016,5,22,13,0,374.0,417.0,3.9,17.0,766.0,811.72,618.87
2016,5,22,13,15,317.5,429.0,4.0,16.5,722.0,771.4,590.57
2016,5,22,13,30,261.0,441.0,4.1,16.0,678.0,729.72,561.03
2016,5,22,13,45,292.0,420.0,4.2,16.0,678.0,740.21,570.96
2016,5,22,14,0,323.0,399.0,4.3,16.0,678.0,748.62,579.28
2016,5,22,14,15,348.5,375.0,4.35,16.0,666.5,746.07,579.51
2016,5,22,14,30,374.0,351.0,4.4,16.0,655.0,741.04,578.05
2016,5,22,14,45,286.5,353.0,4.45,16.0,579.5,654.81,513.5
2016,5,22,15,0,199.0,355.0,4.5,16.0,504.0,558.86,440.81
2016,5,22,15,15,349.0,292.0,4.5,15.5,536.0,632.56,503.48
2016,5,22,15,30,499.0,229.0,4.5,15.0,568.0,696.06,557.03
2016,5,22,15,45,503.5,210.0,4.5,15.0,531.5,662.76,533.09
2016,5,22,16,0,508.0,191.0,4.5,15.0,495.0,627.34,507.71
2016,5,22,16,15,467.5,184.0,4.4,14.5,446.0,569.12,463.83
2016,5,22,16,30,427.0,177.0,4.3,14.0,397.0,512.77,420.64
2016,5,22,16,45,314.0,173.5,4.25,14.0,326.0,404.3,333.44
2016,5,22,17,0,201.0,170.0,4.2,14.0,255.0,307.74,254.06
2016,5,22,17,15,182.0,151.5,4.05,13.5,220.5,267.77,221.57
2016,5,22,17,30,163.0,133.0,3.9,13.0,186.0,229.37,189.57
2016,5,22,17,45,148.0,111.0,3.75,12.5,153.0,190.42,156.46
2016,5,22,18,0,133.0,89.0,3.6,12.0,120.0,152.75,123.69
2016,5,22,18,15,107.0,68.5,3.35,11.5,89.5,114.26,89.82
2016,5,22,18,30,81.0,48.0,3.1,11.0,59.0,78.31,58.06
2016,5,22,18,45,40.5,30.5,2.85,10.5,36.0,45.03,28.11
2016,5,22,19,0,0.0,13.0,2.6,10.0,13.0,12.06,0.0
2016,5,22,19,15,0.0,6.5,2.55,9.5,6.5,6.2,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,125.0,18.0,2.2,8.5,31.5,14.05,1.54
2016,5,23,5,30,250.0,36.0,2.5,9.0,63.0,27.94,18.49
2016,5,23,5,45,341.0,47.5,2.8,10.0,105.0,36.98,27.34
2016,5,23,6,0,432.0,59.0,3.1,11.0,147.0,44.62,34.52
2016,5,23,6,15,494.5,67.5,3.1,11.5,195.0,49.14,38.76
2016,5,23,6,30,557.0,76.0,3.1,12.0,243.0,53.42,42.6
2016,5,23,6,45,601.5,82.5,3.15,12.5,293.5,55.77,44.57
2016,5,23,7,0,646.0,89.0,3.2,13.0,344.0,91.88,54.08
2016,5,23,7,15,543.5,125.5,3.2,13.5,360.5,150.82,98.36
2016,5,23,7,30,441.0,162.0,3.2,14.0,377.0,196.93,139.74
2016,5,23,7,45,597.0,137.0,3.2,14.5,460.5,240.23,170.86
2016,5,23,8,0,753.0,112.0,3.2,15.0,544.0,304.35,221.82
2016,5,23,8,15,771.5,116.0,3.2,15.5,591.0,358.8,269.82
2016,5,23,8,30,790.0,120.0,3.2,16.0,638.0,414.65,318.03
2016,5,23,8,45,799.5,126.0,3.25,16.5,680.0,469.39,364.21
2016,5,23,9,0,809.0,132.0,3.3,17.0,722.0,524.09,408.9
2016,5,23,9,15,820.5,134.5,3.3,17.0,760.0,576.52,451.27
