Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,832.0,137.0,3.3,17.0,798.0,628.61,492.23
2016,5,23,9,45,849.5,134.0,3.35,17.5,833.0,679.01,530.27
2016,5,23,10,0,867.0,131.0,3.4,18.0,868.0,728.52,566.7
2016,5,23,10,15,873.0,132.5,3.5,18.0,894.0,772.75,598.68
2016,5,23,10,30,879.0,134.0,3.6,18.0,920.0,815.15,628.35
2016,5,23,10,45,883.5,135.0,3.7,18.5,939.5,853.86,654.02
2016,5,23,11,0,888.0,136.0,3.8,19.0,959.0,890.27,677.89
2016,5,23,11,15,890.0,136.5,3.95,19.0,971.0,921.55,699.69
2016,5,23,11,30,892.0,137.0,4.1,19.0,983.0,950.09,719.63
2016,5,23,11,45,892.5,137.5,4.25,19.0,987.5,974.38,736.71
2016,5,23,12,0,893.0,138.0,4.4,19.0,992.0,995.65,751.84
2016,5,23,12,15,892.5,138.0,4.5,19.0,989.5,1012.36,764.0
2016,5,23,12,30,892.0,138.0,4.6,19.0,987.0,1025.83,774.1
2016,5,23,12,45,865.0,154.5,4.7,19.0,970.5,1025.73,775.1
2016,5,23,13,0,838.0,171.0,4.8,19.0,954.0,1032.42,780.93
2016,5,23,13,15,833.5,170.0,4.85,18.5,937.0,1031.05,782.43
2016,5,23,13,30,829.0,169.0,4.9,18.0,920.0,1026.34,781.81
2016,5,23,13,45,822.0,167.5,5.0,18.0,895.5,1015.3,775.82
2016,5,23,14,0,815.0,166.0,5.1,18.0,871.0,1001.05,767.7
2016,5,23,14,15,806.5,163.5,5.1,18.0,840.0,981.17,754.93
2016,5,23,14,30,798.0,161.0,5.1,18.0,809.0,958.36,740.17
2016,5,23,14,45,792.5,154.5,5.1,18.0,774.0,931.35,722.47
2016,5,23,15,0,787.0,148.0,5.1,18.0,739.0,901.55,702.77
2016,5,23,15,15,772.5,144.0,5.0,17.5,697.0,863.73,677.92
2016,5,23,15,30,758.0,140.0,4.9,17.0,655.0,827.99,654.43
2016,5,23,15,45,747.0,132.5,4.8,17.0,611.0,785.43,624.47
2016,5,23,16,0,736.0,125.0,4.7,17.0,567.0,741.2,593.06
2016,5,23,16,15,712.0,120.5,4.6,16.5,518.5,689.1,556.47
2016,5,23,16,30,688.0,116.0,4.5,16.0,470.0,636.84,518.08
2016,5,23,16,45,663.5,108.0,4.4,16.0,420.5,580.5,474.44
2016,5,23,17,0,639.0,100.0,4.3,16.0,371.0,524.72,430.23
2016,5,23,17,15,598.0,93.0,4.15,15.5,320.5,461.46,379.43
2016,5,23,17,30,557.0,86.0,4.0,15.0,270.0,400.99,329.51
2016,5,23,17,45,507.5,76.5,3.85,15.0,222.0,337.0,274.78
2016,5,23,18,0,458.0,67.0,3.7,15.0,174.0,277.45,222.46
2016,5,23,18,15,377.5,56.0,3.55,14.5,130.0,210.0,163.63
2016,5,23,18,30,297.0,45.0,3.4,14.0,86.0,150.05,111.01
2016,5,23,18,45,148.5,32.5,3.25,13.5,53.0,82.92,53.94
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,19.45,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,9.53,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,19.5,3.25,10.5,31.5,15.23,2.67
2016,5,24,5,30,223.0,39.0,3.4,11.0,63.0,30.31,20.39
2016,5,24,5,45,318.0,51.0,3.6,11.5,105.5,38.86,28.84
2016,5,24,6,0,413.0,63.0,3.8,12.0,148.0,48.16,37.55
2016,5,24,6,15,241.5,90.5,3.85,12.0,143.5,69.94,57.3
2016,5,24,6,30,70.0,118.0,3.9,12.0,139.0,97.2,81.71
2016,5,24,6,45,81.5,139.0,3.95,12.5,168.0,113.09,95.51
2016,5,24,7,0,93.0,160.0,4.0,13.0,197.0,135.78,107.03
2016,5,24,7,15,76.5,179.0,4.0,13.5,212.5,157.25,123.74
2016,5,24,7,30,60.0,198.0,4.0,14.0,228.0,176.93,139.94
2016,5,24,7,45,44.0,208.0,4.0,14.5,231.0,188.13,149.27
2016,5,24,8,0,28.0,218.0,4.0,15.0,234.0,197.16,156.64
2016,5,24,8,15,73.5,258.5,4.0,15.0,306.0,249.34,197.48
2016,5,24,8,30,119.0,299.0,4.0,15.0,378.0,303.36,239.82
2016,5,24,8,45,143.0,322.0,4.05,15.5,423.0,343.52,270.96
2016,5,24,9,0,167.0,345.0,4.1,16.0,468.0,386.42,303.98
2016,5,24,9,15,174.0,364.5,4.1,16.0,498.5,419.58,329.65
2016,5,24,9,30,181.0,384.0,4.1,16.0,529.0,453.41,355.55
2016,5,24,9,45,182.5,399.5,4.2,16.5,550.5,480.79,375.69
2016,5,24,10,0,184.0,415.0,4.3,17.0,572.0,508.11,395.57
2016,5,24,10,15,185.0,428.0,4.35,17.0,589.5,532.72,413.88
2016,5,24,10,30,186.0,441.0,4.4,17.0,607.0,557.12,431.91
2016,5,24,10,45,533.5,293.5,4.5,17.5,785.0,720.73,561.24
2016,5,24,11,0,881.0,146.0,4.6,18.0,963.0,893.24,688.01
2016,5,24,11,15,884.0,147.0,4.6,18.0,976.0,925.71,709.25
2016,5,24,11,30,887.0,148.0,4.6,18.0,989.0,955.53,729.49
2016,5,24,11,45,888.0,148.0,4.7,18.0,994.0,979.79,746.69
2016,5,24,12,0,889.0,148.0,4.8,18.0,999.0,1001.06,761.95
2016,5,24,12,15,889.0,148.0,4.8,18.0,996.5,1018.29,773.67
2016,5,24,12,30,889.0,148.0,4.8,18.0,994.0,1032.33,783.31
2016,5,24,12,45,882.5,150.5,4.85,18.0,983.0,1039.04,788.51
2016,5,24,13,0,876.0,153.0,4.9,18.0,972.0,1042.37,791.58
2016,5,24,13,15,872.0,151.5,4.95,18.0,954.5,1040.88,791.48
2016,5,24,13,30,868.0,150.0,5.0,18.0,937.0,1035.98,789.19
2016,5,24,13,45,861.0,149.0,5.05,18.0,912.5,1034.66,789.51
2016,5,24,14,0,854.0,148.0,5.1,18.0,888.0,1020.54,781.07
2016,5,24,14,15,846.0,146.0,5.1,17.5,857.0,1001.16,770.22
2016,5,24,14,30,838.0,144.0,5.1,17.0,826.0,978.71,757.24
2016,5,24,14,45,829.0,140.0,5.1,17.0,789.5,950.23,738.53
2016,5,24,15,0,820.0,136.0,5.1,17.0,753.0,919.02,717.87
2016,5,24,15,15,806.0,133.0,5.05,16.5,711.0,881.89,693.87
2016,5,24,15,30,792.0,130.0,5.0,16.0,669.0,842.69,668.15
2016,5,24,15,45,775.5,125.5,4.95,16.0,623.5,797.97,636.83
2016,5,24,16,0,759.0,121.0,4.9,16.0,578.0,755.08,606.6
2016,5,24,16,15,735.5,116.5,4.85,15.5,529.0,702.51,569.78
2016,5,24,16,30,712.0,112.0,4.8,15.0,480.0,649.7,531.34
2016,5,24,16,45,683.0,106.0,4.75,15.0,429.5,591.59,486.15
2016,5,24,17,0,654.0,100.0,4.7,15.0,379.0,534.37,440.58
2016,5,24,17,15,613.0,93.5,4.6,14.5,327.5,470.95,389.44
2016,5,24,17,30,572.0,87.0,4.5,14.0,276.0,410.27,339.02
2016,5,24,17,45,518.0,78.0,4.4,13.5,227.5,343.9,282.51
2016,5,24,18,0,464.0,69.0,4.3,13.0,179.0,282.4,228.6
2016,5,24,18,15,382.5,58.5,4.1,12.5,134.5,212.9,167.48
2016,5,24,18,30,301.0,48.0,3.9,12.0,90.0,154.96,116.03
2016,5,24,18,45,187.5,33.0,3.75,11.5,55.5,93.14,61.69
2016,5,24,19,0,74.0,18.0,3.6,11.0,21.0,35.43,0.0
2016,5,24,19,15,37.0,9.0,3.5,11.0,10.5,13.64,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,19.0,3.2,10.5,33.0,14.82,2.93
2016,5,25,5,30,254.0,38.0,3.3,11.0,66.0,29.5,19.75
2016,5,25,5,45,343.5,49.0,3.45,11.5,108.0,37.28,27.46
2016,5,25,6,0,433.0,60.0,3.6,12.0,150.0,45.34,35.04
2016,5,25,6,15,258.0,89.5,3.6,12.5,147.0,69.27,56.6
2016,5,25,6,30,83.0,119.0,3.6,13.0,144.0,97.94,82.05
2016,5,25,6,45,94.0,140.0,3.65,13.5,173.0,108.36,90.97
2016,5,25,7,0,105.0,161.0,3.7,14.0,202.0,131.59,102.72
2016,5,25,7,15,145.5,183.5,3.7,14.0,249.5,162.53,124.86
2016,5,25,7,30,186.0,206.0,3.7,14.0,297.0,198.53,152.13
2016,5,25,7,45,219.0,226.0,3.75,14.5,344.0,235.99,181.54
2016,5,25,8,0,252.0,246.0,3.8,15.0,391.0,272.58,210.79
2016,5,25,8,15,277.0,264.0,3.85,15.0,436.0,313.86,244.66
2016,5,25,8,30,302.0,282.0,3.9,15.0,481.0,357.93,280.62
2016,5,25,8,45,556.0,206.5,3.95,15.5,602.0,426.74,334.58
2016,5,25,9,0,810.0,131.0,4.0,16.0,723.0,523.72,411.7
2016,5,25,9,15,821.0,133.5,4.05,16.0,761.0,575.83,454.2
2016,5,25,9,30,832.0,136.0,4.1,16.0,799.0,627.55,495.52
2016,5,25,9,45,858.0,127.5,4.15,16.5,835.5,678.74,534.81
2016,5,25,10,0,884.0,119.0,4.2,17.0,872.0,729.36,572.78
2016,5,25,10,15,890.0,120.5,4.25,17.0,898.5,774.15,604.92
2016,5,25,10,30,896.0,122.0,4.3,17.0,925.0,817.08,635.15
2016,5,25,10,45,899.5,123.5,4.35,17.5,944.0,855.92,661.04
2016,5,25,11,0,903.0,125.0,4.4,18.0,963.0,892.36,685.03
2016,5,25,11,15,906.0,125.5,4.45,18.0,975.5,924.87,707.48
2016,5,25,11,30,909.0,126.0,4.5,18.0,988.0,954.64,728.04
2016,5,25,11,45,911.5,125.0,4.6,18.0,993.5,979.67,745.75
2016,5,25,12,0,914.0,124.0,4.7,18.0,999.0,1001.68,761.49
2016,5,25,12,15,913.5,124.0,4.75,18.0,996.5,1018.62,773.43
2016,5,25,12,30,913.0,124.0,4.8,18.0,994.0,1032.26,783.23
2016,5,25,12,45,909.5,124.5,4.9,18.5,983.5,1040.03,788.06
2016,5,25,13,0,906.0,125.0,5.0,19.0,973.0,1044.34,790.65
2016,5,25,13,15,902.5,124.0,5.05,19.0,956.0,1043.65,791.08
2016,5,25,13,30,899.0,123.0,5.1,19.0,939.0,1039.47,789.28
2016,5,25,13,45,893.0,122.0,5.2,19.0,914.5,1029.32,783.91
2016,5,25,14,0,887.0,121.0,5.3,19.0,890.0,1015.81,776.31
2016,5,25,14,15,880.0,119.5,5.3,18.5,859.5,997.53,766.19
2016,5,25,14,30,873.0,118.0,5.3,18.0,829.0,976.12,753.92
2016,5,25,14,45,865.5,114.5,5.35,18.0,793.0,949.08,736.54
2016,5,25,15,0,858.0,111.0,5.4,18.0,757.0,919.19,717.09
2016,5,25,15,15,846.0,108.5,5.4,18.0,716.0,883.7,693.2
2016,5,25,15,30,834.0,106.0,5.4,18.0,675.0,852.49,672.33
2016,5,25,15,45,820.5,101.5,5.4,18.0,629.5,808.9,642.18
2016,5,25,16,0,807.0,97.0,5.4,18.0,584.0,763.61,610.5
2016,5,25,16,15,786.5,93.5,5.35,17.5,535.5,712.73,575.11
2016,5,25,16,30,766.0,90.0,5.3,17.0,487.0,661.24,538.61
2016,5,25,16,45,739.0,85.5,5.25,16.5,436.5,603.96,495.59
2016,5,25,17,0,712.0,81.0,5.2,16.0,386.0,547.26,451.23
2016,5,25,17,15,674.5,76.0,5.1,15.5,335.0,486.76,402.26
2016,5,25,17,30,637.0,71.0,5.0,15.0,284.0,426.79,352.25
2016,5,25,17,45,581.0,65.0,4.9,14.5,234.0,359.65,294.89
2016,5,25,18,0,525.0,59.0,4.8,14.0,184.0,297.51,240.18
2016,5,25,18,15,445.5,50.5,4.6,13.5,139.0,229.49,179.9
2016,5,25,18,30,366.0,42.0,4.4,13.0,94.0,169.86,126.53
2016,5,25,18,45,183.0,32.5,4.2,12.5,58.5,91.41,60.75
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,22.74,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.0,4.0,2.75,10.0,4.5,0.0,0.0
2016,5,26,5,0,18.0,8.0,2.8,10.0,9.0,7.63,0.0
2016,5,26,5,15,121.0,24.0,2.9,10.5,37.0,18.86,5.79
2016,5,26,5,30,224.0,40.0,3.0,11.0,65.0,31.05,21.14
2016,5,26,5,45,316.5,52.0,3.15,11.5,107.0,39.58,29.52
2016,5,26,6,0,409.0,64.0,3.3,12.0,149.0,47.76,37.22
2016,5,26,6,15,472.0,73.0,3.25,12.5,197.0,53.65,42.65
2016,5,26,6,30,535.0,82.0,3.2,13.0,245.0,58.15,46.65
2016,5,26,6,45,582.5,88.5,3.15,13.5,295.5,60.28,48.4
2016,5,26,7,0,630.0,95.0,3.1,14.0,346.0,96.84,58.05
2016,5,26,7,15,663.5,101.0,3.05,14.5,397.0,144.22,87.24
2016,5,26,7,30,697.0,107.0,3.0,15.0,448.0,195.6,127.12
2016,5,26,7,45,722.5,111.5,2.95,15.5,498.0,247.78,171.64
2016,5,26,8,0,748.0,116.0,2.9,16.0,548.0,302.62,219.58
2016,5,26,8,15,768.0,119.5,2.85,16.5,595.0,361.04,270.28
2016,5,26,8,30,788.0,123.0,2.8,17.0,642.0,416.73,317.84
2016,5,26,8,45,804.0,126.0,2.8,17.5,685.5,471.51,363.53
2016,5,26,9,0,820.0,129.0,2.8,18.0,729.0,526.92,408.26
2016,5,26,9,15,831.5,131.5,2.8,18.5,767.5,579.76,449.66
2016,5,26,9,30,843.0,134.0,2.8,19.0,806.0,632.25,489.47
2016,5,26,9,45,841.5,143.0,2.8,19.5,836.5,681.61,525.58
2016,5,26,10,0,840.0,152.0,2.8,20.0,867.0,729.05,559.22
2016,5,26,10,15,846.5,154.0,2.8,20.5,894.0,773.87,590.24
2016,5,26,10,30,853.0,156.0,2.8,21.0,921.0,817.04,618.11
2016,5,26,10,45,858.5,157.0,2.85,21.5,940.5,856.59,643.45
2016,5,26,11,0,864.0,158.0,2.9,22.0,960.0,894.0,667.11
2016,5,26,11,15,867.0,158.5,2.9,22.0,973.0,920.63,684.29
2016,5,26,11,30,870.0,159.0,2.9,22.0,986.0,949.59,703.09
2016,5,26,11,45,872.5,158.5,2.95,22.5,991.5,974.45,718.13
2016,5,26,12,0,875.0,158.0,3.0,23.0,997.0,996.47,731.3
2016,5,26,12,15,874.5,158.0,3.05,23.0,994.5,1013.07,742.4
2016,5,26,12,30,874.0,158.0,3.1,23.0,992.0,1026.54,751.6
2016,5,26,12,45,884.5,149.0,3.2,23.5,985.0,1039.02,759.22
2016,5,26,13,0,895.0,140.0,3.3,24.0,978.0,1048.09,764.71
2016,5,26,13,15,891.5,138.5,3.45,24.0,961.0,1047.05,765.66
2016,5,26,13,30,888.0,137.0,3.6,24.0,944.0,1042.56,764.51
2016,5,26,13,45,882.0,136.0,3.75,24.0,919.5,1032.64,759.87
2016,5,26,14,0,876.0,135.0,3.9,24.0,895.0,1019.4,753.1
2016,5,26,14,15,868.0,133.0,4.05,23.5,864.0,999.92,743.64
2016,5,26,14,30,860.0,131.0,4.2,23.0,833.0,977.36,732.05
2016,5,26,14,45,848.0,130.0,4.35,23.0,796.0,957.22,720.6
2016,5,26,15,0,836.0,129.0,4.5,23.0,759.0,926.16,701.64
2016,5,26,15,15,822.5,126.0,4.6,22.5,717.5,889.14,679.73
2016,5,26,15,30,809.0,123.0,4.7,22.0,676.0,849.99,655.94
2016,5,26,15,45,790.5,119.5,4.85,22.0,629.5,804.24,625.97
2016,5,26,16,0,772.0,116.0,5.0,22.0,583.0,757.2,594.5
2016,5,26,16,15,749.5,112.0,5.0,21.0,534.5,708.42,562.71
2016,5,26,16,30,727.0,108.0,5.0,20.0,486.0,656.42,527.21
2016,5,26,16,45,697.0,103.0,5.05,19.5,435.0,598.2,483.95
2016,5,26,17,0,667.0,98.0,5.1,19.0,384.0,540.93,440.09
2016,5,26,17,15,627.0,91.5,5.0,18.0,333.0,477.52,390.38
2016,5,26,17,30,587.0,85.0,4.9,17.0,282.0,416.74,341.1
2016,5,26,17,45,531.5,77.0,4.85,16.5,232.5,349.99,284.84
2016,5,26,18,0,476.0,69.0,4.8,16.0,183.0,288.21,231.23
2016,5,26,18,15,395.0,58.5,4.6,15.0,138.0,219.93,171.95
2016,5,26,18,30,314.0,48.0,4.4,14.0,93.0,159.29,118.84
2016,5,26,18,45,201.5,33.5,4.25,13.5,58.5,97.27,64.99
2016,5,26,19,0,89.0,19.0,4.1,13.0,24.0,42.47,0.0
2016,5,26,19,15,44.5,9.5,4.05,12.5,12.0,15.24,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,12.5,4.5,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,25.0,9.0,1.5,9.0,9.0,8.58,0.0
2016,5,27,5,15,135.5,24.0,1.65,9.5,38.0,18.85,6.29
2016,5,27,5,30,246.0,39.0,1.8,10.0,67.0,30.24,20.6
2016,5,27,5,45,340.0,50.5,2.0,11.0,110.0,38.4,28.57
2016,5,27,6,0,434.0,62.0,2.2,12.0,153.0,47.0,36.56
2016,5,27,6,15,496.5,70.5,2.15,12.5,201.5,51.42,40.67
2016,5,27,6,30,559.0,79.0,2.1,13.0,250.0,55.6,44.39
2016,5,27,6,45,605.0,85.5,2.1,14.0,301.0,57.87,46.16
2016,5,27,7,0,651.0,92.0,2.1,15.0,352.0,95.77,56.16
2016,5,27,7,15,683.0,97.5,2.1,15.5,403.0,143.76,85.55
2016,5,27,7,30,715.0,103.0,2.1,16.0,454.0,195.55,125.59
2016,5,27,7,45,740.5,106.5,2.1,17.0,503.5,247.88,169.68
2016,5,27,8,0,766.0,110.0,2.1,18.0,553.0,306.9,220.1
2016,5,27,8,15,784.5,114.0,2.1,18.5,600.0,361.89,267.61
2016,5,27,8,30,803.0,118.0,2.1,19.0,647.0,418.27,315.18
2016,5,27,8,45,819.0,120.0,2.15,20.0,690.5,472.91,359.57
2016,5,27,9,0,835.0,122.0,2.2,21.0,734.0,528.15,402.83
2016,5,27,9,15,846.0,124.0,2.15,21.5,772.0,580.94,443.19
2016,5,27,9,30,857.0,126.0,2.1,22.0,810.0,634.43,482.59
2016,5,27,9,45,871.0,124.5,2.1,23.0,844.0,684.23,517.46
2016,5,27,10,0,885.0,123.0,2.1,24.0,878.0,733.25,550.62
2016,5,27,10,15,891.0,124.5,2.1,24.5,904.5,778.07,579.56
2016,5,27,10,30,897.0,126.0,2.1,25.0,931.0,821.02,606.33
2016,5,27,10,45,903.0,125.5,2.1,25.5,951.0,860.08,630.14
2016,5,27,11,0,909.0,125.0,2.1,26.0,971.0,896.89,652.18
2016,5,27,11,15,912.0,126.0,2.15,26.0,983.5,930.03,673.43
2016,5,27,11,30,915.0,127.0,2.2,26.0,996.0,960.43,692.9
2016,5,27,11,45,918.5,125.5,2.25,26.5,1002.0,986.07,707.93
2016,5,27,12,0,922.0,124.0,2.3,27.0,1008.0,1008.71,721.07
2016,5,27,12,15,921.5,124.0,2.4,27.0,1005.5,1025.81,732.73
2016,5,27,12,30,921.0,124.0,2.5,27.0,1003.0,1039.59,742.43
2016,5,27,12,45,917.5,124.5,2.6,27.5,993.0,1047.48,747.07
2016,5,27,13,0,914.0,125.0,2.7,28.0,983.0,1051.89,749.65
2016,5,27,13,15,910.5,124.5,2.8,28.0,966.0,1051.78,751.0
2016,5,27,13,30,907.0,124.0,2.9,28.0,949.0,1048.17,750.26
2016,5,27,13,45,902.0,122.5,3.0,28.0,925.0,1038.55,745.8
2016,5,27,14,0,897.0,121.0,3.1,28.0,901.0,1025.51,739.26
2016,5,27,14,15,890.0,119.5,3.15,28.0,870.5,1007.19,728.96
2016,5,27,14,30,883.0,118.0,3.2,28.0,840.0,985.7,716.66
2016,5,27,14,45,873.0,116.5,3.3,28.0,803.5,958.35,700.89
2016,5,27,15,0,863.0,115.0,3.4,28.0,767.0,928.27,683.21
2016,5,27,15,15,851.5,112.5,3.4,27.5,726.0,900.16,667.43
2016,5,27,15,30,840.0,110.0,3.4,27.0,685.0,862.48,644.99
2016,5,27,15,45,822.5,107.5,3.45,27.0,639.0,817.73,616.44
2016,5,27,16,0,805.0,105.0,3.5,27.0,593.0,771.53,586.51
2016,5,27,16,15,784.0,101.5,3.45,26.5,544.5,720.41,553.28
2016,5,27,16,30,763.0,98.0,3.4,26.0,496.0,668.7,518.97
2016,5,27,16,45,728.5,95.5,3.4,25.5,444.0,611.08,478.04
2016,5,27,17,0,694.0,93.0,3.4,25.0,392.0,552.49,434.92
2016,5,27,17,15,655.0,87.0,3.3,24.0,340.5,488.98,387.25
2016,5,27,17,30,616.0,81.0,3.2,23.0,289.0,427.95,339.73
2016,5,27,17,45,556.5,74.5,3.15,22.0,238.5,359.51,284.71
2016,5,27,18,0,497.0,68.0,3.1,21.0,188.0,296.36,232.14
2016,5,27,18,15,417.5,57.5,3.2,20.0,142.5,227.47,174.03
2016,5,27,18,30,338.0,47.0,3.3,19.0,97.0,166.98,122.16
2016,5,27,18,45,222.0,33.5,3.4,18.5,61.0,102.45,67.46
2016,5,27,19,0,106.0,20.0,3.5,18.0,25.0,47.21,3.51
2016,5,27,19,15,53.0,10.0,3.55,17.0,12.5,16.94,0.0
2016,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,11.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,9.53,0.0
2016,5,28,5,15,144.5,23.5,1.7,12.5,40.0,18.43,6.24
2016,5,28,5,30,289.0,37.0,2.0,13.0,70.0,29.48,19.7
2016,5,28,5,45,377.0,47.5,2.35,14.0,113.0,36.61,26.63
2016,5,28,6,0,465.0,58.0,2.7,15.0,156.0,43.36,32.89
2016,5,28,6,15,525.0,66.0,2.8,15.5,204.5,47.53,36.72
2016,5,28,6,30,585.0,74.0,2.9,16.0,253.0,51.47,40.18
2016,5,28,6,45,626.5,74.5,3.05,16.5,298.0,49.3,38.13
2016,5,28,7,0,668.0,75.0,3.2,17.0,343.0,83.74,45.09
2016,5,28,7,15,700.5,86.0,3.2,17.5,400.5,136.81,78.53
2016,5,28,7,30,733.0,97.0,3.2,18.0,458.0,193.9,122.82
2016,5,28,7,45,757.0,101.5,3.2,19.0,508.0,251.9,171.52
2016,5,28,8,0,781.0,106.0,3.2,20.0,558.0,307.73,219.54
2016,5,28,8,15,799.5,109.5,3.15,20.5,605.5,363.07,267.48
2016,5,28,8,30,818.0,113.0,3.1,21.0,653.0,419.78,315.47
2016,5,28,8,45,832.0,116.0,3.05,21.5,696.5,475.15,361.12
2016,5,28,9,0,846.0,119.0,3.0,22.0,740.0,530.89,405.53
2016,5,28,9,15,857.0,121.5,2.9,22.5,778.5,586.55,448.18
2016,5,28,9,30,868.0,124.0,2.8,23.0,817.0,639.14,487.14
2016,5,28,9,45,876.0,126.5,2.75,24.0,850.0,689.03,522.04
2016,5,28,10,0,884.0,129.0,2.7,25.0,883.0,737.67,554.79
2016,5,28,10,15,890.5,130.5,2.6,25.5,910.0,782.83,583.81
2016,5,28,10,30,897.0,132.0,2.5,26.0,937.0,826.18,610.33
2016,5,28,10,45,901.0,133.0,2.45,26.5,956.5,865.02,633.72
2016,5,28,11,0,905.0,134.0,2.4,27.0,976.0,901.49,655.21
2016,5,28,11,15,907.5,135.0,2.4,27.0,989.0,934.12,675.71
2016,5,28,11,30,910.0,136.0,2.4,27.0,1002.0,964.02,694.37
2016,5,28,11,45,911.5,136.0,2.4,27.5,1007.0,989.18,708.58
2016,5,28,12,0,913.0,136.0,2.4,28.0,1012.0,1011.32,720.85
2016,5,28,12,15,912.5,136.0,2.45,28.0,1010.0,1028.39,731.92
2016,5,28,12,30,912.0,136.0,2.5,28.0,1008.0,1042.19,741.07
2016,5,28,12,45,897.0,144.5,2.55,28.5,995.0,1046.52,742.93
2016,5,28,13,0,882.0,153.0,2.6,29.0,982.0,1047.36,742.8
2016,5,28,13,15,878.0,152.0,2.65,29.0,964.5,1046.49,743.22
2016,5,28,13,30,874.0,151.0,2.7,29.0,947.0,1042.22,741.63
2016,5,28,13,45,868.5,149.0,2.8,29.0,922.5,1032.07,736.93
2016,5,28,14,0,863.0,147.0,2.9,29.0,898.0,1027.84,736.09
2016,5,28,14,15,855.0,145.0,3.0,28.5,867.0,1008.5,727.06
2016,5,28,14,30,847.0,143.0,3.1,28.0,836.0,986.07,716.08
2016,5,28,14,45,728.5,186.5,3.25,28.0,763.5,910.33,668.74
2016,5,28,15,0,610.0,230.0,3.4,28.0,691.0,830.61,616.69
2016,5,28,15,15,704.5,180.5,3.45,27.5,685.0,847.41,632.66
2016,5,28,15,30,799.0,131.0,3.5,27.0,679.0,850.35,637.57
2016,5,28,15,45,708.0,144.5,3.6,27.0,606.0,767.13,581.93
2016,5,28,16,0,617.0,158.0,3.7,27.0,533.0,683.81,524.49
2016,5,28,16,15,549.5,163.0,3.75,26.5,476.5,608.57,471.44
2016,5,28,16,30,482.0,168.0,3.8,26.0,420.0,542.85,423.76
2016,5,28,16,45,471.0,151.0,3.85,25.5,376.5,495.27,389.7
2016,5,28,17,0,460.0,134.0,3.9,25.0,333.0,447.46,354.34
2016,5,28,17,15,414.5,127.0,3.75,24.0,289.0,390.83,310.93
2016,5,28,17,30,369.0,120.0,3.6,23.0,245.0,337.82,269.18
2016,5,28,17,45,336.0,103.0,3.45,22.0,202.5,283.78,225.58
2016,5,28,18,0,303.0,86.0,3.3,21.0,160.0,232.74,183.12
2016,5,28,18,15,251.5,69.5,3.15,20.0,121.5,178.75,137.49
2016,5,28,18,30,200.0,53.0,3.0,19.0,83.0,125.03,91.81
2016,5,28,18,45,124.0,36.0,2.95,18.0,52.5,76.05,50.39
2016,5,28,19,0,48.0,19.0,2.9,17.0,22.0,32.04,3.31
2016,5,28,19,15,24.0,9.5,2.95,16.5,11.0,12.44,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,36.0,10.0,3.2,11.0,10.0,9.53,0.0
2016,5,29,5,15,155.0,24.5,3.15,11.5,40.0,19.23,7.12
2016,5,29,5,30,274.0,39.0,3.1,12.0,70.0,30.21,20.44
2016,5,29,5,45,365.0,50.0,3.1,12.5,113.5,38.86,28.8
2016,5,29,6,0,456.0,61.0,3.1,13.0,157.0,45.98,35.5
2016,5,29,6,15,517.5,69.0,3.0,13.5,206.0,50.03,39.26
2016,5,29,6,30,579.0,77.0,2.9,14.0,255.0,53.86,42.65
2016,5,29,6,45,623.0,83.5,2.85,14.5,306.0,56.22,44.59
2016,5,29,7,0,667.0,90.0,2.8,15.0,357.0,95.4,55.21
2016,5,29,7,15,698.5,95.0,2.75,15.5,408.5,143.78,84.93
2016,5,29,7,30,730.0,100.0,2.7,16.0,460.0,195.89,125.39
2016,5,29,7,45,754.5,104.5,2.65,17.0,510.0,253.97,174.33
2016,5,29,8,0,779.0,109.0,2.6,18.0,560.0,309.76,222.41
2016,5,29,8,15,797.5,112.5,2.6,18.5,607.5,364.96,270.38
2016,5,29,8,30,816.0,116.0,2.6,19.0,655.0,421.53,318.41
2016,5,29,8,45,831.0,118.5,2.6,20.0,698.5,476.78,363.44
2016,5,29,9,0,846.0,121.0,2.6,21.0,742.0,532.5,407.16
2016,5,29,9,15,856.5,123.5,2.65,21.5,780.5,585.95,448.62
2016,5,29,9,30,867.0,126.0,2.7,22.0,819.0,640.07,489.22
2016,5,29,9,45,875.0,128.5,2.75,22.5,852.0,689.9,525.6
2016,5,29,10,0,883.0,131.0,2.8,23.0,885.0,738.48,560.11
2016,5,29,10,15,889.0,132.5,2.9,23.5,911.5,783.22,590.35
2016,5,29,10,30,895.0,134.0,3.0,24.0,938.0,826.11,618.24
2016,5,29,10,45,897.5,136.0,3.1,24.5,957.0,864.56,642.85
2016,5,29,11,0,900.0,138.0,3.2,25.0,976.0,900.57,665.63
2016,5,29,11,15,902.5,138.5,3.3,25.0,988.5,932.61,686.98
2016,5,29,11,30,905.0,139.0,3.4,25.0,1001.0,961.92,706.52
2016,5,29,11,45,903.5,141.0,3.5,25.5,1005.5,986.07,721.28
2016,5,29,12,0,902.0,143.0,3.6,26.0,1010.0,1007.12,734.05
2016,5,29,12,15,901.5,143.0,3.7,26.0,1007.5,1024.09,745.66
2016,5,29,12,30,901.0,143.0,3.8,26.0,1005.0,1037.83,755.29
2016,5,29,12,45,891.5,147.5,3.9,26.0,993.5,1043.68,759.93
2016,5,29,13,0,882.0,152.0,4.0,26.0,982.0,1046.11,762.5
2016,5,29,13,15,878.5,151.0,4.05,26.0,964.5,1045.77,763.08
2016,5,29,13,30,875.0,150.0,4.1,26.0,947.0,1042.03,761.56
2016,5,29,13,45,870.5,147.5,4.15,26.0,923.5,1032.39,756.32
2016,5,29,14,0,866.0,145.0,4.2,26.0,900.0,1019.42,749.01
2016,5,29,14,15,858.0,143.0,4.2,25.5,869.0,1009.21,744.79
2016,5,29,14,30,850.0,141.0,4.2,25.0,838.0,986.77,732.46
2016,5,29,14,45,841.5,137.5,4.25,25.0,802.0,959.28,715.64
2016,5,29,15,0,833.0,134.0,4.3,25.0,766.0,929.02,696.9
2016,5,29,15,15,819.5,131.0,4.3,24.5,724.0,892.23,674.64
2016,5,29,15,30,806.0,128.0,4.3,24.0,682.0,853.31,650.67
2016,5,29,15,45,790.0,123.5,4.3,24.0,636.5,808.78,621.19
2016,5,29,16,0,774.0,119.0,4.3,24.0,591.0,762.79,590.33
2016,5,29,16,15,693.5,123.0,4.3,23.5,520.0,679.29,532.66
2016,5,29,16,30,613.0,127.0,4.3,23.0,449.0,596.98,472.58
2016,5,29,16,45,643.0,113.0,4.3,22.5,420.5,574.16,457.31
2016,5,29,17,0,673.0,99.0,4.3,22.0,392.0,546.93,437.57
2016,5,29,17,15,633.5,92.5,4.25,21.0,340.5,483.58,389.04
2016,5,29,17,30,594.0,86.0,4.2,20.0,289.0,422.77,340.91
2016,5,29,17,45,541.0,78.0,4.2,19.5,239.5,356.82,286.46
2016,5,29,18,0,488.0,70.0,4.2,19.0,190.0,295.55,234.26
2016,5,29,18,15,408.5,59.5,4.15,18.0,144.5,227.03,175.76
2016,5,29,18,30,329.0,49.0,4.1,17.0,99.0,165.72,122.78
2016,5,29,18,45,217.5,35.0,4.05,16.5,63.0,103.3,69.56
2016,5,29,19,0,106.0,21.0,4.0,16.0,27.0,48.96,10.65
2016,5,29,19,15,53.0,10.5,4.0,15.5,13.5,17.53,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,24.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,5,30,5,0,49.0,11.0,1.8,10.0,12.0,10.48,0.0
2016,5,30,5,15,175.0,24.5,1.9,10.5,42.5,19.23,7.46
2016,5,30,5,30,301.0,38.0,2.0,11.0,73.0,30.32,20.67
2016,5,30,5,45,392.5,48.0,2.15,11.5,117.0,36.97,27.27
2016,5,30,6,0,484.0,58.0,2.3,12.0,161.0,43.27,33.25
2016,5,30,6,15,544.5,65.5,2.3,13.0,210.0,47.04,36.68
2016,5,30,6,30,605.0,73.0,2.3,14.0,259.0,50.61,39.76
2016,5,30,6,45,649.5,78.0,2.3,15.0,310.5,51.96,40.74
2016,5,30,7,0,694.0,83.0,2.3,16.0,362.0,91.49,50.84
2016,5,30,7,15,724.5,88.0,2.3,16.5,413.5,141.24,81.34
2016,5,30,7,30,755.0,93.0,2.3,17.0,465.0,198.97,126.25
2016,5,30,7,45,779.0,96.5,2.35,18.0,515.5,252.64,171.56
2016,5,30,8,0,803.0,100.0,2.4,19.0,566.0,308.77,219.97
2016,5,30,8,15,820.5,103.0,2.4,19.5,613.0,364.46,268.3
2016,5,30,8,30,838.0,106.0,2.4,20.0,660.0,421.38,316.53
2016,5,30,8,45,851.0,109.0,2.45,21.0,703.5,477.25,362.01
2016,5,30,9,0,864.0,112.0,2.5,22.0,747.0,536.16,408.01
2016,5,30,9,15,874.0,114.5,2.5,22.5,785.0,589.5,449.02
2016,5,30,9,30,884.0,117.0,2.5,23.0,823.0,642.2,488.23
2016,5,30,9,45,895.5,116.5,2.55,24.0,857.0,692.35,523.68
2016,5,30,10,0,907.0,116.0,2.6,25.0,891.0,741.48,557.28
2016,5,30,10,15,912.5,117.0,2.65,25.5,917.0,786.28,586.4
2016,5,30,10,30,918.0,118.0,2.7,26.0,943.0,829.13,613.6
2016,5,30,10,45,921.5,119.0,2.75,27.0,962.5,868.21,636.7
2016,5,30,11,0,925.0,120.0,2.8,28.0,982.0,904.84,657.86
2016,5,30,11,15,927.0,120.5,2.8,28.5,994.5,937.06,676.84
2016,5,30,11,30,929.0,121.0,2.8,29.0,1007.0,966.45,693.87
2016,5,30,11,45,930.0,121.5,2.85,29.5,1011.5,991.96,708.74
2016,5,30,12,0,931.0,122.0,2.9,30.0,1016.0,1014.37,721.64
2016,5,30,12,15,930.5,121.5,2.95,30.0,1014.0,1031.16,732.49
2016,5,30,12,30,930.0,121.0,3.0,30.0,1012.0,1044.6,741.37
2016,5,30,12,45,923.5,124.0,3.1,30.5,1000.5,1052.13,745.59
2016,5,30,13,0,917.0,127.0,3.2,31.0,989.0,1056.16,747.75
2016,5,30,13,15,913.5,126.0,3.3,31.0,972.0,1055.68,748.71
2016,5,30,13,30,910.0,125.0,3.4,31.0,955.0,1051.67,747.58
2016,5,30,13,45,905.5,123.0,3.55,31.0,931.0,1042.14,743.43
2016,5,30,14,0,901.0,121.0,3.7,31.0,907.0,1029.18,737.15
2016,5,30,14,15,894.0,119.0,3.85,30.5,876.0,1010.41,728.61
2016,5,30,14,30,887.0,117.0,4.0,30.0,845.0,988.45,717.95
2016,5,30,14,45,878.0,114.5,4.15,29.5,808.5,961.03,703.55
2016,5,30,15,0,869.0,112.0,4.3,29.0,772.0,930.8,687.09
2016,5,30,15,15,856.5,109.5,4.45,28.5,730.5,894.81,666.46
2016,5,30,15,30,844.0,107.0,4.6,28.0,689.0,863.08,648.5
2016,5,30,15,45,828.5,103.5,4.75,27.5,643.0,818.88,621.8
2016,5,30,16,0,813.0,100.0,4.9,27.0,597.0,773.1,593.38
2016,5,30,16,15,792.5,96.5,4.95,26.0,548.0,722.21,561.22
2016,5,30,16,30,772.0,93.0,5.0,25.0,499.0,670.67,527.7
2016,5,30,16,45,744.5,89.0,5.05,24.5,448.5,613.52,486.79
2016,5,30,17,0,717.0,85.0,5.1,24.0,398.0,558.9,445.89
2016,5,30,17,15,680.0,80.0,5.0,23.0,346.5,496.71,398.25
2016,5,30,17,30,643.0,75.0,4.9,22.0,295.0,436.77,350.69
2016,5,30,17,45,589.5,68.5,4.8,21.5,245.0,369.87,295.36
2016,5,30,18,0,536.0,62.0,4.7,21.0,195.0,307.66,242.31
2016,5,30,18,15,460.0,53.5,4.5,20.0,149.0,240.05,184.44
2016,5,30,18,30,384.0,45.0,4.3,19.0,103.0,180.36,132.54
2016,5,30,18,45,266.0,33.0,4.15,18.0,66.5,114.77,76.97
2016,5,30,19,0,148.0,21.0,4.0,17.0,30.0,57.57,15.91
2016,5,30,19,15,74.0,10.5,3.95,16.5,15.0,20.59,0.0
2016,5,30,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,2.9,11.0,12.0,10.48,0.0
2016,5,31,5,15,184.5,24.0,2.85,11.5,43.0,18.81,7.34
2016,5,31,5,30,315.0,37.0,2.8,12.0,74.0,29.31,19.72
2016,5,31,5,45,405.0,46.5,2.8,12.5,118.0,35.55,25.9
2016,5,31,6,0,495.0,56.0,2.8,13.0,162.0,41.48,31.51
2016,5,31,6,15,555.5,63.0,2.7,13.5,211.0,44.92,34.7
2016,5,31,6,30,616.0,70.0,2.6,14.0,260.0,48.18,37.59
2016,5,31,6,45,658.0,75.5,2.55,15.0,311.5,50.04,39.03
2016,5,31,7,0,700.0,81.0,2.5,16.0,363.0,90.37,49.67
2016,5,31,7,15,730.5,86.0,2.5,17.0,415.0,145.01,84.05
2016,5,31,7,30,761.0,91.0,2.5,18.0,467.0,198.29,125.01
2016,5,31,7,45,784.5,94.5,2.5,19.0,517.0,252.15,170.4
2016,5,31,8,0,808.0,98.0,2.5,20.0,567.0,308.39,218.78
2016,5,31,8,15,825.5,101.5,2.55,20.5,615.0,364.75,267.58
2016,5,31,8,30,843.0,105.0,2.6,21.0,663.0,422.33,316.3
2016,5,31,8,45,857.0,107.5,2.65,22.0,706.5,481.88,364.4
2016,5,31,9,0,871.0,110.0,2.7,23.0,750.0,537.73,408.11
2016,5,31,9,15,881.5,112.0,2.7,23.5,789.0,591.22,449.24
2016,5,31,9,30,892.0,114.0,2.7,24.0,828.0,644.1,488.56
2016,5,31,9,45,900.0,116.0,2.75,25.0,861.0,694.53,524.1
2016,5,31,10,0,908.0,118.0,2.8,26.0,894.0,743.64,557.56
2016,5,31,10,15,914.0,119.0,2.85,26.5,921.0,788.86,586.98
2016,5,31,10,30,920.0,120.0,2.9,27.0,948.0,832.16,614.43
2016,5,31,10,45,925.0,121.0,2.95,27.5,968.5,872.55,639.61
2016,5,31,11,0,930.0,122.0,3.0,28.0,989.0,910.58,662.99
2016,5,31,11,15,932.5,122.5,3.05,28.5,1002.0,943.41,682.77
2016,5,31,11,30,935.0,123.0,3.1,29.0,1015.0,973.43,700.63
2016,5,31,11,45,937.0,123.0,3.15,29.5,1020.5,999.57,715.93
2016,5,31,12,0,939.0,123.0,3.2,30.0,1026.0,1022.63,729.26
2016,5,31,12,15,939.0,122.5,3.2,30.5,1024.0,1040.07,738.64
2016,5,31,12,30,939.0,122.0,3.2,31.0,1022.0,1054.16,745.99
2016,5,31,12,45,941.0,119.0,3.25,31.5,1013.0,1064.31,751.36
2016,5,31,13,0,943.0,116.0,3.3,32.0,1004.0,1070.9,754.64
2016,5,31,13,15,940.0,115.5,3.4,32.0,987.0,1071.42,756.2
2016,5,31,13,30,937.0,115.0,3.5,32.0,970.0,1068.34,755.65
2016,5,31,13,45,932.5,113.5,3.6,32.0,946.0,1059.13,751.36
2016,5,31,14,0,928.0,112.0,3.7,32.0,922.0,1046.41,744.96
2016,5,31,14,15,921.5,110.5,3.8,31.5,891.5,1028.29,736.66
2016,5,31,14,30,915.0,109.0,3.9,31.0,861.0,1006.89,726.24
2016,5,31,14,45,906.0,107.0,4.0,31.0,824.5,979.44,710.37
2016,5,31,15,0,897.0,105.0,4.1,31.0,788.0,949.09,692.52
2016,5,31,15,15,886.0,103.0,4.1,30.5,746.5,914.25,672.38
2016,5,31,15,30,875.0,101.0,4.1,30.0,705.0,877.02,650.42
2016,5,31,15,45,860.0,98.0,4.15,29.5,659.0,833.17,623.85
2016,5,31,16,0,845.0,95.0,4.2,29.0,613.0,793.23,599.56
2016,5,31,16,15,825.5,92.0,4.2,28.0,563.5,742.48,568.09
2016,5,31,16,30,806.0,89.0,4.2,27.0,514.0,690.93,535.27
2016,5,31,16,45,780.5,85.0,4.25,26.5,462.5,633.7,495.61
2016,5,31,17,0,755.0,81.0,4.3,26.0,411.0,576.81,453.95
2016,5,31,17,15,720.0,76.0,4.2,25.0,359.0,513.96,406.82
2016,5,31,17,30,685.0,71.0,4.1,24.0,307.0,454.82,360.72
2016,5,31,17,45,635.5,65.0,4.05,23.0,256.0,388.26,307.13
2016,5,31,18,0,586.0,59.0,4.0,22.0,205.0,325.91,254.97
2016,5,31,18,15,510.0,51.0,3.85,21.0,157.5,256.14,195.66
2016,5,31,18,30,434.0,43.0,3.7,20.0,110.0,194.25,142.02
2016,5,31,18,45,314.5,32.0,3.55,19.0,71.5,126.41,84.57
2016,5,31,19,0,195.0,21.0,3.4,18.0,33.0,68.32,22.28
2016,5,31,19,15,97.5,10.5,3.35,17.5,16.5,24.06,0.0
2016,5,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,37.5,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,1,5,0,75.0,12.0,3.8,11.0,14.0,11.44,0.0
2016,6,1,5,15,215.5,24.5,3.85,11.5,46.5,19.71,8.16
2016,6,1,5,30,356.0,37.0,3.9,12.0,79.0,29.31,19.73
2016,6,1,5,45,446.0,46.0,3.95,13.0,124.5,35.12,25.46
2016,6,1,6,0,536.0,55.0,4.0,14.0,170.0,40.64,30.62
2016,6,1,6,15,595.0,62.0,4.05,14.5,220.5,44.15,33.86
2016,6,1,6,30,654.0,69.0,4.1,15.0,271.0,47.46,36.78
2016,6,1,6,45,693.5,74.5,4.2,16.0,323.5,49.37,38.25
2016,6,1,7,0,733.0,80.0,4.3,17.0,376.0,96.29,53.43
2016,6,1,7,15,763.0,84.5,4.25,17.5,429.0,147.33,84.54
2016,6,1,7,30,793.0,89.0,4.2,18.0,482.0,201.94,126.94
2016,6,1,7,45,814.5,93.0,4.2,18.5,533.0,257.56,174.59
2016,6,1,8,0,836.0,97.0,4.2,19.0,584.0,315.33,225.34
2016,6,1,8,15,853.5,100.0,4.15,19.5,632.0,372.79,275.74
2016,6,1,8,30,871.0,103.0,4.1,20.0,680.0,431.44,326.05
2016,6,1,8,45,884.0,105.5,4.1,21.0,724.0,492.07,375.77
2016,6,1,9,0,897.0,108.0,4.1,22.0,768.0,548.79,420.85
2016,6,1,9,15,907.0,110.5,4.1,22.5,807.5,603.73,463.84
2016,6,1,9,30,917.0,113.0,4.1,23.0,847.0,657.97,504.95
2016,6,1,9,45,926.5,113.5,4.1,23.5,881.0,709.19,542.68
2016,6,1,10,0,936.0,114.0,4.1,24.0,915.0,759.16,578.45
2016,6,1,10,15,941.5,115.5,4.1,24.5,942.0,805.61,608.96
2016,6,1,10,30,947.0,117.0,4.1,25.0,969.0,850.04,637.56
2016,6,1,10,45,950.5,118.0,4.2,25.5,989.0,890.18,663.33
2016,6,1,11,0,954.0,119.0,4.3,26.0,1009.0,927.79,687.17
2016,6,1,11,15,956.5,119.5,4.35,26.0,1022.0,961.35,709.29
2016,6,1,11,30,959.0,120.0,4.4,26.0,1035.0,992.02,729.45
2016,6,1,11,45,959.5,121.0,4.5,26.5,1040.0,1018.29,745.5
2016,6,1,12,0,960.0,122.0,4.6,27.0,1045.0,1041.36,759.44
2016,6,1,12,15,959.5,122.0,4.65,27.0,1043.0,1059.19,771.4
2016,6,1,12,30,959.0,122.0,4.7,27.0,1041.0,1073.58,781.26
2016,6,1,12,45,945.5,129.0,4.8,27.0,1028.0,1078.47,785.53
2016,6,1,13,0,932.0,136.0,4.9,27.0,1015.0,1079.71,787.61
2016,6,1,13,15,928.5,135.5,4.9,27.0,997.5,1079.95,788.24
2016,6,1,13,30,925.0,135.0,4.9,27.0,980.0,1076.62,786.68
2016,6,1,13,45,918.5,134.0,4.95,27.0,955.0,1066.25,781.08
2016,6,1,14,0,912.0,133.0,5.0,27.0,930.0,1052.43,773.35
2016,6,1,14,15,905.0,131.5,4.95,27.0,899.0,1034.25,761.97
2016,6,1,14,30,898.0,130.0,4.9,27.0,868.0,1012.86,748.55
2016,6,1,14,45,887.5,128.0,4.9,27.0,831.0,984.55,730.96
2016,6,1,15,0,877.0,126.0,4.9,27.0,794.0,961.08,716.66
2016,6,1,15,15,864.5,123.0,4.85,26.5,751.5,924.17,694.2
2016,6,1,15,30,852.0,120.0,4.8,26.0,709.0,884.94,669.99
2016,6,1,15,45,836.0,116.0,4.75,25.5,662.5,839.6,641.21
2016,6,1,16,0,820.0,112.0,4.7,25.0,616.0,792.67,610.91
2016,6,1,16,15,799.0,108.0,4.6,24.5,566.0,740.62,576.15
2016,6,1,16,30,778.0,104.0,4.5,24.0,516.0,687.91,540.31
2016,6,1,16,45,751.0,99.0,4.45,23.5,464.5,632.18,500.15
2016,6,1,17,0,724.0,94.0,4.4,23.0,413.0,574.52,457.18
2016,6,1,17,15,686.0,88.5,4.25,22.0,360.5,510.79,408.74
2016,6,1,17,30,648.0,83.0,4.1,21.0,308.0,449.36,360.4
2016,6,1,17,45,595.5,76.0,3.95,20.0,256.5,381.98,305.63
2016,6,1,18,0,543.0,69.0,3.8,19.0,205.0,319.11,252.69
2016,6,1,18,15,464.0,59.5,3.65,18.0,157.5,248.71,192.63
2016,6,1,18,30,385.0,50.0,3.5,17.0,110.0,186.47,138.63
2016,6,1,18,45,267.5,37.0,3.35,16.0,71.5,118.84,81.31
2016,6,1,19,0,150.0,24.0,3.2,15.0,33.0,62.21,23.02
2016,6,1,19,15,75.0,12.0,3.3,14.5,16.5,22.33,0.0
2016,6,1,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,34.5,6.0,2.35,9.5,7.0,0.0,0.0
