Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,69.0,12.0,2.5,10.0,14.0,11.44,0.0
2016,6,2,5,15,207.0,25.0,2.6,10.5,47.0,20.15,8.71
2016,6,2,5,30,345.0,38.0,2.7,11.0,80.0,30.21,20.64
2016,6,2,5,45,437.5,47.5,2.85,12.0,125.5,36.43,26.75
2016,6,2,6,0,530.0,57.0,3.0,13.0,171.0,42.34,32.28
2016,6,2,6,15,589.5,63.5,2.95,13.5,221.5,45.35,35.08
2016,6,2,6,30,649.0,70.0,2.9,14.0,272.0,48.21,37.61
2016,6,2,6,45,691.5,75.5,2.85,14.5,324.5,50.09,39.14
2016,6,2,7,0,734.0,81.0,2.8,15.0,377.0,92.22,50.36
2016,6,2,7,15,763.5,85.0,2.75,15.5,430.0,147.78,85.44
2016,6,2,7,30,793.0,89.0,2.7,16.0,483.0,201.87,127.55
2016,6,2,7,45,815.5,93.0,2.65,17.0,534.0,257.67,175.01
2016,6,2,8,0,838.0,97.0,2.6,18.0,585.0,315.74,225.37
2016,6,2,8,15,855.0,100.0,2.55,18.5,633.0,373.1,275.37
2016,6,2,8,30,872.0,103.0,2.5,19.0,681.0,431.59,325.09
2016,6,2,8,45,884.5,105.5,2.5,20.0,724.5,492.03,374.11
2016,6,2,9,0,897.0,108.0,2.5,21.0,768.0,548.5,418.39
2016,6,2,9,15,907.0,110.0,2.45,21.5,807.0,602.97,460.21
2016,6,2,9,30,917.0,112.0,2.4,22.0,846.0,656.75,500.02
2016,6,2,9,45,916.5,118.5,2.4,23.0,877.5,706.77,534.89
2016,6,2,10,0,916.0,125.0,2.4,24.0,909.0,754.73,567.06
2016,6,2,10,15,921.5,126.5,2.4,24.5,935.5,800.4,596.59
2016,6,2,10,30,927.0,128.0,2.4,25.0,962.0,844.11,623.83
2016,6,2,10,45,930.5,129.0,2.4,26.0,981.5,883.58,646.61
2016,6,2,11,0,934.0,130.0,2.4,27.0,1001.0,920.58,667.4
2016,6,2,11,15,936.0,130.5,2.35,27.5,1013.5,953.17,685.91
2016,6,2,11,30,938.0,131.0,2.3,28.0,1026.0,982.91,702.4
2016,6,2,11,45,938.5,131.0,2.3,28.5,1031.0,1007.82,716.22
2016,6,2,12,0,939.0,131.0,2.3,29.0,1036.0,1029.59,728.07
2016,6,2,12,15,938.0,131.0,2.3,29.0,1033.0,1046.68,738.48
2016,6,2,12,30,937.0,131.0,2.3,29.0,1030.0,1060.4,746.93
2016,6,2,12,45,941.0,126.0,2.3,29.5,1021.5,1070.72,751.89
2016,6,2,13,0,945.0,121.0,2.3,30.0,1013.0,1077.48,754.78
2016,6,2,13,15,941.5,120.0,2.35,30.5,995.5,1077.12,754.02
2016,6,2,13,30,938.0,119.0,2.4,31.0,978.0,1073.14,751.23
2016,6,2,13,45,933.0,118.0,2.45,31.5,953.5,1064.09,745.45
2016,6,2,14,0,928.0,117.0,2.5,32.0,929.0,1051.53,737.66
2016,6,2,14,15,921.0,115.5,2.55,32.0,897.5,1033.07,727.79
2016,6,2,14,30,914.0,114.0,2.6,32.0,866.0,1011.34,715.95
2016,6,2,14,45,904.5,112.0,2.65,32.0,829.0,983.58,700.29
2016,6,2,15,0,895.0,110.0,2.7,32.0,792.0,952.96,682.75
2016,6,2,15,15,883.0,107.5,2.75,31.5,750.0,916.87,662.88
2016,6,2,15,30,871.0,105.0,2.8,31.0,708.0,878.43,641.2
2016,6,2,15,45,855.0,102.0,2.9,31.0,661.5,840.05,618.24
2016,6,2,16,0,839.0,99.0,3.0,31.0,615.0,793.64,589.44
2016,6,2,16,15,818.5,95.5,3.05,30.5,565.5,741.88,557.31
2016,6,2,16,30,798.0,92.0,3.1,30.0,516.0,689.41,523.91
2016,6,2,16,45,771.0,88.0,3.15,29.5,464.0,631.57,484.83
2016,6,2,17,0,744.0,84.0,3.2,29.0,412.0,574.21,443.93
2016,6,2,17,15,707.5,79.0,3.2,27.5,360.0,512.89,399.98
2016,6,2,17,30,671.0,74.0,3.2,26.0,308.0,451.89,354.31
2016,6,2,17,45,620.0,68.0,3.25,25.0,257.0,385.3,301.72
2016,6,2,18,0,569.0,62.0,3.3,24.0,206.0,323.07,250.57
2016,6,2,18,15,494.0,53.5,3.3,22.5,158.5,253.92,193.03
2016,6,2,18,30,419.0,45.0,3.3,21.0,111.0,192.53,140.69
2016,6,2,18,45,303.5,34.0,3.35,20.0,73.0,126.28,85.03
2016,6,2,19,0,188.0,23.0,3.4,19.0,35.0,69.88,27.66
2016,6,2,19,15,94.0,11.5,3.45,18.0,17.5,24.71,0.0
2016,6,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.9,13.0,14.0,11.44,0.0
2016,6,3,5,15,220.5,24.0,1.05,13.5,46.5,19.16,8.02
2016,6,3,5,30,355.0,36.0,1.2,14.0,79.0,28.28,18.75
2016,6,3,5,45,442.5,45.0,1.35,15.0,123.5,34.13,24.43
2016,6,3,6,0,530.0,54.0,1.5,16.0,168.0,39.7,29.57
2016,6,3,6,15,587.0,60.5,1.45,16.5,217.5,42.83,32.44
2016,6,3,6,30,644.0,67.0,1.4,17.0,267.0,45.8,35.03
2016,6,3,6,45,684.0,72.0,1.35,18.0,318.5,47.4,36.23
2016,6,3,7,0,724.0,77.0,1.3,19.0,370.0,93.27,50.68
2016,6,3,7,15,752.5,81.0,1.3,20.0,421.5,143.14,80.42
2016,6,3,7,30,781.0,85.0,1.3,21.0,473.0,196.38,120.73
2016,6,3,7,45,802.5,88.5,1.3,22.5,522.5,250.79,165.5
2016,6,3,8,0,824.0,92.0,1.3,24.0,572.0,307.33,212.71
2016,6,3,8,15,840.5,95.0,1.35,25.0,619.0,363.66,259.77
2016,6,3,8,30,857.0,98.0,1.4,26.0,666.0,425.22,309.34
2016,6,3,8,45,869.0,101.0,1.5,27.0,709.0,480.94,353.25
2016,6,3,9,0,881.0,104.0,1.6,28.0,752.0,536.7,395.6
2016,6,3,9,15,890.5,105.5,1.65,28.5,790.0,589.57,435.02
2016,6,3,9,30,900.0,107.0,1.7,29.0,828.0,641.72,472.64
2016,6,3,9,45,583.0,258.0,1.8,30.0,732.5,612.99,448.3
2016,6,3,10,0,266.0,409.0,1.9,31.0,637.0,557.28,403.59
2016,6,3,10,15,602.5,256.5,1.85,31.5,793.5,684.82,496.81
2016,6,3,10,30,939.0,104.0,1.8,32.0,950.0,831.02,594.41
2016,6,3,10,45,942.5,105.0,1.8,33.0,969.5,870.75,615.39
2016,6,3,11,0,946.0,106.0,1.8,34.0,989.0,907.98,635.38
2016,6,3,11,15,684.0,257.5,1.85,34.0,900.5,859.32,603.7
2016,6,3,11,30,422.0,409.0,1.9,34.0,812.0,788.11,551.89
2016,6,3,11,45,432.0,412.5,2.0,34.5,827.0,816.56,570.42
2016,6,3,12,0,442.0,416.0,2.1,35.0,842.0,843.89,587.26
2016,6,3,12,15,694.0,263.0,2.25,35.0,930.0,952.71,664.34
2016,6,3,12,30,946.0,110.0,2.4,35.0,1018.0,1048.23,723.57
2016,6,3,12,45,931.0,118.5,2.55,35.0,1004.5,1053.0,727.32
2016,6,3,13,0,916.0,127.0,2.7,35.0,991.0,1054.17,729.82
2016,6,3,13,15,912.5,126.0,2.8,35.0,974.0,1053.83,731.01
2016,6,3,13,30,909.0,125.0,2.9,35.0,957.0,1049.99,730.14
2016,6,3,13,45,902.0,124.5,3.0,35.0,932.5,1039.7,725.39
2016,6,3,14,0,895.0,124.0,3.1,35.0,908.0,1026.05,718.64
2016,6,3,14,15,888.0,122.5,3.15,34.5,877.5,1008.09,710.32
2016,6,3,14,30,881.0,121.0,3.2,34.0,847.0,986.99,700.02
2016,6,3,14,45,870.5,119.0,3.25,34.0,811.0,959.04,683.88
2016,6,3,15,0,860.0,117.0,3.3,34.0,775.0,928.37,665.96
2016,6,3,15,15,757.0,148.5,3.25,33.5,704.5,855.67,620.99
2016,6,3,15,30,654.0,180.0,3.2,33.0,634.0,783.02,575.29
2016,6,3,15,45,502.0,214.0,3.2,33.0,548.5,666.46,494.22
2016,6,3,16,0,350.0,248.0,3.2,33.0,463.0,552.97,412.91
2016,6,3,16,15,489.5,186.5,3.15,32.5,461.0,589.87,444.43
2016,6,3,16,30,629.0,125.0,3.1,32.0,459.0,607.7,461.19
2016,6,3,16,45,586.5,121.5,3.05,31.5,409.0,547.07,417.99
2016,6,3,17,0,544.0,118.0,3.0,31.0,359.0,488.63,375.65
2016,6,3,17,15,500.5,113.0,2.8,30.0,313.5,426.59,329.92
2016,6,3,17,30,457.0,108.0,2.6,29.0,268.0,372.6,288.8
2016,6,3,17,45,496.0,86.5,2.45,28.0,234.5,346.49,267.89
2016,6,3,18,0,535.0,65.0,2.3,27.0,201.0,312.4,238.9
2016,6,3,18,15,461.5,56.0,2.25,25.5,155.0,245.02,183.81
2016,6,3,18,30,388.0,47.0,2.2,24.0,109.0,185.25,133.84
2016,6,3,18,45,278.5,35.0,2.2,23.0,71.5,121.13,80.91
2016,6,3,19,0,169.0,23.0,2.2,22.0,34.0,65.53,27.08
2016,6,3,19,15,84.5,11.5,2.2,21.5,17.0,23.41,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,15.0,10.0,9.53,0.0
2016,6,4,5,15,57.5,26.0,1.8,15.5,33.0,22.52,10.41
2016,6,4,5,30,115.0,42.0,1.9,16.0,56.0,34.09,23.52
2016,6,4,5,45,150.5,61.0,2.0,16.5,88.0,48.48,36.75
2016,6,4,6,0,186.0,80.0,2.1,17.0,120.0,62.39,49.32
2016,6,4,6,15,210.0,99.5,2.1,17.5,156.0,76.13,61.49
2016,6,4,6,30,234.0,119.0,2.1,18.0,192.0,89.34,72.92
2016,6,4,6,45,257.5,135.5,2.1,18.5,229.0,100.02,81.91
2016,6,4,7,0,281.0,152.0,2.1,19.0,266.0,128.98,93.14
2016,6,4,7,15,208.0,182.0,2.1,19.5,272.5,168.68,124.23
2016,6,4,7,30,135.0,212.0,2.1,20.0,279.0,194.39,146.98
2016,6,4,7,45,111.0,232.0,2.1,20.5,291.0,216.05,164.87
2016,6,4,8,0,87.0,252.0,2.1,21.0,303.0,239.98,184.22
2016,6,4,8,15,59.0,254.0,2.1,21.5,290.0,240.65,185.04
2016,6,4,8,30,31.0,256.0,2.1,22.0,277.0,237.53,182.54
2016,6,4,8,45,50.5,292.5,2.15,22.5,328.5,280.8,215.0
2016,6,4,9,0,70.0,329.0,2.2,23.0,380.0,326.69,248.92
2016,6,4,9,15,98.0,357.0,2.3,23.5,433.0,372.65,282.64
2016,6,4,9,30,126.0,385.0,2.4,24.0,486.0,419.61,316.77
2016,6,4,9,45,144.0,403.5,2.5,24.5,523.5,457.52,343.83
2016,6,4,10,0,162.0,422.0,2.6,25.0,561.0,497.05,371.81
2016,6,4,10,15,210.0,430.5,2.65,25.0,616.5,551.3,411.28
2016,6,4,10,30,258.0,439.0,2.7,25.0,672.0,609.78,453.26
2016,6,4,10,45,210.0,455.5,2.8,25.0,647.5,599.03,444.42
2016,6,4,11,0,162.0,472.0,2.9,25.0,623.0,585.27,433.66
2016,6,4,11,15,99.5,438.0,2.95,25.0,531.5,503.56,374.53
2016,6,4,11,30,37.0,404.0,3.0,25.0,440.0,419.79,312.81
2016,6,4,11,45,30.0,381.0,3.1,25.0,410.5,394.29,294.56
2016,6,4,12,0,23.0,358.0,3.2,25.0,381.0,360.88,270.15
2016,6,4,12,15,184.0,402.0,3.25,25.0,579.5,578.36,432.75
2016,6,4,12,30,345.0,446.0,3.3,25.0,778.0,795.17,585.72
2016,6,4,12,45,394.0,423.5,3.35,25.5,798.5,828.84,607.9
2016,6,4,13,0,443.0,401.0,3.4,26.0,819.0,869.56,635.72
2016,6,4,13,15,429.5,393.5,3.35,26.5,793.0,853.26,623.27
2016,6,4,13,30,416.0,386.0,3.3,27.0,767.0,834.8,609.87
2016,6,4,13,45,227.0,377.0,3.25,27.5,584.5,627.12,463.05
2016,6,4,14,0,38.0,368.0,3.2,28.0,402.0,406.3,300.84
2016,6,4,14,15,92.5,385.0,3.15,28.0,463.0,478.76,356.11
2016,6,4,14,30,147.0,402.0,3.1,28.0,524.0,562.27,416.99
2016,6,4,14,45,181.5,381.5,3.05,28.5,525.5,571.93,424.34
2016,6,4,15,0,216.0,361.0,3.0,29.0,527.0,579.25,430.41
2016,6,4,15,15,390.5,287.5,2.95,29.0,567.0,663.94,495.65
2016,6,4,15,30,565.0,214.0,2.9,29.0,607.0,737.33,551.21
2016,6,4,15,45,558.0,201.0,2.9,29.0,567.5,699.22,525.37
2016,6,4,16,0,551.0,188.0,2.9,29.0,528.0,659.7,498.93
2016,6,4,16,15,636.5,148.0,2.9,28.5,510.5,665.12,506.66
2016,6,4,16,30,722.0,108.0,2.9,28.0,493.0,655.86,503.43
2016,6,4,16,45,698.5,101.5,2.95,27.5,444.0,600.84,464.91
2016,6,4,17,0,675.0,95.0,3.0,27.0,395.0,546.18,425.64
2016,6,4,17,15,638.5,89.5,3.0,26.0,345.0,485.74,381.16
2016,6,4,17,30,602.0,84.0,3.0,25.0,295.0,427.52,336.65
2016,6,4,17,45,556.0,75.5,3.0,24.0,246.5,363.99,286.32
2016,6,4,18,0,510.0,67.0,3.0,23.0,198.0,304.39,237.29
2016,6,4,18,15,438.0,58.0,3.0,22.0,153.0,238.85,182.38
2016,6,4,18,30,366.0,49.0,3.0,21.0,108.0,180.73,132.73
2016,6,4,18,45,265.5,36.0,3.0,20.0,71.0,117.65,79.86
2016,6,4,19,0,165.0,23.0,3.0,19.0,34.0,65.08,28.79
2016,6,4,19,15,82.5,11.5,3.1,18.5,17.0,23.21,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,81.0,12.0,2.7,12.0,14.0,11.44,0.0
2016,6,5,5,15,203.5,25.0,2.8,12.5,45.5,20.05,8.9
2016,6,5,5,30,326.0,38.0,2.9,13.0,77.0,30.08,20.38
2016,6,5,5,45,410.5,47.5,3.05,13.5,120.5,36.29,26.47
2016,6,5,6,0,495.0,57.0,3.2,14.0,164.0,42.18,32.01
2016,6,5,6,15,552.5,64.5,3.2,14.5,213.0,46.01,35.53
2016,6,5,6,30,610.0,72.0,3.2,15.0,262.0,49.62,38.7
2016,6,5,6,45,650.5,77.5,3.2,16.0,313.0,51.41,40.06
2016,6,5,7,0,691.0,83.0,3.2,17.0,364.0,91.27,50.5
2016,6,5,7,15,721.5,88.0,3.2,17.5,415.0,140.59,80.69
2016,6,5,7,30,752.0,93.0,3.2,18.0,466.0,197.92,125.21
2016,6,5,7,45,774.0,97.0,3.2,18.5,515.5,251.15,170.52
2016,6,5,8,0,796.0,101.0,3.2,19.0,565.0,306.61,218.93
2016,6,5,8,15,813.5,104.0,3.25,19.5,612.0,361.7,267.07
2016,6,5,8,30,831.0,107.0,3.3,20.0,659.0,418.02,315.25
2016,6,5,8,45,844.0,110.0,3.35,21.0,702.0,473.32,360.71
2016,6,5,9,0,857.0,113.0,3.4,22.0,745.0,531.73,406.82
2016,6,5,9,15,867.5,115.0,3.5,22.5,783.0,584.4,448.14
2016,6,5,9,30,878.0,117.0,3.6,23.0,821.0,636.51,487.84
2016,6,5,9,45,893.0,114.5,3.75,24.0,856.0,686.75,524.36
2016,6,5,10,0,908.0,112.0,3.9,25.0,891.0,736.27,559.32
2016,6,5,10,15,913.5,113.5,4.0,25.0,917.5,781.47,590.65
2016,6,5,10,30,919.0,115.0,4.1,25.0,944.0,824.75,620.21
2016,6,5,10,45,922.0,116.5,4.25,25.5,963.5,863.88,645.7
2016,6,5,11,0,925.0,118.0,4.4,26.0,983.0,900.54,669.34
2016,6,5,11,15,927.5,118.5,4.5,26.0,995.5,933.22,691.27
2016,6,5,11,30,930.0,119.0,4.6,26.0,1008.0,963.11,711.46
2016,6,5,11,45,930.0,119.5,4.7,26.5,1013.0,987.77,726.86
2016,6,5,12,0,930.0,120.0,4.8,27.0,1018.0,1009.32,740.23
2016,6,5,12,15,930.0,120.0,4.8,27.0,1016.5,1027.18,751.9
2016,6,5,12,30,930.0,120.0,4.8,27.0,1015.0,1041.75,761.49
2016,6,5,12,45,920.0,125.5,4.8,27.0,1003.0,1048.46,766.03
2016,6,5,13,0,910.0,131.0,4.8,27.0,991.0,1051.67,768.44
2016,6,5,13,15,907.0,130.5,4.8,27.0,975.0,1052.46,769.4
2016,6,5,13,30,904.0,130.0,4.8,27.0,959.0,1049.77,768.23
2016,6,5,13,45,901.0,127.5,4.8,27.0,936.0,1041.59,763.57
2016,6,5,14,0,898.0,125.0,4.8,27.0,913.0,1029.96,756.79
2016,6,5,14,15,891.0,123.5,4.75,27.0,883.0,1012.08,745.54
2016,6,5,14,30,884.0,122.0,4.7,27.0,853.0,991.04,732.32
2016,6,5,14,45,877.0,119.0,4.7,27.0,817.5,965.38,716.46
2016,6,5,15,0,870.0,116.0,4.7,27.0,782.0,936.82,698.65
2016,6,5,15,15,858.5,113.0,4.7,26.5,741.0,901.48,677.54
2016,6,5,15,30,847.0,110.0,4.7,26.0,700.0,870.4,659.17
2016,6,5,15,45,834.0,106.5,4.75,25.5,655.5,828.48,633.25
2016,6,5,16,0,821.0,103.0,4.8,25.0,611.0,784.79,605.66
2016,6,5,16,15,801.0,99.5,4.8,24.5,562.0,734.23,572.29
2016,6,5,16,30,781.0,96.0,4.8,24.0,513.0,682.94,537.74
2016,6,5,16,45,757.0,91.0,4.85,23.5,463.0,626.85,497.93
2016,6,5,17,0,733.0,86.0,4.9,23.0,413.0,571.0,456.35
2016,6,5,17,15,698.0,81.0,4.8,22.0,361.5,511.19,410.65
2016,6,5,17,30,663.0,76.0,4.7,21.0,310.0,451.48,363.44
2016,6,5,17,45,615.0,69.5,4.65,20.5,259.5,386.15,309.53
2016,6,5,18,0,567.0,63.0,4.6,20.0,209.0,324.85,257.26
2016,6,5,18,15,495.0,54.5,4.45,19.0,162.0,256.79,198.9
2016,6,5,18,30,423.0,46.0,4.3,18.0,115.0,196.13,145.88
2016,6,5,18,45,312.5,35.0,4.15,17.0,76.5,130.62,90.02
2016,6,5,19,0,202.0,24.0,4.0,16.0,38.0,75.23,35.73
2016,6,5,19,15,101.0,12.0,4.0,15.5,19.0,26.55,0.0
2016,6,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,40.5,6.0,3.45,11.5,7.0,0.0,0.0
2016,6,6,5,0,81.0,12.0,3.5,12.0,14.0,11.44,0.0
2016,6,6,5,15,198.5,24.5,3.55,12.5,44.5,19.54,8.61
2016,6,6,5,30,316.0,37.0,3.6,13.0,75.0,29.09,19.53
2016,6,6,5,45,398.0,46.0,3.65,13.5,117.0,34.88,25.23
2016,6,6,6,0,480.0,55.0,3.7,14.0,159.0,40.39,30.41
2016,6,6,6,15,535.5,62.0,3.7,14.5,206.5,43.87,33.62
2016,6,6,6,30,591.0,69.0,3.7,15.0,254.0,47.16,36.51
2016,6,6,6,45,628.0,75.0,3.75,16.0,302.5,49.41,38.3
2016,6,6,7,0,665.0,81.0,3.8,17.0,351.0,88.23,48.79
2016,6,6,7,15,694.5,86.0,3.8,17.5,400.5,135.9,78.02
2016,6,6,7,30,724.0,91.0,3.8,18.0,450.0,191.32,121.16
2016,6,6,7,45,745.5,95.0,3.85,18.5,498.0,242.8,165.11
2016,6,6,8,0,767.0,99.0,3.9,19.0,546.0,296.45,212.16
2016,6,6,8,15,784.5,102.0,3.95,19.5,592.0,349.86,259.07
2016,6,6,8,30,802.0,105.0,4.0,20.0,638.0,404.53,306.13
2016,6,6,8,45,815.5,108.0,4.1,20.5,680.0,458.44,351.51
2016,6,6,9,0,829.0,111.0,4.2,21.0,722.0,515.62,397.98
2016,6,6,9,15,840.0,113.0,4.25,21.5,760.0,567.1,438.82
2016,6,6,9,30,851.0,115.0,4.3,22.0,798.0,618.11,478.13
2016,6,6,9,45,859.5,117.0,4.4,22.5,830.5,666.82,514.81
2016,6,6,10,0,868.0,119.0,4.5,23.0,863.0,714.38,549.82
2016,6,6,10,15,874.5,120.0,4.55,23.0,889.5,758.2,581.09
2016,6,6,10,30,881.0,121.0,4.6,23.0,916.0,800.28,610.31
2016,6,6,10,45,886.0,122.0,4.7,23.5,936.0,839.21,636.17
2016,6,6,11,0,891.0,123.0,4.8,24.0,956.0,875.91,660.31
2016,6,6,11,15,894.0,123.5,4.85,24.0,969.0,908.02,682.17
2016,6,6,11,30,897.0,124.0,4.9,24.0,982.0,937.48,702.2
2016,6,6,11,45,899.0,124.0,4.95,24.5,988.0,962.77,717.98
2016,6,6,12,0,901.0,124.0,5.0,25.0,994.0,985.15,731.77
2016,6,6,12,15,901.0,124.0,5.0,25.0,992.5,1002.57,743.35
2016,6,6,12,30,901.0,124.0,5.0,25.0,991.0,1016.8,752.9
2016,6,6,12,45,893.5,127.5,5.05,25.0,980.0,1023.78,758.11
2016,6,6,13,0,886.0,131.0,5.1,25.0,969.0,1027.38,761.22
2016,6,6,13,15,882.5,130.0,5.1,24.5,952.5,1027.12,763.03
2016,6,6,13,30,879.0,129.0,5.1,24.0,936.0,1023.48,762.7
2016,6,6,13,45,875.0,127.0,5.15,24.0,913.0,1014.96,758.07
2016,6,6,14,0,871.0,125.0,5.2,24.0,890.0,1003.11,751.3
2016,6,6,14,15,863.5,123.5,5.25,23.5,860.5,985.11,741.91
2016,6,6,14,30,856.0,122.0,5.3,23.0,831.0,964.07,730.43
2016,6,6,14,45,846.5,120.0,5.35,23.0,795.5,937.7,713.77
2016,6,6,15,0,837.0,118.0,5.4,23.0,760.0,908.65,695.2
2016,6,6,15,15,825.0,115.0,5.4,22.5,719.5,880.76,678.43
2016,6,6,15,30,813.0,112.0,5.4,22.0,679.0,843.38,654.7
2016,6,6,15,45,796.5,109.5,5.4,22.0,634.5,800.81,625.72
2016,6,6,16,0,780.0,107.0,5.4,22.0,590.0,756.81,595.4
2016,6,6,16,15,760.0,103.0,5.35,21.5,543.0,707.29,561.52
2016,6,6,16,30,740.0,99.0,5.3,21.0,496.0,657.15,526.59
2016,6,6,16,45,712.0,95.5,5.3,20.5,446.5,603.94,487.3
2016,6,6,17,0,684.0,92.0,5.3,20.0,397.0,549.34,445.55
2016,6,6,17,15,648.5,86.5,5.2,19.0,347.5,489.11,398.7
2016,6,6,17,30,613.0,81.0,5.1,18.0,298.0,430.99,351.95
2016,6,6,17,45,564.0,74.0,5.1,17.5,249.5,367.14,298.52
2016,6,6,18,0,515.0,67.0,5.1,17.0,201.0,307.47,247.02
2016,6,6,18,15,445.5,58.0,4.95,16.5,156.0,242.52,190.25
2016,6,6,18,30,376.0,49.0,4.8,16.0,111.0,184.7,139.02
2016,6,6,18,45,276.0,37.0,4.7,15.5,74.0,121.98,84.99
2016,6,6,19,0,176.0,25.0,4.6,15.0,37.0,70.47,34.85
2016,6,6,19,15,88.0,12.5,4.55,14.5,18.5,25.17,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,6.0,2.6,11.5,7.0,5.72,0.0
2016,6,7,5,0,70.0,12.0,2.8,12.0,14.0,11.44,0.0
2016,6,7,5,15,185.5,25.5,2.9,12.5,45.0,19.96,8.99
2016,6,7,5,30,301.0,39.0,3.0,13.0,76.0,30.96,21.16
2016,6,7,5,45,386.0,49.0,3.2,13.5,119.0,37.58,27.62
2016,6,7,6,0,471.0,59.0,3.4,14.0,162.0,43.86,33.5
2016,6,7,6,15,264.0,89.5,3.35,14.5,150.0,69.25,56.18
2016,6,7,6,30,57.0,120.0,3.3,15.0,138.0,98.96,82.3
2016,6,7,6,45,66.0,141.0,3.3,15.5,165.0,114.79,95.83
2016,6,7,7,0,75.0,162.0,3.3,16.0,192.0,136.82,107.0
2016,6,7,7,15,98.0,186.5,3.25,16.5,232.0,165.17,127.71
2016,6,7,7,30,121.0,211.0,3.2,17.0,272.0,191.15,147.01
2016,6,7,7,45,171.5,232.5,3.15,17.5,327.5,229.74,175.93
2016,6,7,8,0,222.0,254.0,3.1,18.0,383.0,274.3,210.13
2016,6,7,8,15,520.0,181.0,3.1,18.5,517.5,323.57,243.89
2016,6,7,8,30,818.0,108.0,3.1,19.0,652.0,413.03,312.59
2016,6,7,8,45,830.5,111.5,3.1,20.0,694.5,467.79,357.51
2016,6,7,9,0,843.0,115.0,3.1,21.0,737.0,522.8,401.1
2016,6,7,9,15,853.5,117.0,3.15,21.5,775.0,577.57,443.87
2016,6,7,9,30,864.0,119.0,3.2,22.0,813.0,628.97,482.94
2016,6,7,9,45,874.5,119.5,3.3,22.5,846.0,678.29,519.6
2016,6,7,10,0,885.0,120.0,3.4,23.0,879.0,726.59,554.6
2016,6,7,10,15,890.5,121.5,3.5,23.0,905.0,770.86,585.8
2016,6,7,10,30,896.0,123.0,3.6,23.0,931.0,813.28,614.92
2016,6,7,10,45,897.5,125.5,3.75,23.5,950.0,851.32,639.85
2016,6,7,11,0,899.0,128.0,3.9,24.0,969.0,886.87,662.93
2016,6,7,11,15,901.5,128.5,4.0,24.0,981.5,918.84,684.52
2016,6,7,11,30,904.0,129.0,4.1,24.0,994.0,948.12,704.29
2016,6,7,11,45,905.0,129.5,4.25,24.0,999.5,973.2,721.55
2016,6,7,12,0,906.0,130.0,4.4,24.0,1005.0,995.31,736.9
2016,6,7,12,15,906.0,130.0,4.5,24.0,1003.0,1012.9,748.98
2016,6,7,12,30,906.0,130.0,4.6,24.0,1001.0,1027.31,759.46
2016,6,7,12,45,712.5,256.5,4.7,24.0,938.0,987.56,733.86
2016,6,7,13,0,519.0,383.0,4.8,24.0,875.0,927.23,688.29
2016,6,7,13,15,715.5,250.0,4.85,24.0,915.0,997.05,742.94
2016,6,7,13,30,912.0,117.0,4.9,24.0,955.0,1044.23,775.15
2016,6,7,13,45,908.5,115.0,4.95,24.0,932.0,1035.96,770.43
2016,6,7,14,0,905.0,113.0,5.0,24.0,909.0,1024.26,763.88
2016,6,7,14,15,899.0,111.5,5.05,23.5,880.0,1007.26,755.35
2016,6,7,14,30,893.0,110.0,5.1,23.0,851.0,987.07,744.66
2016,6,7,14,45,723.5,183.0,5.15,23.0,766.0,901.94,687.33
2016,6,7,15,0,554.0,256.0,5.2,23.0,681.0,802.84,616.51
2016,6,7,15,15,702.0,180.0,5.2,22.5,689.5,845.64,652.84
2016,6,7,15,30,850.0,104.0,5.2,22.0,698.0,860.41,665.98
2016,6,7,15,45,831.5,103.0,5.2,21.5,652.5,823.07,641.98
2016,6,7,16,0,813.0,102.0,5.2,21.0,607.0,777.98,612.28
2016,6,7,16,15,794.0,98.5,5.15,20.0,559.0,728.57,579.81
2016,6,7,16,30,775.0,95.0,5.1,19.0,511.0,678.38,546.01
2016,6,7,16,45,745.5,92.0,5.1,18.5,460.5,621.11,504.02
2016,6,7,17,0,716.0,89.0,5.1,18.0,410.0,566.58,462.17
2016,6,7,17,15,681.0,83.5,5.0,17.5,359.0,505.15,413.44
2016,6,7,17,30,646.0,78.0,4.9,17.0,308.0,445.72,364.85
2016,6,7,17,45,593.0,72.5,4.8,16.5,258.0,379.94,309.64
2016,6,7,18,0,540.0,67.0,4.7,16.0,208.0,318.66,256.65
2016,6,7,18,15,468.5,58.0,4.5,15.5,161.5,251.57,197.95
2016,6,7,18,30,397.0,49.0,4.3,15.0,115.0,191.8,144.9
2016,6,7,18,45,286.5,37.5,4.15,14.5,77.0,126.95,89.15
2016,6,7,19,0,176.0,26.0,4.0,14.0,39.0,72.03,37.06
2016,6,7,19,15,88.0,13.0,3.95,13.5,19.5,25.74,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,58.5,6.5,3.15,10.5,8.5,6.2,0.0
2016,6,8,5,0,117.0,13.0,3.3,11.0,17.0,12.39,0.0
2016,6,8,5,15,249.5,24.5,3.45,11.5,50.0,19.55,8.78
2016,6,8,5,30,382.0,36.0,3.6,12.0,83.0,28.19,18.85
2016,6,8,5,45,468.0,44.0,3.8,12.5,127.5,33.18,23.83
2016,6,8,6,0,554.0,52.0,4.0,13.0,172.0,37.94,28.36
2016,6,8,6,15,319.5,87.0,4.05,13.5,160.5,63.17,50.99
2016,6,8,6,30,85.0,122.0,4.1,14.0,149.0,100.35,83.88
2016,6,8,6,45,92.5,143.0,4.15,14.5,177.0,110.46,92.45
2016,6,8,7,0,100.0,164.0,4.2,15.0,205.0,133.63,104.1
2016,6,8,7,15,445.5,122.5,4.25,15.0,339.5,138.29,91.48
2016,6,8,7,30,791.0,81.0,4.3,15.0,474.0,193.55,121.57
2016,6,8,7,45,719.5,109.0,4.4,15.5,494.5,243.65,168.76
2016,6,8,8,0,648.0,137.0,4.5,16.0,515.0,290.01,213.04
2016,6,8,8,15,662.5,147.5,4.55,16.5,561.5,342.69,259.1
2016,6,8,8,30,677.0,158.0,4.6,17.0,608.0,396.57,305.32
2016,6,8,8,45,779.0,129.0,4.65,17.5,679.0,459.72,357.41
2016,6,8,9,0,881.0,100.0,4.7,18.0,750.0,531.21,415.5
2016,6,8,9,15,706.0,191.5,4.75,18.0,729.5,557.18,436.97
2016,6,8,9,30,531.0,283.0,4.8,18.0,709.0,570.58,446.67
2016,6,8,9,45,435.5,337.5,4.85,18.5,696.5,585.49,456.35
2016,6,8,10,0,340.0,392.0,4.9,19.0,684.0,592.27,459.0
2016,6,8,10,15,620.0,259.5,4.95,19.0,811.0,698.39,544.26
2016,6,8,10,30,900.0,127.0,5.0,19.0,938.0,819.53,636.32
2016,6,8,10,45,722.0,245.0,5.05,19.5,905.0,823.77,635.65
2016,6,8,11,0,544.0,363.0,5.1,20.0,872.0,811.62,620.72
2016,6,8,11,15,529.0,378.0,5.2,20.0,878.5,834.44,637.01
2016,6,8,11,30,514.0,393.0,5.3,20.0,885.0,854.9,651.35
2016,6,8,11,45,711.0,264.0,5.4,20.5,948.5,932.73,711.99
2016,6,8,12,0,908.0,135.0,5.5,21.0,1012.0,1001.61,758.67
2016,6,8,12,15,702.0,270.0,5.55,20.5,947.5,965.54,735.01
2016,6,8,12,30,496.0,405.0,5.6,20.0,883.0,908.83,690.13
2016,6,8,12,45,506.5,394.5,5.7,20.0,878.5,918.55,698.55
2016,6,8,13,0,517.0,384.0,5.8,20.0,874.0,925.98,705.09
2016,6,8,13,15,491.0,381.5,5.8,19.5,840.5,902.32,689.67
2016,6,8,13,30,465.0,379.0,5.8,19.0,807.0,876.31,672.64
2016,6,8,13,45,495.5,356.5,5.8,19.0,802.0,884.57,680.43
2016,6,8,14,0,526.0,334.0,5.8,19.0,797.0,889.91,686.05
2016,6,8,14,15,555.0,306.0,5.7,18.5,780.0,884.86,685.3
2016,6,8,14,30,584.0,278.0,5.6,18.0,763.0,876.28,682.12
2016,6,8,14,45,584.5,261.0,5.55,18.0,728.5,848.72,663.38
2016,6,8,15,0,585.0,244.0,5.5,18.0,694.0,818.72,642.88
2016,6,8,15,15,572.5,230.5,5.45,17.5,651.5,778.46,615.59
2016,6,8,15,30,560.0,217.0,5.4,17.0,609.0,736.75,586.88
2016,6,8,15,45,574.5,194.5,5.35,16.5,573.5,711.24,570.49
2016,6,8,16,0,589.0,172.0,5.3,16.0,538.0,678.62,548.44
2016,6,8,16,15,523.0,176.5,5.2,15.5,482.5,605.5,492.82
2016,6,8,16,30,457.0,181.0,5.1,15.0,427.0,541.17,442.97
2016,6,8,16,45,510.0,148.0,5.05,15.0,397.5,520.94,428.84
2016,6,8,17,0,563.0,115.0,5.0,15.0,368.0,499.24,412.5
2016,6,8,17,15,508.0,114.5,4.9,14.5,322.0,434.34,359.87
2016,6,8,17,30,453.0,114.0,4.8,14.0,276.0,378.76,313.67
2016,6,8,17,45,425.5,99.0,4.75,14.0,232.5,325.14,267.82
2016,6,8,18,0,398.0,84.0,4.7,14.0,189.0,273.74,222.67
2016,6,8,18,15,390.0,68.0,4.55,13.5,152.5,231.01,183.73
2016,6,8,18,30,382.0,52.0,4.4,13.0,116.0,190.42,145.38
2016,6,8,18,45,285.0,39.5,4.3,13.0,78.5,127.75,90.55
2016,6,8,19,0,188.0,27.0,4.2,13.0,41.0,76.09,40.52
2016,6,8,19,15,94.0,13.5,4.15,12.5,20.5,27.23,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,42.0,6.5,3.65,10.5,8.0,6.2,0.0
2016,6,9,5,0,84.0,13.0,3.8,11.0,16.0,12.39,0.0
2016,6,9,5,15,209.5,25.5,3.95,11.5,47.5,20.47,9.49
2016,6,9,5,30,335.0,38.0,4.1,12.0,79.0,30.02,20.43
2016,6,9,5,45,416.5,47.5,4.3,12.5,122.5,36.24,26.54
2016,6,9,6,0,498.0,57.0,4.5,13.0,166.0,42.13,32.1
2016,6,9,6,15,555.5,64.0,4.5,13.5,214.5,45.55,35.26
2016,6,9,6,30,613.0,71.0,4.5,14.0,263.0,48.79,38.11
2016,6,9,6,45,650.0,77.5,4.55,14.5,313.5,51.37,40.27
2016,6,9,7,0,687.0,84.0,4.6,15.0,364.0,90.99,51.1
2016,6,9,7,15,535.0,131.5,4.6,15.5,366.5,154.56,101.06
2016,6,9,7,30,383.0,179.0,4.6,16.0,369.0,199.84,143.73
2016,6,9,7,45,586.5,141.0,4.6,16.5,466.5,239.96,170.05
2016,6,9,8,0,790.0,103.0,4.6,17.0,564.0,305.24,220.36
2016,6,9,8,15,807.5,106.5,4.55,17.0,611.0,360.31,269.6
2016,6,9,8,30,825.0,110.0,4.5,17.0,658.0,416.64,319.13
2016,6,9,8,45,838.5,113.0,4.45,17.5,701.0,471.77,365.94
2016,6,9,9,0,852.0,116.0,4.4,18.0,744.0,527.23,411.52
2016,6,9,9,15,862.5,118.0,4.4,18.5,782.5,582.44,455.55
2016,6,9,9,30,873.0,120.0,4.4,19.0,821.0,634.28,495.77
2016,6,9,9,45,881.0,122.0,4.4,19.5,853.5,683.73,533.04
2016,6,9,10,0,889.0,124.0,4.4,20.0,886.0,731.94,568.37
2016,6,9,10,15,895.0,125.5,4.4,20.0,913.0,776.8,600.43
2016,6,9,10,30,901.0,127.0,4.4,20.0,940.0,819.82,630.15
2016,6,9,10,45,905.5,127.5,4.45,20.5,960.0,858.71,655.76
2016,6,9,11,0,910.0,128.0,4.5,21.0,980.0,895.28,679.54
2016,6,9,11,15,912.5,129.0,4.55,21.0,993.0,928.09,701.94
2016,6,9,11,30,915.0,130.0,4.6,21.0,1006.0,958.2,722.47
2016,6,9,11,45,918.5,128.5,4.7,21.0,1012.0,984.04,740.52
2016,6,9,12,0,922.0,127.0,4.8,21.0,1018.0,1006.96,756.66
2016,6,9,12,15,921.5,127.0,4.85,21.0,1016.0,1024.39,768.76
2016,6,9,12,30,921.0,127.0,4.9,21.0,1014.0,1038.57,778.78
2016,6,9,12,45,729.5,250.5,5.0,21.0,949.0,997.96,752.12
2016,6,9,13,0,538.0,374.0,5.1,21.0,884.0,936.87,705.8
2016,6,9,13,15,560.5,346.0,5.15,21.0,869.0,936.32,707.73
2016,6,9,13,30,583.0,318.0,5.2,21.0,854.0,932.77,707.3
2016,6,9,13,45,751.0,213.5,5.3,21.0,886.5,995.63,755.52
2016,6,9,14,0,919.0,109.0,5.4,21.0,919.0,1033.92,783.08
2016,6,9,14,15,912.5,107.5,5.45,20.5,889.0,1016.33,773.62
2016,6,9,14,30,906.0,106.0,5.5,20.0,859.0,995.5,762.24
2016,6,9,14,45,898.5,103.5,5.55,20.0,823.5,969.54,745.75
2016,6,9,15,0,891.0,101.0,5.6,20.0,788.0,940.65,727.17
2016,6,9,15,15,880.0,99.0,5.6,19.5,747.0,906.4,705.76
2016,6,9,15,30,869.0,97.0,5.6,19.0,706.0,869.77,682.44
2016,6,9,15,45,854.5,94.5,5.6,19.0,660.5,827.5,653.43
2016,6,9,16,0,840.0,92.0,5.6,19.0,615.0,783.53,622.9
2016,6,9,16,15,821.5,88.5,5.55,18.5,567.0,739.04,592.58
2016,6,9,16,30,803.0,85.0,5.5,18.0,519.0,688.2,556.93
2016,6,9,16,45,777.5,82.0,5.45,18.0,468.5,632.58,515.4
2016,6,9,17,0,752.0,79.0,5.4,18.0,418.0,577.28,471.8
2016,6,9,17,15,719.0,74.5,5.3,17.0,367.0,516.52,424.29
2016,6,9,17,30,686.0,70.0,5.2,16.0,316.0,458.97,377.64
2016,6,9,17,45,638.5,65.0,5.15,15.5,265.5,394.46,323.13
2016,6,9,18,0,591.0,60.0,5.1,15.0,215.0,333.87,270.25
2016,6,9,18,15,523.5,52.5,4.95,14.5,168.5,267.2,211.26
2016,6,9,18,30,456.0,45.0,4.8,14.0,122.0,207.37,157.37
2016,6,9,18,45,349.0,35.0,4.65,13.5,83.0,141.6,99.9
2016,6,9,19,0,242.0,25.0,4.5,13.0,44.0,86.54,46.88
2016,6,9,19,15,121.0,12.5,4.45,12.5,22.0,30.53,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,68.0,6.5,3.95,10.5,8.5,6.2,0.0
2016,6,10,5,0,136.0,13.0,4.1,11.0,17.0,12.39,0.0
2016,6,10,5,15,265.5,23.5,4.25,11.5,50.0,18.6,8.12
2016,6,10,5,30,395.0,34.0,4.4,12.0,83.0,26.34,17.24
2016,6,10,5,45,476.0,41.5,4.55,12.5,126.5,30.99,21.88
2016,6,10,6,0,557.0,49.0,4.7,13.0,170.0,35.42,26.1
2016,6,10,6,15,609.5,54.5,4.7,13.5,218.5,37.97,28.47
2016,6,10,6,30,662.0,60.0,4.7,14.0,267.0,44.34,34.14
2016,6,10,6,45,695.0,65.5,4.75,15.0,317.0,46.88,36.19
2016,6,10,7,0,728.0,71.0,4.8,16.0,367.0,87.18,46.6
2016,6,10,7,15,754.5,75.0,4.8,16.5,417.0,136.79,76.68
2016,6,10,7,30,781.0,79.0,4.8,17.0,467.0,189.51,117.83
2016,6,10,7,45,798.5,83.0,4.8,17.5,515.0,243.16,164.27
2016,6,10,8,0,816.0,87.0,4.8,18.0,563.0,298.49,213.54
2016,6,10,8,15,832.0,90.0,4.8,18.5,609.5,358.71,266.58
2016,6,10,8,30,848.0,93.0,4.8,19.0,656.0,414.76,315.41
2016,6,10,8,45,858.0,96.5,4.85,19.5,698.0,469.31,361.97
2016,6,10,9,0,868.0,100.0,4.9,20.0,740.0,523.74,407.03
2016,6,10,9,15,878.0,102.0,4.95,20.5,778.5,576.51,449.49
2016,6,10,9,30,888.0,104.0,5.0,21.0,817.0,628.66,490.23
2016,6,10,9,45,895.5,106.0,5.05,21.5,849.5,678.37,528.03
2016,6,10,10,0,903.0,108.0,5.1,22.0,882.0,726.77,563.88
2016,6,10,10,15,909.5,109.0,5.15,22.0,909.5,772.02,596.12
2016,6,10,10,30,916.0,110.0,5.2,22.0,937.0,815.44,626.59
2016,6,10,10,45,920.5,111.0,5.3,22.0,957.5,855.23,654.57
2016,6,10,11,0,925.0,112.0,5.4,22.0,978.0,892.67,680.81
2016,6,10,11,15,928.0,113.0,5.45,22.0,991.5,926.3,704.04
2016,6,10,11,30,931.0,114.0,5.5,22.0,1005.0,957.19,725.34
2016,6,10,11,45,933.5,113.5,5.6,22.0,1011.5,983.33,743.69
2016,6,10,12,0,936.0,113.0,5.7,22.0,1018.0,1006.45,760.04
2016,6,10,12,15,937.0,113.0,5.7,22.0,1017.5,1025.48,772.99
2016,6,10,12,30,938.0,113.0,5.7,22.0,1017.0,1041.24,783.79
2016,6,10,12,45,915.5,127.0,5.7,22.0,1002.5,1044.18,785.94
2016,6,10,13,0,893.0,141.0,5.7,22.0,988.0,1043.47,785.79
2016,6,10,13,15,721.5,245.0,5.7,22.0,921.5,997.44,754.61
2016,6,10,13,30,550.0,349.0,5.7,22.0,855.0,931.14,704.61
2016,6,10,13,45,718.5,240.5,5.7,22.0,884.0,991.07,752.11
2016,6,10,14,0,887.0,132.0,5.7,22.0,913.0,1026.17,776.86
2016,6,10,14,15,755.5,195.5,5.65,21.5,845.0,969.45,739.44
2016,6,10,14,30,624.0,259.0,5.6,21.0,777.0,898.07,690.3
2016,6,10,14,45,742.5,190.0,5.55,21.0,781.0,927.73,713.9
2016,6,10,15,0,861.0,121.0,5.5,21.0,785.0,934.77,719.73
2016,6,10,15,15,849.5,118.5,5.45,20.5,744.0,907.57,702.95
2016,6,10,15,30,838.0,116.0,5.4,20.0,703.0,870.65,679.27
2016,6,10,15,45,824.5,112.0,5.35,20.0,658.5,828.29,650.17
2016,6,10,16,0,811.0,108.0,5.3,20.0,614.0,784.2,619.57
2016,6,10,16,15,791.5,104.5,5.2,19.5,566.0,734.59,585.47
2016,6,10,16,30,772.0,101.0,5.1,19.0,518.0,684.21,550.27
2016,6,10,16,45,747.0,96.0,5.0,18.5,468.0,627.96,508.76
2016,6,10,17,0,722.0,91.0,4.9,18.0,418.0,574.14,467.44
2016,6,10,17,15,686.5,86.0,4.75,17.5,366.5,512.72,418.81
2016,6,10,17,30,651.0,81.0,4.6,17.0,315.0,453.31,370.38
2016,6,10,17,45,602.5,74.5,4.5,16.5,265.0,388.26,316.05
2016,6,10,18,0,554.0,68.0,4.4,16.0,215.0,327.25,263.47
2016,6,10,18,15,482.0,59.5,4.2,15.0,168.0,259.59,204.84
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,199.24,151.56
2016,6,10,18,45,300.5,39.5,3.85,13.5,82.0,133.58,94.92
2016,6,10,19,0,191.0,28.0,3.7,13.0,43.0,78.65,43.78
2016,6,10,19,15,95.5,14.0,3.75,12.5,21.5,28.13,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,35.0,6.5,0.9,9.5,7.5,6.2,0.0
2016,6,11,5,0,70.0,13.0,0.9,10.0,15.0,12.39,0.0
2016,6,11,5,15,191.5,26.5,1.05,11.0,47.0,20.77,9.82
2016,6,11,5,30,313.0,40.0,1.2,12.0,79.0,31.91,22.13
2016,6,11,5,45,405.5,49.5,1.35,13.0,123.0,38.05,28.13
2016,6,11,6,0,498.0,59.0,1.5,14.0,167.0,43.9,33.57
2016,6,11,6,15,556.0,66.0,1.6,14.5,216.0,47.24,36.65
2016,6,11,6,30,614.0,73.0,1.7,15.0,265.0,50.4,39.41
2016,6,11,6,45,658.5,78.0,1.8,16.0,317.0,51.79,40.41
2016,6,11,7,0,703.0,83.0,1.9,17.0,369.0,90.4,49.91
2016,6,11,7,15,732.5,87.5,2.0,18.0,420.0,144.44,83.25
2016,6,11,7,30,762.0,92.0,2.1,19.0,471.0,196.82,123.03
2016,6,11,7,45,785.5,95.5,2.25,20.0,521.0,250.33,167.78
2016,6,11,8,0,809.0,99.0,2.4,21.0,571.0,306.24,215.68
2016,6,11,8,15,825.5,102.0,2.45,21.5,617.5,361.53,263.45
2016,6,11,8,30,842.0,105.0,2.5,22.0,664.0,417.96,311.13
2016,6,11,8,45,855.0,107.5,2.6,23.0,707.0,476.86,358.7
2016,6,11,9,0,868.0,110.0,2.7,24.0,750.0,531.86,401.82
2016,6,11,9,15,878.0,112.0,2.65,24.5,788.0,584.71,442.26
2016,6,11,9,30,888.0,114.0,2.6,25.0,826.0,636.96,480.86
2016,6,11,9,45,890.0,119.0,2.6,25.5,857.5,685.85,515.92
2016,6,11,10,0,892.0,124.0,2.6,26.0,889.0,732.98,548.69
2016,6,11,10,15,897.5,125.0,2.45,26.0,915.0,777.16,577.8
2016,6,11,10,30,903.0,126.0,2.3,26.0,941.0,819.47,604.32
2016,6,11,10,45,906.0,127.5,2.2,26.5,960.5,858.15,627.1
2016,6,11,11,0,909.0,129.0,2.1,27.0,980.0,894.42,647.86
2016,6,11,11,15,911.5,129.5,2.0,27.5,992.5,926.8,665.71
2016,6,11,11,30,914.0,130.0,1.9,28.0,1005.0,956.46,681.53
2016,6,11,11,45,913.0,131.5,1.85,28.5,1010.0,980.98,694.47
2016,6,11,12,0,912.0,133.0,1.8,29.0,1015.0,1002.45,705.43
2016,6,11,12,15,734.0,253.5,1.9,29.0,963.0,979.52,692.17
2016,6,11,12,30,556.0,374.0,2.0,29.0,911.0,936.87,661.86
2016,6,11,12,45,586.5,344.0,2.15,29.0,905.0,947.45,672.05
2016,6,11,13,0,617.0,314.0,2.3,29.0,899.0,955.41,680.09
2016,6,11,13,15,557.0,344.0,2.4,29.0,865.0,930.44,663.6
2016,6,11,13,30,497.0,374.0,2.5,29.0,831.0,903.02,645.64
2016,6,11,13,45,516.0,347.0,2.7,29.0,811.0,895.09,643.85
2016,6,11,14,0,535.0,320.0,2.9,29.0,791.0,884.19,639.87
2016,6,11,14,15,553.5,299.0,2.95,29.0,772.5,875.99,636.46
2016,6,11,14,30,572.0,278.0,3.0,29.0,754.0,864.73,631.04
2016,6,11,14,45,570.5,264.5,3.05,29.0,722.5,839.34,615.68
2016,6,11,15,0,569.0,251.0,3.1,29.0,691.0,811.69,598.77
2016,6,11,15,15,569.5,233.0,3.05,28.5,653.5,778.84,578.96
2016,6,11,15,30,570.0,215.0,3.0,28.0,616.0,743.77,557.37
2016,6,11,15,45,697.0,158.5,3.0,28.0,617.0,776.39,583.32
2016,6,11,16,0,824.0,102.0,3.0,28.0,618.0,788.31,592.92
2016,6,11,16,15,805.5,98.5,2.95,27.5,570.0,739.02,561.12
2016,6,11,16,30,787.0,95.0,2.9,27.0,522.0,688.87,528.54
2016,6,11,16,45,694.0,105.0,2.9,26.5,454.5,604.75,468.98
2016,6,11,17,0,601.0,115.0,2.9,26.0,387.0,524.52,409.88
2016,6,11,17,15,597.0,97.0,2.95,25.0,340.0,472.99,372.73
2016,6,11,17,30,593.0,79.0,3.0,24.0,293.0,420.39,332.88
2016,6,11,17,45,527.5,78.0,3.15,23.0,246.5,356.16,281.94
2016,6,11,18,0,462.0,77.0,3.3,22.0,200.0,297.4,233.73
2016,6,11,18,15,447.0,63.0,3.45,21.0,161.5,250.43,193.17
2016,6,11,18,30,432.0,49.0,3.6,20.0,123.0,204.71,152.1
2016,6,11,18,45,329.5,38.0,3.75,19.0,84.0,140.17,97.44
2016,6,11,19,0,227.0,27.0,3.9,18.0,45.0,86.29,47.7
2016,6,11,19,15,113.5,13.5,3.95,17.0,22.5,30.55,0.0
2016,6,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
