Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.5,4.2,11.5,7.5,6.2,0.0
2016,6,12,5,0,69.0,13.0,4.4,12.0,15.0,12.39,0.0
2016,6,12,5,15,190.0,26.5,4.5,12.5,47.0,20.77,9.68
2016,6,12,5,30,311.0,40.0,4.6,13.0,79.0,31.91,21.97
2016,6,12,5,45,400.0,49.5,4.75,13.5,122.5,38.05,28.01
2016,6,12,6,0,489.0,59.0,4.9,14.0,166.0,43.89,33.51
2016,6,12,6,15,547.0,66.5,4.9,14.5,214.5,47.64,36.97
2016,6,12,6,30,605.0,74.0,4.9,15.0,263.0,51.19,40.09
2016,6,12,6,45,650.5,78.5,4.9,15.5,314.5,52.16,40.8
2016,6,12,7,0,696.0,83.0,4.9,16.0,366.0,89.68,49.89
2016,6,12,7,15,725.5,88.0,4.75,16.5,417.0,138.92,79.74
2016,6,12,7,30,755.0,93.0,4.6,17.0,468.0,196.08,124.21
2016,6,12,7,45,779.5,96.0,4.5,17.5,517.5,248.96,169.39
2016,6,12,8,0,804.0,99.0,4.4,18.0,567.0,304.35,218.08
2016,6,12,8,15,820.5,102.0,4.3,18.5,614.0,359.35,266.61
2016,6,12,8,30,837.0,105.0,4.2,19.0,661.0,415.48,315.05
2016,6,12,8,45,850.5,107.0,4.1,20.0,703.5,473.9,363.22
2016,6,12,9,0,864.0,109.0,4.0,21.0,746.0,528.47,406.81
2016,6,12,9,15,874.0,111.0,4.0,21.5,784.5,581.1,448.4
2016,6,12,9,30,884.0,113.0,4.0,22.0,823.0,633.14,488.23
2016,6,12,9,45,896.0,112.0,4.0,22.5,856.5,682.97,525.35
2016,6,12,10,0,908.0,111.0,4.0,23.0,890.0,731.86,560.77
2016,6,12,10,15,913.5,112.5,4.05,23.5,916.5,777.09,591.23
2016,6,12,10,30,919.0,114.0,4.1,24.0,943.0,820.41,619.63
2016,6,12,10,45,923.0,114.5,4.2,24.5,963.0,859.51,645.01
2016,6,12,11,0,927.0,115.0,4.3,25.0,983.0,896.22,668.56
2016,6,12,11,15,929.0,115.5,4.4,25.0,995.5,928.64,690.39
2016,6,12,11,30,931.0,116.0,4.5,25.0,1008.0,958.25,710.33
2016,6,12,11,45,930.5,117.0,4.6,25.5,1013.0,983.11,725.85
2016,6,12,12,0,930.0,118.0,4.7,26.0,1018.0,1004.87,739.41
2016,6,12,12,15,929.5,118.0,4.8,26.0,1015.5,1022.46,751.78
2016,6,12,12,30,929.0,118.0,4.9,26.0,1013.0,1036.78,762.1
2016,6,12,12,45,920.0,122.5,5.0,26.0,1002.0,1043.75,767.69
2016,6,12,13,0,911.0,127.0,5.1,26.0,991.0,1047.25,771.14
2016,6,12,13,15,907.5,126.0,5.1,26.0,974.0,1047.3,771.61
2016,6,12,13,30,904.0,125.0,5.1,26.0,957.0,1043.89,769.92
2016,6,12,13,45,898.0,124.0,5.2,26.0,933.5,1034.54,765.22
2016,6,12,14,0,892.0,123.0,5.3,26.0,910.0,1021.83,758.35
2016,6,12,14,15,885.0,121.5,5.3,25.5,880.5,1004.36,749.11
2016,6,12,14,30,878.0,120.0,5.3,25.0,851.0,983.75,737.77
2016,6,12,14,45,868.5,118.0,5.35,25.0,815.0,957.24,721.25
2016,6,12,15,0,859.0,116.0,5.4,25.0,779.0,927.98,702.8
2016,6,12,15,15,847.5,113.5,5.35,24.5,738.5,893.81,681.61
2016,6,12,15,30,836.0,111.0,5.3,24.0,698.0,863.94,663.31
2016,6,12,15,45,821.5,107.5,5.25,24.0,653.5,821.44,634.53
2016,6,12,16,0,807.0,104.0,5.2,24.0,609.0,777.3,604.38
2016,6,12,16,15,787.0,100.5,5.15,23.5,561.0,727.54,570.93
2016,6,12,16,30,767.0,97.0,5.1,23.0,513.0,677.07,536.37
2016,6,12,16,45,741.5,92.5,5.05,22.5,463.0,621.33,496.17
2016,6,12,17,0,716.0,88.0,5.0,22.0,413.0,567.86,455.83
2016,6,12,17,15,681.0,83.0,4.85,21.0,362.5,507.07,409.17
2016,6,12,17,30,646.0,78.0,4.7,20.0,312.0,448.25,362.51
2016,6,12,17,45,595.5,72.0,4.6,19.5,262.0,383.07,308.65
2016,6,12,18,0,545.0,66.0,4.5,19.0,212.0,322.14,256.75
2016,6,12,18,15,476.5,57.5,4.35,18.0,166.0,256.27,200.24
2016,6,12,18,30,408.0,49.0,4.2,17.0,120.0,197.36,148.68
2016,6,12,18,45,306.0,38.0,4.05,16.5,81.5,134.19,94.47
2016,6,12,19,0,204.0,27.0,3.9,16.0,43.0,80.88,45.63
2016,6,12,19,15,102.0,13.5,3.9,15.5,21.5,28.86,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,41.0,6.5,3.7,10.5,7.5,6.2,0.0
2016,6,13,5,0,82.0,13.0,3.8,11.0,15.0,12.39,0.0
2016,6,13,5,15,198.0,26.0,3.9,11.5,46.5,20.37,9.42
2016,6,13,5,30,314.0,39.0,4.0,12.0,78.0,30.96,21.24
2016,6,13,5,45,401.5,48.0,4.15,12.5,121.0,36.68,26.93
2016,6,13,6,0,489.0,57.0,4.3,13.0,164.0,42.13,32.1
2016,6,13,6,15,545.5,64.0,4.3,13.5,212.0,45.55,35.26
2016,6,13,6,30,602.0,71.0,4.3,14.0,260.0,48.79,38.11
2016,6,13,6,45,646.5,75.5,4.3,14.5,310.5,49.87,38.93
2016,6,13,7,0,691.0,80.0,4.3,15.0,361.0,86.75,47.92
2016,6,13,7,15,721.0,84.5,4.3,15.5,411.5,139.85,81.05
2016,6,13,7,30,751.0,89.0,4.3,16.0,462.0,191.58,121.11
2016,6,13,7,45,777.0,91.5,4.3,16.5,512.0,244.11,166.1
2016,6,13,8,0,803.0,94.0,4.3,17.0,562.0,299.31,214.83
2016,6,13,8,15,820.5,97.0,4.4,17.5,609.0,354.53,263.93
2016,6,13,8,30,838.0,100.0,4.5,18.0,656.0,410.99,313.22
2016,6,13,8,45,853.0,101.5,4.6,18.5,700.0,469.77,363.07
2016,6,13,9,0,868.0,103.0,4.7,19.0,744.0,524.72,408.68
2016,6,13,9,15,879.5,105.0,4.8,19.0,783.0,578.32,452.85
2016,6,13,9,30,891.0,107.0,4.9,19.0,822.0,631.47,495.64
2016,6,13,9,45,903.5,106.5,5.0,19.5,856.5,682.34,534.81
2016,6,13,10,0,916.0,106.0,5.1,20.0,891.0,732.32,572.39
2016,6,13,10,15,922.5,107.0,5.2,20.0,919.0,778.14,605.46
2016,6,13,10,30,929.0,108.0,5.3,20.0,947.0,822.12,636.8
2016,6,13,10,45,933.5,109.0,5.4,20.0,968.0,862.43,665.37
2016,6,13,11,0,938.0,110.0,5.5,20.0,989.0,900.38,692.18
2016,6,13,11,15,941.0,111.0,5.65,20.0,1002.5,934.48,716.52
2016,6,13,11,30,944.0,112.0,5.8,20.0,1016.0,965.81,738.94
2016,6,13,11,45,943.5,113.5,5.95,20.0,1021.5,991.47,757.45
2016,6,13,12,0,943.0,115.0,6.1,20.0,1027.0,1013.99,773.87
2016,6,13,12,15,942.5,115.0,6.15,19.5,1025.5,1031.83,788.04
2016,6,13,12,30,942.0,115.0,6.2,19.0,1024.0,1046.35,800.06
2016,6,13,12,45,937.5,116.5,6.3,19.0,1014.0,1054.97,806.88
2016,6,13,13,0,933.0,118.0,6.4,19.0,1004.0,1060.1,811.42
2016,6,13,13,15,930.0,117.5,6.35,19.0,987.5,1061.18,812.3
2016,6,13,13,30,927.0,117.0,6.3,19.0,971.0,1058.74,810.87
2016,6,13,13,45,919.5,117.5,6.3,19.0,947.0,1049.31,805.03
2016,6,13,14,0,912.0,118.0,6.3,19.0,923.0,1036.51,796.95
2016,6,13,14,15,905.5,116.5,6.3,19.0,893.5,1019.29,785.89
2016,6,13,14,30,899.0,115.0,6.3,19.0,864.0,998.86,772.64
2016,6,13,14,45,702.0,194.0,6.3,19.0,763.5,894.0,698.7
2016,6,13,15,0,505.0,273.0,6.3,19.0,663.0,776.05,609.89
2016,6,13,15,15,503.0,257.0,6.2,18.5,628.5,744.96,589.4
2016,6,13,15,30,501.0,241.0,6.1,18.0,594.0,712.01,566.94
2016,6,13,15,45,662.5,171.5,6.1,17.5,606.5,762.04,611.04
2016,6,13,16,0,824.0,102.0,6.1,17.0,619.0,789.12,634.12
2016,6,13,16,15,804.5,98.5,6.05,16.5,570.5,739.14,598.9
2016,6,13,16,30,785.0,95.0,6.0,16.0,522.0,688.36,562.81
2016,6,13,16,45,768.0,88.5,6.0,16.0,473.0,635.45,522.81
2016,6,13,17,0,751.0,82.0,6.0,16.0,424.0,582.11,480.54
2016,6,13,17,15,718.0,77.5,5.9,15.5,373.0,521.43,431.75
2016,6,13,17,30,685.0,73.0,5.8,15.0,322.0,464.05,384.16
2016,6,13,17,45,637.5,67.5,5.75,14.5,271.5,398.95,328.88
2016,6,13,18,0,590.0,62.0,5.7,14.0,221.0,337.75,275.26
2016,6,13,18,15,523.0,54.5,5.55,13.5,174.0,271.14,216.05
2016,6,13,18,30,456.0,47.0,5.4,13.0,127.0,211.27,161.87
2016,6,13,18,45,343.5,37.5,5.3,13.0,87.0,144.11,103.01
2016,6,13,19,0,231.0,28.0,5.2,13.0,47.0,89.05,51.79
2016,6,13,19,15,115.5,14.0,5.15,12.5,23.5,31.57,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,38.0,7.0,3.7,9.5,8.0,6.67,0.0
2016,6,14,5,0,76.0,14.0,3.8,10.0,16.0,13.34,0.0
2016,6,14,5,15,200.0,26.5,3.85,10.5,47.5,20.79,9.75
2016,6,14,5,30,324.0,39.0,3.9,11.0,79.0,30.98,21.36
2016,6,14,5,45,427.0,46.5,3.95,11.5,124.0,35.37,25.88
2016,6,14,6,0,530.0,54.0,4.0,12.0,169.0,39.63,29.99
2016,6,14,6,15,585.0,60.0,3.95,12.5,217.5,42.36,32.55
2016,6,14,6,30,640.0,66.0,3.9,13.0,266.0,44.97,34.85
2016,6,14,6,45,686.5,69.0,3.85,13.5,318.0,49.78,39.02
2016,6,14,7,0,733.0,72.0,3.8,14.0,370.0,86.66,47.0
2016,6,14,7,15,593.0,117.0,3.75,14.5,378.5,147.13,92.87
2016,6,14,7,30,453.0,162.0,3.7,15.0,387.0,196.84,138.57
2016,6,14,7,45,556.0,147.5,3.7,16.0,452.0,236.84,168.48
2016,6,14,8,0,659.0,133.0,3.7,17.0,517.0,287.3,209.02
2016,6,14,8,15,762.0,111.0,3.7,17.5,590.0,346.5,258.17
2016,6,14,8,30,865.0,89.0,3.7,18.0,663.0,415.81,315.61
2016,6,14,8,45,725.5,157.5,3.7,18.5,660.5,454.3,350.11
2016,6,14,9,0,586.0,226.0,3.7,19.0,658.0,485.56,376.09
2016,6,14,9,15,746.5,161.5,3.75,19.5,741.5,550.2,427.49
2016,6,14,9,30,907.0,97.0,3.8,20.0,825.0,631.54,490.81
2016,6,14,9,45,694.5,213.5,3.85,20.5,784.5,641.02,494.96
2016,6,14,10,0,482.0,330.0,3.9,21.0,744.0,633.28,485.15
2016,6,14,10,15,546.0,317.5,4.05,21.0,799.5,694.29,531.2
2016,6,14,10,30,610.0,305.0,4.2,21.0,855.0,757.59,578.08
2016,6,14,10,45,766.5,210.0,4.35,21.5,917.0,824.69,629.15
2016,6,14,11,0,923.0,115.0,4.5,22.0,979.0,891.9,674.74
2016,6,14,11,15,925.5,115.5,4.6,22.0,992.0,924.69,697.21
2016,6,14,11,30,928.0,116.0,4.7,22.0,1005.0,954.72,718.02
2016,6,14,11,45,929.0,116.0,4.85,22.0,1010.5,980.01,736.04
2016,6,14,12,0,930.0,116.0,5.0,22.0,1016.0,1002.26,752.08
2016,6,14,12,15,707.5,262.5,5.1,21.5,946.5,961.71,726.39
2016,6,14,12,30,485.0,409.0,5.2,21.0,877.0,900.37,678.81
2016,6,14,12,45,515.0,389.5,5.3,21.0,882.5,920.75,695.27
2016,6,14,13,0,545.0,370.0,5.4,21.0,888.0,938.96,709.84
2016,6,14,13,15,515.5,373.0,5.5,20.5,856.5,917.49,696.51
2016,6,14,13,30,486.0,376.0,5.6,20.0,825.0,893.64,681.58
2016,6,14,13,45,497.5,358.5,5.75,19.5,808.0,888.05,681.11
2016,6,14,14,0,509.0,341.0,5.9,19.0,791.0,879.88,678.73
2016,6,14,14,15,537.0,314.5,5.85,18.5,775.0,875.94,679.01
2016,6,14,14,30,565.0,288.0,5.8,18.0,759.0,868.63,676.9
2016,6,14,14,45,535.5,280.5,5.8,17.5,712.0,823.33,645.81
2016,6,14,15,0,506.0,273.0,5.8,17.0,665.0,777.08,613.75
2016,6,14,15,15,539.5,243.5,5.7,16.5,642.0,763.56,607.04
2016,6,14,15,30,573.0,214.0,5.6,16.0,619.0,745.87,596.99
2016,6,14,15,45,706.0,153.0,5.6,16.0,619.0,778.81,625.07
2016,6,14,16,0,839.0,92.0,5.6,16.0,619.0,784.76,631.09
2016,6,14,16,15,619.0,145.0,5.6,15.5,517.0,651.66,531.21
2016,6,14,16,30,399.0,198.0,5.6,15.0,415.0,518.81,424.92
2016,6,14,16,45,578.5,138.0,5.6,15.0,419.5,563.26,464.37
2016,6,14,17,0,758.0,78.0,5.6,15.0,424.0,582.59,482.25
2016,6,14,17,15,716.0,71.0,5.5,14.5,366.5,513.5,426.48
2016,6,14,17,30,674.0,64.0,5.4,14.0,309.0,447.01,371.51
2016,6,14,17,45,614.5,64.0,5.35,14.0,261.5,384.21,317.24
2016,6,14,18,0,555.0,64.0,5.3,14.0,214.0,325.24,265.0
2016,6,14,18,15,491.5,56.0,5.1,13.5,169.0,261.23,208.19
2016,6,14,18,30,428.0,48.0,4.9,13.0,124.0,203.62,156.14
2016,6,14,18,45,331.5,37.5,4.7,12.5,85.0,141.19,101.26
2016,6,14,19,0,235.0,27.0,4.5,12.0,46.0,89.39,52.61
2016,6,14,19,15,117.5,13.5,4.5,11.5,23.0,31.52,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,8.5,6.5,6.2,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,12.39,0.0
2016,6,15,5,15,87.0,28.0,4.2,9.5,38.5,23.09,11.46
2016,6,15,5,30,174.0,43.0,4.3,10.0,64.0,33.19,23.36
2016,6,15,5,45,229.5,58.5,4.45,10.5,100.0,44.34,33.97
2016,6,15,6,0,285.0,74.0,4.6,11.0,136.0,55.0,43.9
2016,6,15,6,15,315.5,90.5,4.7,11.5,175.5,65.87,53.8
2016,6,15,6,30,346.0,107.0,4.8,12.0,215.0,76.18,62.98
2016,6,15,6,45,368.5,123.5,4.9,13.0,256.5,85.91,71.3
2016,6,15,7,0,391.0,140.0,5.0,14.0,298.0,117.96,83.31
2016,6,15,7,15,409.5,154.0,5.1,14.5,339.0,156.34,108.47
2016,6,15,7,30,428.0,168.0,5.2,15.0,380.0,197.05,140.13
2016,6,15,7,45,509.0,161.5,5.3,15.5,439.5,237.64,171.71
2016,6,15,8,0,590.0,155.0,5.4,16.0,499.0,286.15,211.71
2016,6,15,8,15,539.0,189.5,5.5,16.0,523.5,333.99,255.42
2016,6,15,8,30,488.0,224.0,5.6,16.0,548.0,375.65,292.74
2016,6,15,8,45,384.5,277.5,5.7,16.5,543.5,407.55,320.38
2016,6,15,9,0,281.0,331.0,5.8,17.0,539.0,424.87,334.59
2016,6,15,9,15,593.5,214.5,5.85,17.0,682.0,512.43,406.2
2016,6,15,9,30,906.0,98.0,5.9,17.0,825.0,631.24,502.55
2016,6,15,9,45,908.5,102.0,6.0,17.5,856.5,680.37,540.83
2016,6,15,10,0,911.0,106.0,6.1,18.0,888.0,727.75,577.06
2016,6,15,10,15,916.5,107.5,6.15,18.0,914.5,773.11,610.38
2016,6,15,10,30,922.0,109.0,6.2,18.0,941.0,816.58,641.78
2016,6,15,10,45,690.5,250.0,6.3,18.5,881.0,799.68,625.73
2016,6,15,11,0,459.0,391.0,6.4,19.0,821.0,762.79,591.17
2016,6,15,11,15,465.5,399.0,6.45,19.0,840.5,795.65,615.5
2016,6,15,11,30,472.0,407.0,6.5,19.0,860.0,827.55,638.71
2016,6,15,11,45,491.5,391.5,6.55,19.0,865.0,848.31,654.62
2016,6,15,12,0,511.0,376.0,6.6,19.0,870.0,867.76,669.63
2016,6,15,12,15,724.5,244.5,6.6,19.0,943.5,960.29,742.33
2016,6,15,12,30,938.0,113.0,6.6,19.0,1017.0,1039.94,798.42
2016,6,15,12,45,926.5,119.5,6.6,19.0,1006.0,1046.62,802.93
2016,6,15,13,0,915.0,126.0,6.6,19.0,995.0,1049.78,805.46
2016,6,15,13,15,912.0,125.0,6.55,18.5,978.5,1050.49,807.69
2016,6,15,13,30,909.0,124.0,6.5,18.0,962.0,1047.72,807.6
2016,6,15,13,45,907.0,121.0,6.5,18.0,940.0,1040.42,803.2
2016,6,15,14,0,905.0,118.0,6.5,18.0,918.0,1029.65,796.47
2016,6,15,14,15,898.0,116.5,6.45,18.0,888.0,1012.13,784.77
2016,6,15,14,30,891.0,115.0,6.4,18.0,858.0,991.43,770.93
2016,6,15,14,45,887.0,110.5,6.35,18.0,824.0,967.31,754.7
2016,6,15,15,0,883.0,106.0,6.3,18.0,790.0,940.1,736.3
2016,6,15,15,15,872.0,103.5,6.2,17.5,749.5,905.83,713.89
2016,6,15,15,30,861.0,101.0,6.1,17.0,709.0,869.18,689.62
2016,6,15,15,45,853.0,95.5,6.1,17.0,665.5,829.57,662.12
2016,6,15,16,0,845.0,90.0,6.1,17.0,622.0,787.77,632.74
2016,6,15,16,15,827.0,87.0,5.95,16.5,574.0,744.2,602.34
2016,6,15,16,30,809.0,84.0,5.8,16.0,526.0,694.27,566.65
2016,6,15,16,45,790.0,79.5,5.7,15.5,476.5,641.28,527.97
2016,6,15,17,0,771.0,75.0,5.6,15.0,427.0,588.0,486.41
2016,6,15,17,15,740.0,71.0,5.4,14.5,376.0,528.19,438.12
2016,6,15,17,30,709.0,67.0,5.2,14.0,325.0,469.84,389.6
2016,6,15,17,45,667.5,61.5,5.05,14.0,275.5,406.43,334.95
2016,6,15,18,0,626.0,56.0,4.9,14.0,226.0,347.61,282.65
2016,6,15,18,15,562.0,49.5,4.5,13.5,178.5,281.35,223.59
2016,6,15,18,30,498.0,43.0,4.1,13.0,131.0,221.47,169.2
2016,6,15,18,45,400.5,34.0,3.75,12.5,90.5,156.5,111.71
2016,6,15,19,0,303.0,25.0,3.4,12.0,50.0,102.41,60.35
2016,6,15,19,15,151.5,12.5,3.15,11.5,25.0,36.1,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,7.63,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,15.25,0.0
2016,6,16,5,15,175.0,26.0,0.7,10.5,47.5,20.37,9.38
2016,6,16,5,30,350.0,36.0,0.7,11.0,79.0,28.2,19.0
2016,6,16,5,45,431.0,44.5,0.75,11.5,121.5,33.62,24.4
2016,6,16,6,0,512.0,53.0,0.8,12.0,164.0,38.77,29.29
2016,6,16,6,15,567.5,59.5,0.7,12.5,212.0,41.95,32.25
2016,6,16,6,30,623.0,66.0,0.6,13.0,260.0,44.95,34.91
2016,6,16,6,45,654.0,73.0,0.5,14.0,309.0,48.06,37.49
2016,6,16,7,0,685.0,80.0,0.4,15.0,358.0,85.07,47.16
2016,6,16,7,15,714.5,84.5,0.4,15.5,408.0,137.71,79.17
2016,6,16,7,30,744.0,89.0,0.4,16.0,458.0,188.89,117.74
2016,6,16,7,45,508.0,166.5,0.4,16.5,430.5,240.94,170.52
2016,6,16,8,0,272.0,244.0,0.4,17.0,403.0,273.7,205.34
2016,6,16,8,15,217.5,273.5,0.45,17.5,407.0,302.96,229.9
2016,6,16,8,30,163.0,303.0,0.5,18.0,411.0,321.27,244.94
2016,6,16,8,45,124.0,318.5,0.55,18.5,404.0,329.63,251.51
2016,6,16,9,0,85.0,334.0,0.6,19.0,397.0,337.13,256.8
2016,6,16,9,15,51.5,306.0,0.7,19.0,345.0,302.68,231.21
2016,6,16,9,30,18.0,278.0,0.8,19.0,293.0,265.6,203.19
2016,6,16,9,45,197.5,324.0,0.95,19.5,493.0,419.17,320.32
2016,6,16,10,0,377.0,370.0,1.1,20.0,693.0,596.01,447.95
2016,6,16,10,15,643.5,240.5,1.25,20.5,812.5,695.07,521.53
2016,6,16,10,30,910.0,111.0,1.4,21.0,932.0,808.64,601.51
2016,6,16,10,45,913.0,112.5,1.55,21.5,952.0,847.59,626.13
2016,6,16,11,0,916.0,114.0,1.7,22.0,972.0,884.13,649.8
2016,6,16,11,15,918.5,114.5,1.9,22.0,984.5,916.75,672.61
2016,6,16,11,30,921.0,115.0,2.1,22.0,997.0,946.65,693.65
2016,6,16,11,45,924.0,114.0,2.3,22.5,1003.5,972.73,710.84
2016,6,16,12,0,927.0,113.0,2.5,23.0,1010.0,995.86,726.1
2016,6,16,12,15,926.5,112.5,2.7,23.0,1008.0,1013.03,738.92
2016,6,16,12,30,926.0,112.0,2.9,23.0,1006.0,1026.92,749.72
2016,6,16,12,45,926.0,110.5,3.1,23.5,997.5,1036.96,756.62
2016,6,16,13,0,926.0,109.0,3.3,24.0,989.0,1043.55,761.34
2016,6,16,13,15,923.0,108.5,3.45,24.0,973.0,1044.66,763.65
2016,6,16,13,30,920.0,108.0,3.6,24.0,957.0,1042.27,763.8
2016,6,16,13,45,916.5,106.0,3.8,24.0,934.0,1034.33,760.75
2016,6,16,14,0,913.0,104.0,4.0,24.0,911.0,1022.92,755.44
2016,6,16,14,15,906.5,102.5,4.1,23.5,881.5,1005.71,747.11
2016,6,16,14,30,900.0,101.0,4.2,23.0,852.0,985.29,736.62
2016,6,16,14,45,893.5,98.0,4.35,23.0,817.5,960.14,721.73
2016,6,16,15,0,887.0,95.0,4.5,23.0,783.0,932.03,704.8
2016,6,16,15,15,876.5,93.0,4.55,22.5,743.0,898.61,685.04
2016,6,16,15,30,866.0,91.0,4.6,22.0,703.0,862.8,663.34
2016,6,16,15,45,855.0,87.5,4.7,22.0,659.0,822.68,637.29
2016,6,16,16,0,844.0,84.0,4.8,22.0,615.0,780.61,609.45
2016,6,16,16,15,826.5,81.0,4.8,21.5,567.5,732.4,577.32
2016,6,16,16,30,809.0,78.0,4.8,21.0,520.0,687.81,547.31
2016,6,16,16,45,788.5,74.0,4.8,20.5,471.0,634.4,509.97
2016,6,16,17,0,768.0,70.0,4.8,20.0,422.0,580.84,469.71
2016,6,16,17,15,738.0,66.5,4.65,19.5,372.0,522.4,423.8
2016,6,16,17,30,708.0,63.0,4.5,19.0,322.0,465.31,377.56
2016,6,16,17,45,668.5,57.5,4.4,18.5,272.5,402.98,325.76
2016,6,16,18,0,629.0,52.0,4.3,18.0,223.0,343.65,274.75
2016,6,16,18,15,567.5,46.5,3.95,17.5,176.5,280.45,219.22
2016,6,16,18,30,506.0,41.0,3.6,17.0,130.0,222.27,167.11
2016,6,16,18,45,411.5,32.5,3.25,16.5,90.5,158.17,111.1
2016,6,16,19,0,317.0,24.0,2.9,16.0,51.0,104.77,61.07
2016,6,16,19,15,158.5,12.0,2.65,15.5,25.5,36.87,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,73.5,6.0,1.05,11.5,8.5,0.0,0.0
2016,6,17,5,0,147.0,12.0,1.1,12.0,17.0,11.44,0.0
2016,6,17,5,15,273.5,21.5,1.3,12.5,48.5,16.8,6.58
2016,6,17,5,30,400.0,31.0,1.5,13.0,80.0,23.71,14.89
2016,6,17,5,45,478.0,38.0,1.7,14.0,123.0,28.05,19.18
2016,6,17,6,0,556.0,45.0,1.9,15.0,166.0,32.2,23.04
2016,6,17,6,15,314.0,82.0,1.95,15.5,153.5,59.45,47.3
2016,6,17,6,30,72.0,119.0,2.0,16.0,141.0,98.27,81.34
2016,6,17,6,45,76.5,140.5,2.05,16.5,167.5,114.41,95.04
2016,6,17,7,0,81.0,162.0,2.1,17.0,194.0,136.35,106.06
2016,6,17,7,15,70.0,181.0,2.1,17.0,212.0,157.55,122.28
2016,6,17,7,30,59.0,200.0,2.1,17.0,230.0,177.63,138.46
2016,6,17,7,45,224.0,209.5,2.15,17.5,337.5,217.05,163.38
2016,6,17,8,0,389.0,219.0,2.2,18.0,445.0,286.32,214.02
2016,6,17,8,15,615.5,152.0,2.3,18.5,544.5,326.82,243.3
2016,6,17,8,30,842.0,85.0,2.4,19.0,644.0,401.63,302.02
2016,6,17,8,45,572.0,205.0,2.5,19.5,596.0,425.84,325.8
2016,6,17,9,0,302.0,325.0,2.6,20.0,548.0,429.74,329.98
2016,6,17,9,15,592.5,209.5,2.7,20.5,675.0,506.6,390.33
2016,6,17,9,30,883.0,94.0,2.8,21.0,802.0,612.77,472.4
2016,6,17,9,45,890.5,95.5,2.95,21.5,834.0,661.77,508.91
2016,6,17,10,0,898.0,97.0,3.1,22.0,866.0,709.49,543.94
2016,6,17,10,15,639.5,244.5,3.25,22.0,800.5,695.29,529.4
2016,6,17,10,30,381.0,392.0,3.4,22.0,735.0,658.77,497.88
2016,6,17,10,45,202.0,367.5,3.6,22.5,550.0,510.46,387.89
2016,6,17,11,0,23.0,343.0,3.8,23.0,365.0,339.86,257.12
2016,6,17,11,15,49.5,400.5,3.95,23.0,448.5,422.75,319.82
2016,6,17,11,30,76.0,458.0,4.1,23.0,532.0,505.72,380.8
2016,6,17,11,45,49.5,407.5,4.3,23.5,456.0,437.12,329.38
2016,6,17,12,0,23.0,357.0,4.5,24.0,380.0,359.5,271.21
2016,6,17,12,15,24.0,362.0,4.6,24.0,386.0,374.24,282.5
2016,6,17,12,30,25.0,367.0,4.7,24.0,392.0,382.3,288.63
2016,6,17,12,45,22.0,345.0,4.85,24.0,367.0,350.37,265.07
2016,6,17,13,0,19.0,323.0,5.0,24.0,342.0,326.77,247.66
2016,6,17,13,15,115.0,391.5,5.1,24.0,498.5,513.85,390.15
2016,6,17,13,30,211.0,460.0,5.2,24.0,655.0,683.37,514.72
2016,6,17,13,45,222.5,438.0,5.3,24.0,639.0,673.66,508.54
2016,6,17,14,0,234.0,416.0,5.4,24.0,623.0,674.31,510.4
2016,6,17,14,15,162.5,405.0,5.45,23.5,546.5,580.08,441.87
2016,6,17,14,30,91.0,394.0,5.5,23.0,470.0,486.43,372.34
2016,6,17,14,45,58.5,344.0,5.55,22.5,392.5,402.32,310.0
2016,6,17,15,0,26.0,294.0,5.6,22.0,315.0,319.25,246.9
2016,6,17,15,15,35.0,292.5,5.55,21.5,319.0,326.29,253.79
2016,6,17,15,30,44.0,291.0,5.5,21.0,323.0,332.88,260.22
2016,6,17,15,45,57.5,281.0,5.45,21.0,319.5,333.55,261.81
2016,6,17,16,0,71.0,271.0,5.4,21.0,316.0,333.22,262.62
2016,6,17,16,15,79.5,252.0,5.3,20.5,298.5,318.04,252.16
2016,6,17,16,30,88.0,233.0,5.2,20.0,281.0,301.96,240.86
2016,6,17,16,45,106.0,212.0,5.15,19.5,264.5,289.23,232.27
2016,6,17,17,0,124.0,191.0,5.1,19.0,248.0,282.95,228.49
2016,6,17,17,15,62.0,134.5,4.95,18.5,163.0,171.47,137.78
2016,6,17,17,30,0.0,78.0,4.8,18.0,78.0,72.93,55.71
2016,6,17,17,45,0.0,66.0,4.65,17.5,66.0,61.47,46.35
2016,6,17,18,0,0.0,54.0,4.5,17.0,54.0,50.2,36.92
2016,6,17,18,15,0.0,42.5,4.25,16.5,42.5,39.48,27.8
2016,6,17,18,30,0.0,31.0,4.0,16.0,31.0,28.77,18.56
2016,6,17,18,45,0.0,21.5,3.8,15.5,21.5,19.94,10.83
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,11.12,2.67
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,5.55,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,132.0,12.0,1.7,12.0,16.0,11.44,0.0
2016,6,18,5,15,262.0,22.0,1.8,12.5,48.0,17.27,6.83
2016,6,18,5,30,392.0,32.0,1.9,13.0,80.0,24.62,15.66
2016,6,18,5,45,475.0,39.5,2.05,13.5,123.5,29.35,20.36
2016,6,18,6,0,558.0,47.0,2.2,14.0,167.0,33.87,24.62
2016,6,18,6,15,612.0,52.5,2.25,14.5,216.0,39.96,30.16
2016,6,18,6,30,666.0,58.0,2.3,15.0,265.0,42.77,32.62
2016,6,18,6,45,704.0,62.0,2.35,16.0,315.5,44.18,33.68
2016,6,18,7,0,742.0,66.0,2.4,17.0,366.0,80.11,41.56
2016,6,18,7,15,770.5,69.5,2.35,17.5,417.5,130.04,70.42
2016,6,18,7,30,799.0,73.0,2.3,18.0,469.0,183.31,110.96
2016,6,18,7,45,819.5,76.5,2.3,18.5,519.0,243.6,161.82
2016,6,18,8,0,840.0,80.0,2.3,19.0,569.0,299.99,211.01
2016,6,18,8,15,857.0,82.5,2.25,19.5,616.5,356.11,259.95
2016,6,18,8,30,874.0,85.0,2.2,20.0,664.0,413.32,308.67
2016,6,18,8,45,887.0,87.0,2.15,20.5,707.5,469.18,354.94
2016,6,18,9,0,900.0,89.0,2.1,21.0,751.0,525.21,399.68
2016,6,18,9,15,910.0,91.0,2.05,21.0,790.5,579.53,442.37
2016,6,18,9,30,920.0,93.0,2.0,21.0,830.0,633.22,483.21
2016,6,18,9,45,925.5,96.0,1.95,21.5,863.5,684.05,519.72
2016,6,18,10,0,931.0,99.0,1.9,22.0,897.0,733.39,553.91
2016,6,18,10,15,937.0,100.5,1.85,22.5,924.5,779.99,583.32
2016,6,18,10,30,943.0,102.0,1.8,23.0,952.0,824.7,610.78
2016,6,18,10,45,948.5,102.0,1.8,23.5,973.5,865.52,635.64
2016,6,18,11,0,954.0,102.0,1.8,24.0,995.0,903.99,658.65
2016,6,18,11,15,957.0,102.5,1.8,24.0,1008.5,938.23,679.99
2016,6,18,11,30,960.0,103.0,1.8,24.0,1022.0,969.65,699.44
2016,6,18,11,45,962.0,103.0,1.8,24.5,1029.0,996.72,714.67
2016,6,18,12,0,964.0,103.0,1.8,25.0,1036.0,1020.68,727.9
2016,6,18,12,15,964.0,103.0,1.85,25.0,1035.0,1039.48,740.04
2016,6,18,12,30,964.0,103.0,1.9,25.0,1034.0,1054.9,750.21
2016,6,18,12,45,964.5,101.5,2.0,25.5,1026.0,1065.84,756.92
2016,6,18,13,0,965.0,100.0,2.1,26.0,1018.0,1073.2,761.52
2016,6,18,13,15,963.0,99.5,2.15,26.0,1002.0,1075.46,763.92
2016,6,18,13,30,961.0,99.0,2.2,26.0,986.0,1074.07,764.23
2016,6,18,13,45,957.0,98.0,2.25,26.5,963.5,1066.52,759.34
2016,6,18,14,0,953.0,97.0,2.3,27.0,941.0,1055.39,752.36
2016,6,18,14,15,948.0,95.5,2.3,27.0,912.0,1039.23,743.25
2016,6,18,14,30,943.0,94.0,2.3,27.0,883.0,1019.67,732.11
2016,6,18,14,45,935.5,93.0,2.3,27.0,847.5,995.0,717.77
2016,6,18,15,0,928.0,92.0,2.3,27.0,812.0,967.29,701.51
2016,6,18,15,15,918.5,90.0,2.3,26.5,771.5,933.79,682.79
2016,6,18,15,30,909.0,88.0,2.3,26.0,731.0,897.7,662.19
2016,6,18,15,45,894.5,86.5,2.35,26.0,685.5,855.58,636.43
2016,6,18,16,0,880.0,85.0,2.4,26.0,640.0,811.64,609.08
2016,6,18,16,15,863.0,82.5,2.4,25.5,591.5,763.08,578.88
2016,6,18,16,30,846.0,80.0,2.4,25.0,543.0,713.43,547.27
2016,6,18,16,45,821.5,77.0,2.4,25.0,492.0,661.5,512.28
2016,6,18,17,0,797.0,74.0,2.4,25.0,441.0,605.06,471.3
2016,6,18,17,15,766.5,70.0,2.2,24.0,389.0,544.35,426.68
2016,6,18,17,30,736.0,66.0,2.0,23.0,337.0,484.97,381.42
2016,6,18,17,45,692.5,61.5,1.85,22.5,285.5,420.3,329.88
2016,6,18,18,0,649.0,57.0,1.7,22.0,234.0,358.93,279.17
2016,6,18,18,15,585.5,50.5,1.65,20.5,185.5,292.93,224.52
2016,6,18,18,30,522.0,44.0,1.6,19.0,137.0,231.78,172.18
2016,6,18,18,45,423.0,35.0,1.55,18.0,95.5,164.81,115.17
2016,6,18,19,0,324.0,26.0,1.5,17.0,54.0,109.0,64.28
2016,6,18,19,15,162.0,13.0,1.5,16.5,27.0,43.76,0.0
2016,6,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,79.0,6.0,1.3,12.5,8.5,0.0,0.0
2016,6,19,5,0,158.0,12.0,1.3,13.0,17.0,11.44,0.0
2016,6,19,5,15,293.0,22.0,1.55,13.5,50.5,17.32,6.72
2016,6,19,5,30,428.0,32.0,1.8,14.0,84.0,24.69,15.63
2016,6,19,5,45,509.0,39.0,2.1,15.0,129.0,29.0,19.9
2016,6,19,6,0,590.0,46.0,2.4,16.0,174.0,36.22,26.47
2016,6,19,6,15,642.0,51.5,2.45,17.0,223.0,39.19,29.14
2016,6,19,6,30,694.0,57.0,2.5,18.0,272.0,42.04,31.56
2016,6,19,6,45,729.0,61.5,2.6,19.0,323.0,43.89,32.99
2016,6,19,7,0,764.0,66.0,2.7,20.0,374.0,80.49,41.02
2016,6,19,7,15,790.0,69.5,2.75,20.5,425.0,131.4,69.98
2016,6,19,7,30,816.0,73.0,2.8,21.0,476.0,185.36,110.66
2016,6,19,7,45,834.5,76.0,2.85,22.0,525.5,245.77,160.95
2016,6,19,8,0,853.0,79.0,2.9,23.0,575.0,302.03,209.33
2016,6,19,8,15,868.0,81.5,2.8,23.5,621.5,358.2,257.87
2016,6,19,8,30,883.0,84.0,2.7,24.0,668.0,415.23,306.02
2016,6,19,8,45,795.0,128.5,2.65,24.5,680.5,460.38,344.36
2016,6,19,9,0,707.0,173.0,2.6,25.0,693.0,496.85,373.85
2016,6,19,9,15,813.5,133.5,2.45,25.5,761.5,561.52,422.78
2016,6,19,9,30,920.0,94.0,2.3,26.0,830.0,633.46,475.62
2016,6,19,9,45,934.0,91.0,2.2,26.5,864.5,684.34,511.49
2016,6,19,10,0,948.0,88.0,2.1,27.0,899.0,734.38,545.37
2016,6,19,10,15,953.0,89.0,1.95,27.5,926.5,780.47,573.16
2016,6,19,10,30,958.0,90.0,1.8,28.0,954.0,824.54,598.84
2016,6,19,10,45,961.5,91.0,1.7,28.5,974.5,865.19,622.06
2016,6,19,11,0,965.0,92.0,1.6,29.0,995.0,903.32,643.16
2016,6,19,11,15,967.0,92.5,1.6,29.0,1008.5,937.0,663.58
2016,6,19,11,30,969.0,93.0,1.6,29.0,1022.0,967.77,682.1
2016,6,19,11,45,967.0,95.5,1.65,29.5,1027.5,993.74,696.91
2016,6,19,12,0,965.0,98.0,1.7,30.0,1033.0,1016.44,709.71
2016,6,19,12,15,965.0,98.0,1.85,30.0,1031.5,1035.25,722.98
2016,6,19,12,30,965.0,98.0,2.0,30.0,1030.0,1050.68,734.26
2016,6,19,12,45,743.0,240.5,2.15,30.0,954.0,999.28,704.33
2016,6,19,13,0,521.0,383.0,2.3,30.0,878.0,927.2,655.5
2016,6,19,13,15,725.0,249.5,2.4,30.0,926.0,1004.46,712.16
2016,6,19,13,30,929.0,116.0,2.5,30.0,974.0,1059.54,747.36
2016,6,19,13,45,929.0,112.0,2.7,30.0,952.5,1053.23,745.61
2016,6,19,14,0,929.0,108.0,2.9,30.0,931.0,1043.32,742.14
2016,6,19,14,15,923.0,106.5,3.0,30.0,901.5,1026.61,733.46
2016,6,19,14,30,917.0,105.0,3.1,30.0,872.0,1006.61,722.72
2016,6,19,14,45,912.5,101.5,3.25,30.0,837.5,982.69,709.8
2016,6,19,15,0,908.0,98.0,3.4,30.0,803.0,955.64,694.72
2016,6,19,15,15,898.0,96.0,3.5,29.5,763.0,922.29,676.36
2016,6,19,15,30,888.0,94.0,3.6,29.0,723.0,886.43,656.04
2016,6,19,15,45,876.5,90.5,3.7,29.0,678.5,845.34,630.54
2016,6,19,16,0,865.0,87.0,3.8,29.0,634.0,802.24,603.31
2016,6,19,16,15,848.5,84.5,3.8,28.5,586.0,754.67,573.25
2016,6,19,16,30,832.0,82.0,3.8,28.0,538.0,710.67,545.17
2016,6,19,16,45,808.0,79.0,3.85,27.5,487.5,655.07,508.2
2016,6,19,17,0,784.0,76.0,3.9,27.0,437.0,599.56,468.35
2016,6,19,17,15,753.5,72.0,3.75,26.0,385.5,539.45,424.04
2016,6,19,17,30,723.0,68.0,3.6,25.0,334.0,480.69,379.09
2016,6,19,17,45,678.0,63.5,3.45,24.5,283.0,415.89,327.09
2016,6,19,18,0,633.0,59.0,3.3,24.0,232.0,356.14,277.37
2016,6,19,18,15,569.5,52.5,3.15,23.0,184.0,289.49,221.45
2016,6,19,18,30,506.0,46.0,3.0,22.0,136.0,229.12,169.37
2016,6,19,18,45,410.0,36.5,2.9,21.0,95.0,163.2,113.42
2016,6,19,19,0,314.0,27.0,2.8,20.0,54.0,108.11,63.6
2016,6,19,19,15,157.0,13.5,2.8,19.5,27.0,43.68,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,80.0,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,160.0,13.0,2.6,11.0,17.0,12.39,0.0
2016,6,20,5,15,302.0,23.0,2.6,11.5,52.0,18.29,7.37
2016,6,20,5,30,444.0,33.0,2.6,12.0,87.0,25.65,16.59
2016,6,20,5,45,531.5,39.5,2.65,12.5,133.0,29.5,20.55
2016,6,20,6,0,619.0,46.0,2.7,13.0,179.0,36.31,26.9
2016,6,20,6,15,671.5,51.0,2.6,14.0,230.0,38.85,29.21
2016,6,20,6,30,724.0,56.0,2.5,15.0,281.0,41.31,31.32
2016,6,20,6,45,762.5,59.5,2.45,16.0,333.5,42.43,32.13
2016,6,20,7,0,801.0,63.0,2.4,17.0,386.0,79.1,39.68
2016,6,20,7,15,827.0,66.5,2.4,18.0,438.5,132.07,69.76
2016,6,20,7,30,853.0,70.0,2.4,19.0,491.0,193.99,116.8
2016,6,20,7,45,873.5,72.5,2.45,20.0,542.0,250.63,164.31
2016,6,20,8,0,894.0,75.0,2.5,21.0,593.0,309.16,214.87
2016,6,20,8,15,908.5,77.0,2.55,21.5,641.5,366.99,265.33
2016,6,20,8,30,923.0,79.0,2.6,22.0,690.0,425.58,315.35
2016,6,20,8,45,935.0,80.5,2.65,23.0,734.0,483.17,362.51
2016,6,20,9,0,947.0,82.0,2.7,24.0,778.0,540.75,407.9
2016,6,20,9,15,955.5,83.5,2.7,24.5,817.5,596.18,450.71
2016,6,20,9,30,964.0,85.0,2.7,25.0,857.0,650.76,491.41
2016,6,20,9,45,961.0,92.5,2.75,26.0,888.5,702.33,527.64
2016,6,20,10,0,958.0,100.0,2.8,27.0,920.0,751.58,560.97
2016,6,20,10,15,962.5,101.0,2.75,27.5,947.0,797.87,590.12
2016,6,20,10,30,967.0,102.0,2.7,28.0,974.0,842.06,617.26
2016,6,20,10,45,970.0,103.0,2.7,29.0,994.5,882.77,640.71
2016,6,20,11,0,973.0,104.0,2.7,30.0,1015.0,920.91,662.08
2016,6,20,11,15,975.0,104.5,2.8,30.0,1027.5,954.98,684.06
2016,6,20,11,30,977.0,105.0,2.9,30.0,1040.0,986.12,704.16
2016,6,20,11,45,977.0,105.0,3.0,30.5,1045.5,1011.87,719.42
2016,6,20,12,0,977.0,105.0,3.1,31.0,1051.0,1034.37,732.64
2016,6,20,12,15,976.0,105.0,3.25,31.0,1049.0,1052.56,745.11
2016,6,20,12,30,975.0,105.0,3.4,31.0,1047.0,1067.3,755.52
2016,6,20,12,45,975.5,103.0,3.55,31.0,1038.0,1077.98,763.51
2016,6,20,13,0,976.0,101.0,3.7,31.0,1029.0,1085.05,769.34
2016,6,20,13,15,973.0,100.0,3.85,30.5,1012.5,1085.94,772.97
2016,6,20,13,30,970.0,99.0,4.0,30.0,996.0,1083.14,774.39
2016,6,20,13,45,966.0,97.5,4.15,30.0,972.5,1075.13,771.02
2016,6,20,14,0,962.0,96.0,4.3,30.0,949.0,1063.49,765.41
2016,6,20,14,15,956.0,95.0,4.4,29.5,919.0,1046.88,757.84
2016,6,20,14,30,950.0,94.0,4.5,29.0,889.0,1026.87,748.07
2016,6,20,14,45,940.5,93.5,4.65,29.0,853.0,1000.81,733.09
2016,6,20,15,0,931.0,93.0,4.8,29.0,817.0,971.78,716.5
2016,6,20,15,15,921.5,91.0,4.8,28.5,776.0,938.3,697.05
2016,6,20,15,30,912.0,89.0,4.8,28.0,735.0,902.21,675.64
2016,6,20,15,45,896.0,88.0,4.85,27.5,689.5,859.37,649.59
2016,6,20,16,0,880.0,87.0,4.9,27.0,644.0,814.8,621.88
2016,6,20,16,15,863.5,84.5,4.85,26.0,595.5,766.69,591.8
2016,6,20,16,30,847.0,82.0,4.8,25.0,547.0,722.11,563.62
2016,6,20,16,45,590.0,126.0,4.8,24.5,435.5,560.62,443.38
2016,6,20,17,0,333.0,170.0,4.8,24.0,324.0,402.45,320.02
2016,6,20,17,15,251.0,157.5,4.65,23.0,266.0,324.7,259.54
2016,6,20,17,30,169.0,145.0,4.5,22.0,208.0,247.03,197.63
2016,6,20,17,45,157.5,125.0,4.4,21.0,176.5,211.73,169.36
2016,6,20,18,0,146.0,105.0,4.3,20.0,145.0,177.34,140.97
2016,6,20,18,15,129.0,85.0,4.15,19.0,115.5,141.82,110.94
2016,6,20,18,30,112.0,65.0,4.0,18.0,86.0,107.91,81.74
2016,6,20,18,45,87.5,47.0,3.9,17.5,60.0,75.94,54.0
2016,6,20,19,0,63.0,29.0,3.8,17.0,34.0,46.34,27.06
2016,6,20,19,15,31.5,14.5,3.8,16.5,17.0,20.2,0.0
2016,6,20,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,64.0,6.5,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,128.0,13.0,2.7,12.0,16.0,12.39,0.0
2016,6,21,5,15,265.0,23.5,2.7,12.5,49.0,18.77,7.52
2016,6,21,5,30,402.0,34.0,2.7,13.0,82.0,26.56,17.27
2016,6,21,5,45,494.5,40.5,2.75,13.5,127.5,30.34,21.19
2016,6,21,6,0,587.0,47.0,2.8,14.0,173.0,34.01,24.73
2016,6,21,6,15,640.0,52.5,2.75,15.0,222.5,40.13,30.22
2016,6,21,6,30,693.0,58.0,2.7,16.0,272.0,42.94,32.63
2016,6,21,6,45,735.5,60.5,2.65,17.0,324.0,43.17,32.64
2016,6,21,7,0,778.0,63.0,2.6,18.0,376.0,77.37,38.99
2016,6,21,7,15,804.0,66.5,2.6,19.0,427.5,129.01,68.04
2016,6,21,7,30,830.0,70.0,2.6,20.0,479.0,189.6,113.83
2016,6,21,7,45,851.5,72.0,2.6,21.0,529.5,244.72,159.85
2016,6,21,8,0,873.0,74.0,2.6,22.0,580.0,301.85,209.02
2016,6,21,8,15,888.0,76.0,2.6,23.0,627.0,358.65,257.9
2016,6,21,8,30,903.0,78.0,2.6,24.0,674.0,416.29,306.24
2016,6,21,8,45,914.5,79.5,2.6,25.0,717.5,472.57,351.98
2016,6,21,9,0,926.0,81.0,2.6,26.0,761.0,528.83,395.95
2016,6,21,9,15,934.5,82.5,2.55,26.5,800.0,583.19,437.51
2016,6,21,9,30,943.0,84.0,2.5,27.0,839.0,636.74,476.96
2016,6,21,9,45,945.5,88.0,2.5,28.0,871.0,687.68,512.34
2016,6,21,10,0,948.0,92.0,2.5,29.0,903.0,736.81,545.1
2016,6,21,10,15,953.0,93.0,2.45,29.5,930.0,783.0,573.79
2016,6,21,10,30,958.0,94.0,2.4,30.0,957.0,827.18,600.61
2016,6,21,10,45,961.0,95.0,2.4,31.0,977.5,867.52,623.59
2016,6,21,11,0,964.0,96.0,2.4,32.0,998.0,905.33,644.54
2016,6,21,11,15,966.5,96.5,2.4,32.5,1011.5,939.53,664.2
2016,6,21,11,30,969.0,97.0,2.4,33.0,1025.0,970.86,681.89
2016,6,21,11,45,969.0,98.0,2.45,33.5,1030.5,997.35,696.94
2016,6,21,12,0,969.0,99.0,2.5,34.0,1036.0,1020.64,709.99
2016,6,21,12,15,968.5,99.0,2.6,34.0,1034.5,1039.15,722.12
2016,6,21,12,30,968.0,99.0,2.7,34.0,1033.0,1054.26,732.27
2016,6,21,12,45,960.5,102.5,2.85,34.5,1022.5,1062.45,737.26
2016,6,21,13,0,953.0,106.0,3.0,35.0,1012.0,1067.03,740.16
2016,6,21,13,15,949.5,105.0,3.15,34.5,995.5,1067.45,743.64
2016,6,21,13,30,946.0,104.0,3.3,34.0,979.0,1064.25,744.99
2016,6,21,13,45,941.0,103.0,3.45,34.0,955.5,1055.97,741.72
2016,6,21,14,0,936.0,102.0,3.6,34.0,932.0,1044.17,736.3
2016,6,21,14,15,929.5,101.0,3.75,33.5,902.0,1027.46,729.3
2016,6,21,14,30,923.0,100.0,3.9,33.0,872.0,1007.45,720.15
2016,6,21,14,45,914.0,98.5,4.1,33.0,836.5,981.37,705.81
2016,6,21,15,0,905.0,97.0,4.3,33.0,801.0,952.36,689.42
2016,6,21,15,15,894.5,95.0,4.45,32.5,760.5,918.71,670.87
2016,6,21,15,30,884.0,93.0,4.6,32.0,720.0,882.58,650.35
2016,6,21,15,45,870.5,90.5,4.75,31.5,675.5,841.1,626.02
2016,6,21,16,0,857.0,88.0,4.9,31.0,631.0,797.79,600.07
2016,6,21,16,15,839.5,85.5,5.0,30.0,583.0,749.81,571.1
2016,6,21,16,30,822.0,83.0,5.1,29.0,535.0,705.51,543.97
2016,6,21,16,45,800.0,79.5,5.2,28.0,485.0,651.17,508.61
2016,6,21,17,0,778.0,76.0,5.3,27.0,435.0,596.74,470.11
2016,6,21,17,15,748.0,72.0,5.3,25.5,384.0,537.23,426.71
2016,6,21,17,30,718.0,68.0,5.3,24.0,333.0,479.01,382.41
2016,6,21,17,45,677.0,62.5,5.3,23.0,283.0,415.31,331.19
2016,6,21,18,0,636.0,57.0,5.3,22.0,233.0,356.13,281.63
2016,6,21,18,15,573.5,51.0,5.15,21.0,185.0,290.23,225.17
2016,6,21,18,30,511.0,45.0,5.0,20.0,137.0,230.49,172.64
2016,6,21,18,45,415.0,36.0,4.85,19.0,96.0,164.72,115.91
2016,6,21,19,0,319.0,27.0,4.7,18.0,55.0,109.74,65.75
2016,6,21,19,15,159.5,13.5,4.65,17.0,27.5,44.46,0.0
2016,6,21,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
