Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,828.0,105.0,5.4,24.0,631.0,803.3,623.65
2016,7,1,16,15,808.5,101.5,5.35,23.0,582.5,753.5,591.52
2016,7,1,16,30,789.0,98.0,5.3,22.0,534.0,702.83,558.04
2016,7,1,16,45,763.5,94.0,5.25,21.5,483.5,646.86,518.24
2016,7,1,17,0,738.0,90.0,5.2,21.0,433.0,591.13,476.33
2016,7,1,17,15,704.0,85.0,5.15,20.0,381.5,531.79,431.1
2016,7,1,17,30,670.0,80.0,5.1,19.0,330.0,472.21,384.13
2016,7,1,17,45,622.5,74.0,5.05,18.5,279.0,406.86,330.18
2016,7,1,18,0,575.0,68.0,5.0,18.0,228.0,345.34,277.73
2016,7,1,18,15,508.5,60.0,4.85,17.0,180.5,278.35,220.05
2016,7,1,18,30,442.0,52.0,4.7,16.0,133.0,217.98,166.84
2016,7,1,18,45,340.5,41.0,4.55,15.5,92.5,151.64,109.34
2016,7,1,19,0,239.0,30.0,4.4,15.0,52.0,96.77,59.92
2016,7,1,19,15,119.5,15.0,4.3,14.5,26.0,39.43,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,147.5,17.5,3.85,11.5,33.5,13.6,0.87
2016,7,2,5,30,295.0,35.0,4.0,12.0,67.0,28.1,18.26
2016,7,2,5,45,387.5,44.5,4.15,12.5,109.0,34.42,24.74
2016,7,2,6,0,480.0,54.0,4.3,13.0,151.0,40.43,30.47
2016,7,2,6,15,540.0,61.5,4.3,13.5,199.0,44.36,34.15
2016,7,2,6,30,600.0,69.0,4.3,14.0,247.0,48.08,37.48
2016,7,2,6,45,642.0,74.5,4.35,15.0,297.5,49.96,38.96
2016,7,2,7,0,684.0,80.0,4.4,16.0,348.0,73.82,42.85
2016,7,2,7,15,715.0,85.0,4.4,16.5,399.0,122.04,68.05
2016,7,2,7,30,746.0,90.0,4.4,17.0,450.0,178.39,109.79
2016,7,2,7,45,767.5,94.5,4.4,18.0,499.5,231.14,153.76
2016,7,2,8,0,789.0,99.0,4.4,19.0,549.0,286.15,201.49
2016,7,2,8,15,807.0,102.0,4.35,19.5,596.0,340.79,249.64
2016,7,2,8,30,825.0,105.0,4.3,20.0,643.0,396.81,298.16
2016,7,2,8,45,836.5,109.0,4.3,21.0,686.0,452.06,344.34
2016,7,2,9,0,848.0,113.0,4.3,22.0,729.0,507.52,389.06
2016,7,2,9,15,859.0,115.5,4.3,22.5,768.0,563.8,433.61
2016,7,2,9,30,870.0,118.0,4.3,23.0,807.0,616.6,474.26
2016,7,2,9,45,874.5,122.0,4.35,23.5,840.0,665.98,511.29
2016,7,2,10,0,879.0,126.0,4.4,24.0,873.0,713.9,546.24
2016,7,2,10,15,885.5,128.0,4.45,24.5,900.5,759.83,578.52
2016,7,2,10,30,892.0,130.0,4.5,25.0,928.0,804.06,607.75
2016,7,2,10,45,895.0,132.0,4.6,25.5,949.0,843.6,633.71
2016,7,2,11,0,898.0,134.0,4.7,26.0,970.0,880.82,657.89
2016,7,2,11,15,901.0,134.5,4.75,26.0,984.0,914.18,680.32
2016,7,2,11,30,904.0,135.0,4.8,26.0,998.0,944.92,700.96
2016,7,2,11,45,904.5,136.5,4.9,26.5,1004.5,971.56,717.75
2016,7,2,12,0,905.0,138.0,5.0,27.0,1011.0,995.25,732.58
2016,7,2,12,15,905.0,138.0,5.1,27.0,1010.5,1014.0,745.66
2016,7,2,12,30,905.0,138.0,5.2,27.0,1010.0,1029.59,756.76
2016,7,2,12,45,909.0,134.0,5.3,27.0,1004.0,1042.0,765.88
2016,7,2,13,0,913.0,130.0,5.4,27.0,998.0,1051.04,772.9
2016,7,2,13,15,910.0,129.0,5.45,26.5,982.5,1052.61,776.28
2016,7,2,13,30,907.0,128.0,5.5,26.0,967.0,1050.68,777.49
2016,7,2,13,45,901.0,128.0,5.55,26.0,944.5,1043.31,773.61
2016,7,2,14,0,895.0,128.0,5.6,26.0,922.0,1032.56,767.59
2016,7,2,14,15,888.5,126.5,5.6,25.5,893.5,1016.47,759.23
2016,7,2,14,30,882.0,125.0,5.6,25.0,865.0,997.18,748.74
2016,7,2,14,45,872.5,123.5,5.65,25.0,829.5,971.95,733.03
2016,7,2,15,0,863.0,122.0,5.7,25.0,794.0,943.92,715.36
2016,7,2,15,15,851.5,119.0,5.65,24.5,754.0,917.02,699.26
2016,7,2,15,30,840.0,116.0,5.6,24.0,714.0,880.21,676.05
2016,7,2,15,45,824.0,113.5,5.6,23.5,669.5,837.98,649.02
2016,7,2,16,0,808.0,111.0,5.6,23.0,625.0,794.11,620.42
2016,7,2,16,15,590.0,159.5,5.55,22.5,519.5,651.03,515.58
2016,7,2,16,30,372.0,208.0,5.5,22.0,414.0,503.89,401.59
2016,7,2,16,45,544.5,152.0,5.5,21.5,421.5,556.85,447.35
2016,7,2,17,0,717.0,96.0,5.5,21.0,429.0,586.79,473.77
2016,7,2,17,15,683.0,90.5,5.4,20.0,377.5,525.81,426.77
2016,7,2,17,30,649.0,85.0,5.3,19.0,326.0,466.62,379.92
2016,7,2,17,45,601.5,78.5,5.2,18.0,276.0,401.68,326.82
2016,7,2,18,0,554.0,72.0,5.1,17.0,226.0,340.58,275.13
2016,7,2,18,15,489.0,63.0,4.95,16.5,178.5,274.12,217.31
2016,7,2,18,30,424.0,54.0,4.8,16.0,131.0,214.14,164.09
2016,7,2,18,45,328.0,42.0,4.65,15.5,91.0,149.27,107.77
2016,7,2,19,0,232.0,30.0,4.5,15.0,51.0,94.47,58.3
2016,7,2,19,15,116.0,15.0,4.4,14.5,25.5,38.86,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,153.5,17.0,3.25,11.5,33.0,13.2,0.1
2016,7,3,5,30,307.0,34.0,3.4,12.0,66.0,27.23,17.47
2016,7,3,5,45,399.0,43.5,3.55,12.5,109.0,33.6,24.0
2016,7,3,6,0,491.0,53.0,3.7,13.0,152.0,39.65,29.77
2016,7,3,6,15,550.5,60.0,3.7,13.5,200.0,43.2,33.11
2016,7,3,6,30,610.0,67.0,3.7,14.0,248.0,46.56,36.13
2016,7,3,6,45,653.5,72.5,3.75,15.0,299.0,48.52,37.7
2016,7,3,7,0,697.0,78.0,3.8,16.0,350.0,71.85,41.39
2016,7,3,7,15,727.0,83.0,3.8,16.5,401.0,125.35,70.47
2016,7,3,7,30,757.0,88.0,3.8,17.0,452.0,177.44,108.44
2016,7,3,7,45,780.0,91.5,3.85,18.0,502.0,230.29,152.34
2016,7,3,8,0,803.0,95.0,3.9,19.0,552.0,285.55,200.22
2016,7,3,8,15,820.5,98.5,3.9,19.5,599.5,341.24,249.25
2016,7,3,8,30,838.0,102.0,3.9,20.0,647.0,398.26,298.59
2016,7,3,8,45,850.5,105.0,3.95,20.5,690.5,453.79,345.69
2016,7,3,9,0,863.0,108.0,4.0,21.0,734.0,512.78,393.93
2016,7,3,9,15,873.5,110.0,4.05,21.5,773.0,566.07,436.5
2016,7,3,9,30,884.0,112.0,4.1,22.0,812.0,618.86,477.41
2016,7,3,9,45,904.5,106.5,4.15,23.0,849.0,670.57,515.53
2016,7,3,10,0,925.0,101.0,4.2,24.0,886.0,722.07,552.33
2016,7,3,10,15,930.5,102.5,4.25,24.5,913.5,768.7,584.09
2016,7,3,10,30,936.0,104.0,4.3,25.0,941.0,813.43,613.47
2016,7,3,10,45,940.0,104.5,4.4,25.5,962.0,853.94,639.79
2016,7,3,11,0,944.0,105.0,4.5,26.0,983.0,892.05,664.24
2016,7,3,11,15,946.5,105.5,4.6,26.0,997.0,926.3,687.41
2016,7,3,11,30,949.0,106.0,4.7,26.0,1011.0,957.74,708.79
2016,7,3,11,45,950.0,106.5,4.8,26.0,1018.0,984.88,727.31
2016,7,3,12,0,951.0,107.0,4.9,26.0,1025.0,1008.9,743.83
2016,7,3,12,15,951.0,107.0,4.95,26.0,1024.0,1028.27,756.93
2016,7,3,12,30,951.0,107.0,5.0,26.0,1023.0,1044.3,767.93
2016,7,3,12,45,938.0,114.5,5.1,26.5,1011.5,1051.51,772.07
2016,7,3,13,0,925.0,122.0,5.2,27.0,1000.0,1055.13,773.97
2016,7,3,13,15,922.0,121.0,5.25,26.5,985.0,1056.7,777.4
2016,7,3,13,30,919.0,120.0,5.3,26.0,970.0,1054.73,778.62
2016,7,3,13,45,913.0,119.5,5.35,26.0,947.0,1046.76,774.39
2016,7,3,14,0,907.0,119.0,5.4,26.0,924.0,1035.37,767.99
2016,7,3,14,15,900.5,117.5,5.4,25.5,895.0,1019.1,759.56
2016,7,3,14,30,894.0,116.0,5.4,25.0,866.0,999.58,748.98
2016,7,3,14,45,884.5,114.5,5.45,25.0,831.0,974.09,733.19
2016,7,3,15,0,875.0,113.0,5.5,25.0,796.0,945.76,715.41
2016,7,3,15,15,864.0,111.0,5.45,24.5,755.5,912.86,695.17
2016,7,3,15,30,853.0,109.0,5.4,24.0,715.0,877.56,673.1
2016,7,3,15,45,837.5,106.0,5.4,23.5,670.5,841.41,650.49
2016,7,3,16,0,822.0,103.0,5.4,23.0,626.0,796.94,621.56
2016,7,3,16,15,803.0,100.0,5.3,22.0,578.0,748.33,589.87
2016,7,3,16,30,784.0,97.0,5.2,21.0,530.0,698.8,556.86
2016,7,3,16,45,759.0,93.0,5.15,20.5,480.0,643.39,517.37
2016,7,3,17,0,734.0,89.0,5.1,20.0,430.0,588.18,475.7
2016,7,3,17,15,701.0,84.0,5.0,19.0,379.0,529.55,430.76
2016,7,3,17,30,668.0,79.0,4.9,18.0,328.0,470.64,384.08
2016,7,3,17,45,623.0,72.5,4.8,17.5,277.5,406.04,330.53
2016,7,3,18,0,578.0,66.0,4.7,17.0,227.0,345.03,278.32
2016,7,3,18,15,513.5,58.5,4.55,16.5,180.0,279.18,220.95
2016,7,3,18,30,449.0,51.0,4.4,16.0,133.0,219.71,168.03
2016,7,3,18,45,353.5,40.0,4.3,15.5,92.5,154.61,111.33
2016,7,3,19,0,258.0,29.0,4.2,15.0,52.0,100.35,61.7
2016,7,3,19,15,129.0,14.5,4.2,14.5,26.0,41.52,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,16.0,3.55,11.5,33.0,12.35,0.0
2016,7,4,5,30,328.0,32.0,3.7,12.0,66.0,25.41,15.86
2016,7,4,5,45,421.5,40.5,3.85,12.5,109.0,30.97,21.67
2016,7,4,6,0,515.0,49.0,4.0,13.0,152.0,36.27,26.75
2016,7,4,6,15,573.5,55.5,4.0,13.5,200.0,39.57,29.87
2016,7,4,6,30,632.0,62.0,4.0,14.0,248.0,42.71,32.69
2016,7,4,6,45,675.5,66.5,4.0,15.0,299.5,44.12,33.78
2016,7,4,7,0,719.0,71.0,4.0,16.0,351.0,70.81,40.61
2016,7,4,7,15,748.5,75.0,3.95,16.5,402.0,119.68,65.08
2016,7,4,7,30,778.0,79.0,3.9,17.0,453.0,172.08,103.16
2016,7,4,7,45,802.0,82.0,3.85,17.5,503.5,225.89,148.16
2016,7,4,8,0,826.0,85.0,3.8,18.0,554.0,282.19,197.49
2016,7,4,8,15,842.5,87.5,3.8,18.5,601.5,342.85,250.81
2016,7,4,8,30,859.0,90.0,3.8,19.0,649.0,399.37,300.12
2016,7,4,8,45,873.5,92.0,3.85,20.0,693.0,455.45,347.29
2016,7,4,9,0,888.0,94.0,3.9,21.0,737.0,511.92,393.16
2016,7,4,9,15,898.0,96.0,3.95,21.5,776.5,566.14,436.56
2016,7,4,9,30,908.0,98.0,4.0,22.0,816.0,619.79,478.17
2016,7,4,9,45,908.0,104.0,4.1,22.5,848.0,669.93,515.98
2016,7,4,10,0,908.0,110.0,4.2,23.0,880.0,718.14,551.34
2016,7,4,10,15,914.5,111.5,4.3,23.5,908.0,764.87,583.88
2016,7,4,10,30,921.0,113.0,4.4,24.0,936.0,809.82,613.77
2016,7,4,10,45,925.5,114.0,4.5,24.5,957.5,850.75,640.59
2016,7,4,11,0,930.0,115.0,4.6,25.0,979.0,889.36,665.73
2016,7,4,11,15,933.0,115.5,4.7,25.0,993.5,923.72,689.21
2016,7,4,11,30,936.0,116.0,4.8,25.0,1008.0,955.36,710.84
2016,7,4,11,45,936.5,117.0,4.9,25.5,1015.0,982.31,727.87
2016,7,4,12,0,937.0,118.0,5.0,26.0,1022.0,1006.19,742.84
2016,7,4,12,15,937.0,118.0,5.05,26.0,1021.0,1025.45,755.9
2016,7,4,12,30,937.0,118.0,5.1,26.0,1020.0,1041.43,766.89
2016,7,4,12,45,938.0,116.0,5.2,26.0,1013.0,1053.04,775.5
2016,7,4,13,0,939.0,114.0,5.3,26.0,1006.0,1061.16,781.95
2016,7,4,13,15,936.0,113.0,5.35,25.5,990.5,1062.74,785.38
2016,7,4,13,30,933.0,112.0,5.4,25.0,975.0,1060.74,786.57
2016,7,4,13,45,929.5,110.5,5.45,25.0,952.5,1054.14,783.24
2016,7,4,14,0,926.0,109.0,5.5,25.0,930.0,1044.02,777.66
2016,7,4,14,15,919.5,107.5,5.5,24.5,901.0,1027.48,769.02
2016,7,4,14,30,913.0,106.0,5.5,24.0,872.0,1007.63,758.18
2016,7,4,14,45,905.0,104.5,5.5,24.0,837.0,983.17,742.69
2016,7,4,15,0,897.0,103.0,5.5,24.0,802.0,955.74,725.18
2016,7,4,15,15,886.0,100.5,5.45,23.5,761.5,921.68,704.1
2016,7,4,15,30,875.0,98.0,5.4,23.0,721.0,885.15,681.14
2016,7,4,15,45,860.5,96.0,5.4,23.0,676.0,843.95,653.58
2016,7,4,16,0,846.0,94.0,5.4,23.0,631.0,800.97,624.48
2016,7,4,16,15,827.5,90.5,5.35,22.0,583.0,756.94,596.43
2016,7,4,16,30,809.0,87.0,5.3,21.0,535.0,706.27,562.82
2016,7,4,16,45,785.0,83.5,5.3,20.5,484.0,651.09,524.13
2016,7,4,17,0,761.0,80.0,5.3,20.0,433.0,596.0,482.73
2016,7,4,17,15,729.0,76.0,5.2,19.0,382.0,535.91,436.6
2016,7,4,17,30,697.0,72.0,5.1,18.0,331.0,477.3,390.02
2016,7,4,17,45,651.5,66.5,5.0,17.5,280.0,413.72,337.08
2016,7,4,18,0,606.0,61.0,4.9,17.0,229.0,352.2,284.24
2016,7,4,18,15,542.0,54.0,4.75,16.0,181.5,285.65,226.49
2016,7,4,18,30,478.0,47.0,4.6,15.0,134.0,225.45,172.89
2016,7,4,18,45,378.5,37.5,4.45,14.5,93.0,159.23,114.83
2016,7,4,19,0,279.0,28.0,4.3,14.0,52.0,104.24,63.99
2016,7,4,19,15,139.5,14.0,4.2,13.5,26.0,42.78,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.5,3.8,11.5,32.5,11.95,0.0
2016,7,5,5,30,327.0,31.0,3.9,12.0,65.0,24.55,15.06
2016,7,5,5,45,419.0,40.0,4.05,12.5,107.5,30.59,21.31
2016,7,5,6,0,511.0,49.0,4.2,13.0,150.0,36.34,26.8
2016,7,5,6,15,356.5,80.0,4.2,13.5,160.0,58.77,46.99
2016,7,5,6,30,202.0,111.0,4.2,14.0,170.0,83.93,69.36
2016,7,5,6,45,218.5,129.5,4.2,15.0,205.0,96.13,79.77
2016,7,5,7,0,235.0,148.0,4.2,16.0,240.0,116.2,88.01
2016,7,5,7,15,502.5,114.0,4.15,16.5,344.5,125.31,79.6
2016,7,5,7,30,770.0,80.0,4.1,17.0,449.0,170.84,102.51
2016,7,5,7,45,793.5,83.0,4.05,17.5,499.0,224.11,147.03
2016,7,5,8,0,817.0,86.0,4.0,18.0,549.0,279.82,195.86
2016,7,5,8,15,612.0,167.0,4.0,18.5,530.5,327.87,244.2
2016,7,5,8,30,407.0,248.0,4.0,19.0,512.0,356.03,272.73
2016,7,5,8,45,644.0,171.5,4.0,19.5,622.5,418.5,321.36
2016,7,5,9,0,881.0,95.0,4.0,20.0,733.0,508.69,392.51
2016,7,5,9,15,661.0,199.5,4.05,20.5,692.5,525.62,406.53
2016,7,5,9,30,441.0,304.0,4.1,21.0,652.0,525.12,404.87
2016,7,5,9,45,681.0,202.5,4.2,21.5,766.5,612.33,473.36
2016,7,5,10,0,921.0,101.0,4.3,22.0,881.0,718.24,554.48
2016,7,5,10,15,927.0,102.0,4.4,22.0,909.0,764.7,587.54
2016,7,5,10,30,933.0,103.0,4.5,22.0,937.0,809.31,618.79
2016,7,5,10,45,938.0,103.5,4.65,22.5,959.0,850.61,646.59
2016,7,5,11,0,943.0,104.0,4.8,23.0,981.0,889.59,672.6
2016,7,5,11,15,946.0,104.5,4.95,23.0,995.5,924.35,696.94
2016,7,5,11,30,949.0,105.0,5.1,23.0,1010.0,956.33,719.41
2016,7,5,11,45,950.0,106.0,5.25,23.0,1017.0,984.05,739.01
2016,7,5,12,0,951.0,107.0,5.4,23.0,1024.0,1008.66,756.57
2016,7,5,12,15,951.5,107.0,5.45,23.0,1023.5,1028.62,770.33
2016,7,5,12,30,952.0,107.0,5.5,23.0,1023.0,1045.24,781.95
2016,7,5,12,45,944.0,111.5,5.6,23.0,1013.5,1054.53,789.09
2016,7,5,13,0,936.0,116.0,5.7,23.0,1004.0,1060.26,793.98
2016,7,5,13,15,933.5,115.0,5.7,22.5,989.0,1062.39,797.42
2016,7,5,13,30,931.0,114.0,5.7,22.0,974.0,1060.95,798.58
2016,7,5,13,45,927.5,112.5,5.75,22.0,952.5,1054.42,795.2
2016,7,5,14,0,924.0,111.0,5.8,22.0,931.0,1044.37,789.52
2016,7,5,14,15,918.5,109.5,5.8,21.5,902.5,1028.88,781.42
2016,7,5,14,30,913.0,108.0,5.8,21.0,874.0,1010.06,771.07
2016,7,5,14,45,906.0,106.0,5.8,21.0,839.5,986.06,755.62
2016,7,5,15,0,899.0,104.0,5.8,21.0,805.0,959.02,738.07
2016,7,5,15,15,889.0,102.0,5.75,20.5,765.0,926.4,717.65
2016,7,5,15,30,879.0,100.0,5.7,20.0,725.0,891.24,695.29
2016,7,5,15,45,866.5,97.0,5.7,20.0,680.5,850.51,667.63
2016,7,5,16,0,854.0,94.0,5.7,20.0,636.0,807.84,638.31
2016,7,5,16,15,836.5,91.0,5.65,19.5,588.0,764.87,609.44
2016,7,5,16,30,819.0,88.0,5.6,19.0,540.0,715.14,575.03
2016,7,5,16,45,797.0,84.0,5.6,18.5,490.0,660.34,536.25
2016,7,5,17,0,775.0,80.0,5.6,18.0,440.0,605.41,494.66
2016,7,5,17,15,744.0,76.0,5.5,17.0,388.5,545.24,448.04
2016,7,5,17,30,713.0,72.0,5.4,16.0,337.0,486.42,400.85
2016,7,5,17,45,669.0,66.5,5.35,15.5,285.5,422.76,347.4
2016,7,5,18,0,625.0,61.0,5.3,15.0,234.0,360.95,293.81
2016,7,5,18,15,560.5,54.0,5.15,14.5,186.0,293.15,233.94
2016,7,5,18,30,496.0,47.0,5.0,14.0,138.0,231.73,178.47
2016,7,5,18,45,389.0,38.0,4.9,13.5,96.0,162.86,117.97
2016,7,5,19,0,282.0,29.0,4.8,13.0,54.0,106.0,65.24
2016,7,5,19,15,141.0,14.5,4.75,12.5,27.0,43.56,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.5,3.95,11.5,31.0,12.89,0.0
2016,7,6,5,30,280.0,33.0,3.9,12.0,62.0,26.52,16.63
2016,7,6,5,45,377.5,42.5,3.9,12.5,103.5,32.92,23.33
2016,7,6,6,0,475.0,52.0,3.9,13.0,145.0,39.0,29.16
2016,7,6,6,15,536.5,59.0,3.8,13.5,192.5,42.57,32.54
2016,7,6,6,30,598.0,66.0,3.7,14.0,240.0,45.96,35.59
2016,7,6,6,45,640.0,71.5,3.65,14.5,290.5,47.94,37.26
2016,7,6,7,0,682.0,77.0,3.6,15.0,341.0,67.99,40.1
2016,7,6,7,15,713.0,81.5,3.55,15.5,391.5,120.24,67.57
2016,7,6,7,30,744.0,86.0,3.5,16.0,442.0,171.24,104.32
2016,7,6,7,45,768.0,89.5,3.5,16.5,491.5,223.57,147.95
2016,7,6,8,0,792.0,93.0,3.5,17.0,541.0,278.43,195.97
2016,7,6,8,15,810.0,96.5,3.5,17.5,588.5,333.72,244.93
2016,7,6,8,30,828.0,100.0,3.5,18.0,636.0,390.41,294.31
2016,7,6,8,45,844.5,101.5,3.55,18.5,680.0,449.69,344.52
2016,7,6,9,0,861.0,103.0,3.6,19.0,724.0,505.32,390.56
2016,7,6,9,15,871.5,105.0,3.65,19.5,763.5,558.58,433.44
2016,7,6,9,30,882.0,107.0,3.7,20.0,803.0,611.37,474.63
2016,7,6,9,45,893.5,106.5,3.8,20.5,837.5,661.85,513.11
2016,7,6,10,0,905.0,106.0,3.9,21.0,872.0,711.42,549.92
2016,7,6,10,15,911.5,107.5,4.0,21.0,900.0,758.09,583.71
2016,7,6,10,30,918.0,109.0,4.1,21.0,928.0,803.01,615.03
2016,7,6,10,45,923.0,109.5,4.25,21.5,949.5,843.83,642.25
2016,7,6,11,0,928.0,110.0,4.4,22.0,971.0,882.38,667.67
2016,7,6,11,15,931.0,110.5,4.55,22.0,985.5,916.75,691.7
2016,7,6,11,30,934.0,111.0,4.7,22.0,1000.0,948.4,713.98
2016,7,6,11,45,935.0,111.0,4.85,22.5,1007.0,974.87,731.31
2016,7,6,12,0,936.0,111.0,5.0,23.0,1014.0,998.27,746.58
2016,7,6,12,15,936.0,111.0,5.15,23.0,1013.0,1017.54,760.62
2016,7,6,12,30,936.0,111.0,5.3,23.0,1012.0,1033.52,772.56
2016,7,6,12,45,929.0,114.0,5.45,23.0,1002.0,1042.19,779.67
2016,7,6,13,0,922.0,117.0,5.6,23.0,992.0,1047.34,784.56
2016,7,6,13,15,918.5,116.5,5.7,22.5,976.5,1048.96,788.37
2016,7,6,13,30,915.0,116.0,5.8,22.0,961.0,1047.07,789.92
2016,7,6,13,45,909.5,115.0,5.9,22.0,938.0,1039.16,785.88
2016,7,6,14,0,904.0,114.0,6.0,22.0,915.0,1027.82,779.59
2016,7,6,14,15,897.0,112.5,6.0,21.5,885.5,1011.12,770.54
2016,7,6,14,30,890.0,111.0,6.0,21.0,856.0,991.19,759.29
2016,7,6,14,45,881.5,108.5,6.0,21.0,821.5,965.67,742.62
2016,7,6,15,0,873.0,106.0,6.0,21.0,787.0,937.26,723.93
2016,7,6,15,15,862.0,104.0,5.95,20.5,747.0,904.39,703.13
2016,7,6,15,30,851.0,102.0,5.9,20.0,707.0,869.13,680.46
2016,7,6,15,45,839.0,98.0,5.85,20.0,663.0,828.62,652.46
2016,7,6,16,0,827.0,94.0,5.8,20.0,619.0,791.86,627.06
2016,7,6,16,15,574.5,156.0,5.7,19.0,507.5,636.48,512.03
2016,7,6,16,30,322.0,218.0,5.6,18.0,396.0,479.04,387.59
2016,7,6,16,45,535.5,148.5,5.5,17.5,411.0,547.87,447.46
2016,7,6,17,0,749.0,79.0,5.4,17.0,426.0,587.7,482.55
2016,7,6,17,15,718.0,75.0,5.3,16.5,375.5,528.76,435.44
2016,7,6,17,30,687.0,71.0,5.2,16.0,325.0,471.21,388.4
2016,7,6,17,45,646.0,65.0,5.1,15.5,275.5,409.74,336.67
2016,7,6,18,0,605.0,59.0,5.0,15.0,226.0,349.91,284.72
2016,7,6,18,15,541.5,52.5,4.85,14.5,179.0,284.15,226.64
2016,7,6,18,30,478.0,46.0,4.7,14.0,132.0,224.68,172.93
2016,7,6,18,45,380.5,36.5,4.6,13.5,92.0,158.98,114.96
2016,7,6,19,0,283.0,27.0,4.5,13.0,52.0,104.34,63.66
2016,7,6,19,15,141.5,13.5,4.45,12.5,26.0,42.54,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.0,14.5,3.85,11.5,31.5,11.15,0.0
2016,7,7,5,30,332.0,29.0,3.9,12.0,63.0,22.84,13.45
2016,7,7,5,45,424.5,37.5,4.0,13.0,104.5,28.52,19.4
2016,7,7,6,0,517.0,46.0,4.1,14.0,146.0,33.92,24.51
2016,7,7,6,15,575.5,52.0,4.05,14.5,194.0,36.93,27.37
2016,7,7,6,30,634.0,58.0,4.0,15.0,242.0,39.8,29.95
2016,7,7,6,45,671.0,63.5,3.95,15.5,291.5,46.25,35.61
2016,7,7,7,0,708.0,69.0,3.9,16.0,341.0,66.11,38.45
2016,7,7,7,15,737.5,73.0,3.95,16.5,391.5,114.33,61.64
2016,7,7,7,30,767.0,77.0,4.0,17.0,442.0,166.1,98.77
2016,7,7,7,45,788.0,80.5,4.05,17.5,491.5,219.13,143.07
2016,7,7,8,0,809.0,84.0,4.1,18.0,541.0,274.32,191.58
2016,7,7,8,15,826.0,87.0,4.2,18.0,588.0,334.67,245.23
2016,7,7,8,30,843.0,90.0,4.3,18.0,635.0,390.97,295.26
2016,7,7,8,45,858.0,91.5,4.45,18.5,679.0,446.07,342.94
2016,7,7,9,0,873.0,93.0,4.6,19.0,723.0,501.64,389.69
2016,7,7,9,15,883.5,95.0,4.7,19.5,762.0,555.47,433.7
2016,7,7,9,30,894.0,97.0,4.8,20.0,801.0,608.82,476.06
2016,7,7,9,45,902.0,98.5,4.95,20.5,835.0,659.42,515.39
2016,7,7,10,0,910.0,100.0,5.1,21.0,869.0,708.83,552.87
2016,7,7,10,15,916.0,101.0,5.2,21.0,896.5,754.91,586.76
2016,7,7,10,30,922.0,102.0,5.3,21.0,924.0,799.17,618.31
2016,7,7,10,45,927.0,102.5,5.4,21.0,945.5,840.15,647.34
2016,7,7,11,0,932.0,103.0,5.5,21.0,967.0,878.84,674.66
2016,7,7,11,15,934.5,103.5,5.55,21.0,981.5,912.91,698.35
2016,7,7,11,30,937.0,104.0,5.6,21.0,996.0,944.21,720.08
2016,7,7,11,45,938.5,104.0,5.65,21.0,1003.0,971.21,738.81
2016,7,7,12,0,940.0,104.0,5.7,21.0,1010.0,995.15,755.47
2016,7,7,12,15,940.0,104.0,5.7,21.0,1009.5,1014.48,768.66
2016,7,7,12,30,940.0,104.0,5.7,21.0,1009.0,1030.49,779.67
2016,7,7,12,45,931.0,109.5,5.7,21.0,999.0,1039.72,786.11
2016,7,7,13,0,922.0,115.0,5.7,21.0,989.0,1045.42,790.28
2016,7,7,13,15,919.0,114.0,5.6,21.0,974.0,1047.05,791.06
2016,7,7,13,30,916.0,113.0,5.5,21.0,959.0,1045.15,789.55
2016,7,7,13,45,912.0,112.0,5.45,21.0,937.0,1038.74,785.48
2016,7,7,14,0,908.0,111.0,5.4,21.0,915.0,1028.88,779.18
2016,7,7,14,15,901.5,109.5,5.35,20.5,886.5,1012.62,770.13
2016,7,7,14,30,895.0,108.0,5.3,20.0,858.0,993.12,758.91
2016,7,7,14,45,887.5,105.5,5.3,20.0,823.5,968.45,743.01
2016,7,7,15,0,880.0,103.0,5.3,20.0,789.0,940.82,725.05
2016,7,7,15,15,869.5,101.0,5.3,19.5,749.0,908.22,704.91
2016,7,7,15,30,859.0,99.0,5.3,19.0,709.0,873.18,682.84
2016,7,7,15,45,846.0,96.0,5.3,19.0,665.5,832.65,655.26
2016,7,7,16,0,833.0,93.0,5.3,19.0,622.0,790.27,626.07
2016,7,7,16,15,815.0,90.0,5.3,18.5,574.5,747.68,597.58
2016,7,7,16,30,797.0,87.0,5.3,18.0,527.0,698.43,563.54
2016,7,7,16,45,774.0,83.0,5.35,17.5,477.0,643.85,524.88
2016,7,7,17,0,751.0,79.0,5.4,17.0,427.0,589.28,483.46
2016,7,7,17,15,719.5,75.0,5.35,16.5,376.5,529.92,436.5
2016,7,7,17,30,688.0,71.0,5.3,16.0,326.0,471.99,389.22
2016,7,7,17,45,644.0,65.5,5.3,15.5,276.0,409.53,336.77
2016,7,7,18,0,600.0,60.0,5.3,15.0,226.0,349.01,284.28
2016,7,7,18,15,535.5,53.0,5.2,14.0,179.0,282.51,225.99
2016,7,7,18,30,471.0,46.0,5.1,13.0,132.0,222.44,171.99
2016,7,7,18,45,370.0,37.0,5.0,12.5,91.5,156.64,113.77
2016,7,7,19,0,269.0,28.0,4.9,12.0,51.0,102.24,62.46
2016,7,7,19,15,134.5,14.0,4.8,11.5,25.5,36.3,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,14.0,3.9,11.5,30.5,10.75,0.0
2016,7,8,5,30,336.0,28.0,4.0,12.0,61.0,21.99,12.65
2016,7,8,5,45,428.0,35.5,4.1,13.0,102.5,26.82,17.9
2016,7,8,6,0,520.0,43.0,4.2,14.0,144.0,31.45,22.31
2016,7,8,6,15,577.0,49.0,4.1,14.5,190.5,34.58,25.27
2016,7,8,6,30,634.0,55.0,4.0,15.0,237.0,41.14,31.15
2016,7,8,6,45,670.0,60.0,3.95,15.5,286.0,43.41,33.09
2016,7,8,7,0,706.0,65.0,3.9,16.0,335.0,61.89,35.48
2016,7,8,7,15,734.5,68.5,3.85,16.5,384.5,109.5,57.92
2016,7,8,7,30,763.0,72.0,3.8,17.0,434.0,160.52,94.36
2016,7,8,7,45,784.5,75.0,3.75,17.5,482.5,212.98,138.12
2016,7,8,8,0,806.0,78.0,3.7,18.0,531.0,272.96,190.36
2016,7,8,8,15,822.0,80.5,3.65,18.5,577.5,327.12,238.53
2016,7,8,8,30,838.0,83.0,3.6,19.0,624.0,382.35,286.87
2016,7,8,8,45,852.0,84.5,3.6,19.5,666.5,436.71,333.42
2016,7,8,9,0,866.0,86.0,3.6,20.0,709.0,491.44,378.84
2016,7,8,9,15,876.0,87.5,3.65,20.5,747.5,544.18,421.42
2016,7,8,9,30,886.0,89.0,3.7,21.0,786.0,596.39,462.27
2016,7,8,9,45,893.5,90.5,3.75,22.0,819.0,646.28,499.21
2016,7,8,10,0,901.0,92.0,3.8,23.0,852.0,694.94,534.04
2016,7,8,10,15,906.5,93.0,3.85,23.0,879.5,740.25,566.18
2016,7,8,10,30,912.0,94.0,3.9,23.0,907.0,783.74,596.14
2016,7,8,10,45,914.5,96.0,4.0,23.5,927.5,823.74,622.46
2016,7,8,11,0,917.0,98.0,4.1,24.0,948.0,861.32,646.87
2016,7,8,11,15,920.0,98.5,4.2,24.0,962.0,895.35,669.98
2016,7,8,11,30,923.0,99.0,4.3,24.0,976.0,926.68,691.23
2016,7,8,11,45,923.5,99.5,4.45,24.5,983.0,952.88,707.88
2016,7,8,12,0,924.0,100.0,4.6,25.0,990.0,976.03,722.69
2016,7,8,12,15,924.5,100.0,4.7,25.0,990.0,995.54,736.37
2016,7,8,12,30,925.0,100.0,4.8,25.0,990.0,1011.8,748.01
2016,7,8,12,45,921.5,101.5,4.9,25.5,981.5,1022.28,754.39
2016,7,8,13,0,918.0,103.0,5.0,26.0,973.0,1029.33,758.6
2016,7,8,13,15,916.0,102.0,5.1,25.5,959.0,1031.83,763.0
2016,7,8,13,30,914.0,101.0,5.2,25.0,945.0,1030.84,765.2
2016,7,8,13,45,910.0,100.0,5.35,25.0,923.5,1024.33,762.64
2016,7,8,14,0,906.0,99.0,5.5,25.0,902.0,1014.38,757.83
2016,7,8,14,15,900.5,98.0,5.55,25.0,874.0,999.56,749.07
2016,7,8,14,30,895.0,97.0,5.6,25.0,846.0,981.5,738.17
2016,7,8,14,45,888.0,95.0,5.65,25.0,812.5,957.76,723.39
2016,7,8,15,0,881.0,93.0,5.7,25.0,779.0,931.05,706.55
2016,7,8,15,15,871.5,91.0,5.7,24.5,740.0,899.26,687.2
2016,7,8,15,30,862.0,89.0,5.7,24.0,701.0,864.97,665.91
2016,7,8,15,45,851.0,86.0,5.75,24.0,658.0,825.97,639.97
2016,7,8,16,0,840.0,83.0,5.8,24.0,615.0,784.97,612.31
2016,7,8,16,15,823.5,80.0,5.7,23.5,568.5,737.91,580.46
2016,7,8,16,30,807.0,77.0,5.6,23.0,522.0,689.76,547.33
2016,7,8,16,45,787.0,73.5,5.6,22.5,473.5,642.15,514.34
2016,7,8,17,0,767.0,70.0,5.6,22.0,425.0,589.56,475.38
2016,7,8,17,15,737.5,66.5,5.4,21.5,374.5,531.27,429.72
2016,7,8,17,30,708.0,63.0,5.2,21.0,324.0,474.23,383.71
2016,7,8,17,45,668.5,58.0,5.05,20.5,275.0,412.03,332.24
2016,7,8,18,0,629.0,53.0,4.9,20.0,226.0,352.77,281.53
2016,7,8,18,15,567.5,47.0,4.7,19.0,179.0,288.35,225.82
2016,7,8,18,30,506.0,41.0,4.5,18.0,132.0,228.79,173.0
2016,7,8,18,45,411.5,32.5,4.35,17.5,91.5,163.52,115.84
2016,7,8,19,0,317.0,24.0,4.2,17.0,51.0,108.95,64.15
2016,7,8,19,15,158.5,12.0,4.2,16.5,25.5,38.48,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,188.0,12.5,3.55,13.5,30.5,9.49,0.0
2016,7,9,5,30,376.0,25.0,3.6,14.0,61.0,19.35,10.25
2016,7,9,5,45,464.0,31.5,3.7,14.5,102.5,25.55,16.64
2016,7,9,6,0,552.0,38.0,3.8,15.0,144.0,29.88,20.81
2016,7,9,6,15,607.0,43.0,3.9,15.5,191.0,32.67,23.46
2016,7,9,6,30,662.0,48.0,4.0,16.0,238.0,35.37,25.89
2016,7,9,6,45,698.5,52.0,4.1,17.0,287.0,37.1,27.3
2016,7,9,7,0,735.0,56.0,4.2,18.0,336.0,54.52,29.14
2016,7,9,7,15,762.0,59.0,4.25,18.5,386.0,103.22,51.43
2016,7,9,7,30,789.0,62.0,4.3,19.0,436.0,161.01,92.98
2016,7,9,7,45,807.5,65.5,4.35,20.0,484.0,214.43,137.12
2016,7,9,8,0,826.0,69.0,4.4,21.0,532.0,269.66,185.14
2016,7,9,8,15,842.0,71.0,4.45,21.5,578.5,324.43,233.71
2016,7,9,8,30,858.0,73.0,4.5,22.0,625.0,380.26,282.52
2016,7,9,8,45,868.5,75.5,4.6,22.5,667.5,435.04,329.52
2016,7,9,9,0,879.0,78.0,4.7,23.0,710.0,489.82,375.17
2016,7,9,9,15,889.0,79.5,4.75,23.0,749.0,543.21,419.11
2016,7,9,9,30,899.0,81.0,4.8,23.0,788.0,596.05,461.49
2016,7,9,9,45,900.0,86.5,4.9,23.5,820.0,646.14,499.84
2016,7,9,10,0,901.0,92.0,5.0,24.0,852.0,694.43,535.83
2016,7,9,10,15,907.0,93.5,5.1,24.0,880.0,740.62,569.3
2016,7,9,10,30,913.0,95.0,5.2,24.0,908.0,785.03,600.62
2016,7,9,10,45,917.5,95.5,5.3,24.5,929.0,825.32,627.61
2016,7,9,11,0,922.0,96.0,5.4,25.0,950.0,863.32,652.79
2016,7,9,11,15,925.0,97.0,5.5,25.0,964.5,898.02,676.86
2016,7,9,11,30,928.0,98.0,5.6,25.0,979.0,930.03,699.06
2016,7,9,11,45,930.5,97.0,5.75,25.0,986.5,956.79,717.97
2016,7,9,12,0,933.0,96.0,5.9,25.0,994.0,980.54,734.9
2016,7,9,12,15,933.5,96.0,6.0,25.0,994.0,1000.23,748.83
2016,7,9,12,30,934.0,96.0,6.1,25.0,994.0,1016.63,760.64
2016,7,9,12,45,932.5,96.0,6.25,25.0,986.0,1027.69,769.23
2016,7,9,13,0,931.0,96.0,6.4,25.0,978.0,1035.27,775.58
2016,7,9,13,15,928.5,95.0,6.45,24.5,963.5,1037.29,779.21
2016,7,9,13,30,926.0,94.0,6.5,24.0,949.0,1035.75,780.55
2016,7,9,13,45,923.0,93.0,6.6,24.0,927.5,1030.16,777.97
2016,7,9,14,0,920.0,92.0,6.7,24.0,906.0,1021.07,773.07
2016,7,9,14,15,914.5,90.5,6.7,23.5,878.0,1005.51,764.75
2016,7,9,14,30,909.0,89.0,6.7,23.0,850.0,986.65,754.17
2016,7,9,14,45,903.0,87.0,6.75,23.0,816.5,963.55,739.4
2016,7,9,15,0,897.0,85.0,6.8,23.0,783.0,937.39,722.46
2016,7,9,15,15,888.5,83.5,6.75,22.5,744.5,906.62,703.13
2016,7,9,15,30,880.0,82.0,6.7,22.0,706.0,873.24,681.8
2016,7,9,15,45,870.0,79.0,6.7,21.5,663.5,834.46,656.52
2016,7,9,16,0,860.0,76.0,6.7,21.0,621.0,793.56,629.37
2016,7,9,16,15,846.5,74.0,6.6,20.5,575.5,749.18,598.91
2016,7,9,16,30,833.0,72.0,6.5,20.0,530.0,703.43,566.98
2016,7,9,16,45,815.5,68.5,6.4,19.5,482.0,652.02,530.16
2016,7,9,17,0,798.0,65.0,6.3,19.0,434.0,600.09,491.24
2016,7,9,17,15,773.5,62.0,6.1,18.5,384.5,547.91,449.51
2016,7,9,17,30,749.0,59.0,5.9,18.0,335.0,492.46,403.98
2016,7,9,17,45,711.0,55.0,5.75,17.5,285.5,430.08,351.45
2016,7,9,18,0,673.0,51.0,5.6,17.0,236.0,370.4,299.45
2016,7,9,18,15,615.0,45.5,5.35,16.0,188.0,304.18,241.15
2016,7,9,18,30,557.0,40.0,5.1,15.0,140.0,243.49,186.19
2016,7,9,18,45,454.5,32.5,4.85,14.5,97.5,175.78,125.92
2016,7,9,19,0,352.0,25.0,4.6,14.0,55.0,117.85,69.82
2016,7,9,19,15,176.0,12.5,4.5,13.5,27.5,41.94,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.0,13.0,2.9,11.5,31.0,9.97,0.0
2016,7,10,5,30,374.0,26.0,3.0,12.0,62.0,20.34,11.08
2016,7,10,5,45,467.0,33.5,3.1,12.5,105.0,25.27,16.54
2016,7,10,6,0,560.0,41.0,3.2,13.0,148.0,32.73,23.54
2016,7,10,6,15,618.0,46.5,3.15,13.5,196.5,35.83,26.5
2016,7,10,6,30,676.0,52.0,3.1,14.0,245.0,38.83,29.22
2016,7,10,6,45,714.5,56.5,3.1,15.0,296.5,40.82,30.86
2016,7,10,7,0,753.0,61.0,3.1,16.0,348.0,57.84,32.57
2016,7,10,7,15,781.5,64.5,3.05,16.5,399.5,108.15,55.41
2016,7,10,7,30,810.0,68.0,3.0,17.0,451.0,161.87,93.36
2016,7,10,7,45,831.5,71.0,2.95,18.0,501.5,222.67,143.42
2016,7,10,8,0,853.0,74.0,2.9,19.0,552.0,279.74,192.83
2016,7,10,8,15,869.5,76.5,2.9,19.5,600.0,336.74,243.14
2016,7,10,8,30,886.0,79.0,2.9,20.0,648.0,394.85,293.57
2016,7,10,8,45,899.5,80.5,2.9,21.0,692.5,451.67,341.09
2016,7,10,9,0,913.0,82.0,2.9,22.0,737.0,508.76,387.07
2016,7,10,9,15,923.0,83.5,2.9,22.5,777.0,564.02,430.78
2016,7,10,9,30,933.0,85.0,2.9,23.0,817.0,618.68,472.53
2016,7,10,9,45,941.0,86.5,2.95,23.5,852.0,671.24,511.59
2016,7,10,10,0,949.0,88.0,3.0,24.0,887.0,722.52,548.58
2016,7,10,10,15,954.5,89.0,3.1,24.5,915.5,770.04,580.46
2016,7,10,10,30,960.0,90.0,3.2,25.0,944.0,815.6,610.19
2016,7,10,10,45,964.0,91.0,3.3,25.5,966.0,857.81,637.31
2016,7,10,11,0,968.0,92.0,3.4,26.0,988.0,897.55,662.53
2016,7,10,11,15,971.0,92.5,3.5,26.0,1002.5,933.32,686.25
2016,7,10,11,30,974.0,93.0,3.6,26.0,1017.0,966.23,708.05
2016,7,10,11,45,975.5,93.0,3.7,26.5,1024.5,994.27,725.21
2016,7,10,12,0,977.0,93.0,3.8,27.0,1032.0,1019.1,740.27
2016,7,10,12,15,977.0,93.0,3.9,27.0,1032.0,1039.18,753.76
2016,7,10,12,30,977.0,93.0,4.0,27.0,1032.0,1055.8,765.12
2016,7,10,12,45,969.5,97.5,4.1,27.5,1023.0,1066.02,770.93
2016,7,10,13,0,962.0,102.0,4.2,28.0,1014.0,1072.58,774.51
2016,7,10,13,15,959.5,101.5,4.25,28.0,999.0,1075.37,777.02
2016,7,10,13,30,957.0,101.0,4.3,28.0,984.0,1074.49,777.3
2016,7,10,13,45,954.0,100.0,4.35,28.0,962.0,1068.92,774.7
2016,7,10,14,0,951.0,99.0,4.4,28.0,940.0,1059.72,769.89
2016,7,10,14,15,945.5,97.5,4.35,28.0,911.0,1043.95,760.29
2016,7,10,14,30,940.0,96.0,4.3,28.0,882.0,1024.73,748.58
2016,7,10,14,45,933.0,94.5,4.3,28.0,847.0,1000.76,734.11
2016,7,10,15,0,926.0,93.0,4.3,28.0,812.0,973.67,717.61
2016,7,10,15,15,916.0,91.0,4.25,27.5,771.5,940.32,698.01
2016,7,10,15,30,906.0,89.0,4.2,27.0,731.0,904.34,676.49
2016,7,10,15,45,893.5,86.5,4.2,27.0,686.5,863.25,650.18
2016,7,10,16,0,881.0,84.0,4.2,27.0,642.0,820.11,622.2
2016,7,10,16,15,864.0,81.5,4.15,26.5,593.0,771.69,591.13
2016,7,10,16,30,847.0,79.0,4.1,26.0,544.0,722.09,558.66
2016,7,10,16,45,824.5,75.5,4.1,25.5,493.0,671.06,524.64
2016,7,10,17,0,802.0,72.0,4.1,25.0,442.0,615.09,484.76
2016,7,10,17,15,771.5,68.5,4.05,24.5,390.0,554.47,439.2
2016,7,10,17,30,741.0,65.0,4.0,24.0,338.0,495.11,393.01
2016,7,10,17,45,698.0,60.0,3.95,23.5,286.0,429.37,340.2
2016,7,10,18,0,655.0,55.0,3.9,23.0,234.0,366.86,288.09
2016,7,10,18,15,591.0,49.0,3.9,21.5,185.0,300.16,232.12
2016,7,10,18,30,527.0,43.0,3.9,20.0,136.0,238.35,178.52
2016,7,10,18,45,424.0,34.0,3.9,19.0,94.0,168.87,118.79
2016,7,10,19,0,321.0,25.0,3.9,18.0,52.0,110.61,63.85
2016,7,10,19,15,160.5,12.5,3.95,17.0,26.0,39.26,0.0
2016,7,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,177.5,13.5,1.65,14.0,30.0,10.46,0.0
2016,7,11,5,30,355.0,27.0,2.0,15.0,60.0,21.33,11.59
2016,7,11,5,45,449.0,35.0,2.35,16.0,102.5,26.65,17.44
2016,7,11,6,0,543.0,43.0,2.7,17.0,145.0,31.72,22.22
2016,7,11,6,15,602.0,48.5,2.75,17.5,193.5,37.67,27.65
2016,7,11,6,30,661.0,54.0,2.8,18.0,242.0,40.57,30.25
2016,7,11,6,45,702.0,58.5,2.85,19.0,293.0,42.48,31.79
2016,7,11,7,0,743.0,63.0,2.9,20.0,344.0,58.21,33.12
2016,7,11,7,15,771.5,66.5,2.95,20.5,395.5,107.96,54.96
2016,7,11,7,30,800.0,70.0,3.0,21.0,447.0,161.14,91.76
2016,7,11,7,45,822.0,73.0,3.05,21.5,497.0,221.48,140.87
2016,7,11,8,0,844.0,76.0,3.1,22.0,547.0,278.2,189.7
2016,7,11,8,15,860.0,78.5,3.1,23.0,594.5,334.61,238.53
2016,7,11,8,30,876.0,81.0,3.1,24.0,642.0,392.07,287.28
2016,7,11,8,45,888.5,83.0,3.15,25.0,686.0,448.44,333.88
2016,7,11,9,0,901.0,85.0,3.2,26.0,730.0,504.98,378.95
2016,7,11,9,15,910.5,86.5,3.2,26.5,770.0,559.44,421.55
2016,7,11,9,30,920.0,88.0,3.2,27.0,810.0,613.26,462.24
2016,7,11,9,45,921.0,93.5,3.25,27.5,842.5,664.53,499.83
2016,7,11,10,0,922.0,99.0,3.3,28.0,875.0,713.95,534.97
2016,7,11,10,15,928.0,100.5,3.35,28.0,903.0,761.24,567.73
2016,7,11,10,30,934.0,102.0,3.4,28.0,931.0,806.7,598.07
2016,7,11,10,45,938.5,102.5,3.45,28.5,952.5,847.98,624.11
2016,7,11,11,0,943.0,103.0,3.5,29.0,974.0,886.9,648.3
2016,7,11,11,15,945.5,103.5,3.55,29.0,988.5,921.56,670.8
2016,7,11,11,30,948.0,104.0,3.6,29.0,1003.0,953.41,691.41
2016,7,11,11,45,949.0,104.5,3.65,29.5,1010.0,980.94,707.76
2016,7,11,12,0,950.0,105.0,3.7,30.0,1017.0,1005.34,722.07
2016,7,11,12,15,950.0,105.0,3.8,30.0,1016.5,1025.07,735.18
2016,7,11,12,30,950.0,105.0,3.9,30.0,1016.0,1041.43,746.26
2016,7,11,12,45,951.5,102.5,4.05,30.0,1009.0,1053.31,754.92
2016,7,11,13,0,953.0,100.0,4.2,30.0,1002.0,1061.64,761.45
2016,7,11,13,15,950.5,99.5,4.3,30.0,987.0,1064.4,764.21
2016,7,11,13,30,948.0,99.0,4.4,30.0,972.0,1063.51,764.78
2016,7,11,13,45,943.5,98.5,4.55,30.0,950.0,1057.0,762.15
2016,7,11,14,0,939.0,98.0,4.7,30.0,928.0,1046.91,757.37
2016,7,11,14,15,934.0,97.0,4.8,29.5,899.5,1032.3,751.28
2016,7,11,14,30,929.0,96.0,4.9,29.0,871.0,1014.29,742.95
2016,7,11,14,45,921.0,94.5,5.05,29.0,837.0,989.57,728.99
