Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,913.0,93.0,5.2,29.0,803.0,961.8,712.86
2016,7,11,15,15,904.0,91.0,5.25,28.5,763.5,929.68,694.4
2016,7,11,15,30,895.0,89.0,5.3,28.0,724.0,894.92,673.89
2016,7,11,15,45,883.0,87.0,5.35,27.5,680.0,855.15,649.61
2016,7,11,16,0,871.0,85.0,5.4,27.0,636.0,813.35,623.51
2016,7,11,16,15,855.0,82.0,5.35,26.5,588.0,765.5,592.15
2016,7,11,16,30,839.0,79.0,5.3,26.0,540.0,716.41,559.38
2016,7,11,16,45,819.0,75.5,5.25,25.5,490.0,667.45,526.08
2016,7,11,17,0,799.0,72.0,5.2,25.0,440.0,613.33,486.81
2016,7,11,17,15,769.5,68.5,5.05,24.0,388.5,553.43,441.78
2016,7,11,17,30,740.0,65.0,4.9,23.0,337.0,494.69,396.03
2016,7,11,17,45,700.5,59.5,4.8,22.5,286.0,430.16,343.42
2016,7,11,18,0,661.0,54.0,4.7,22.0,235.0,368.52,291.34
2016,7,11,18,15,598.0,48.0,4.45,21.0,186.0,300.27,232.93
2016,7,11,18,30,535.0,42.0,4.2,20.0,137.0,239.97,179.71
2016,7,11,18,45,434.5,33.5,4.0,19.0,94.5,171.31,120.34
2016,7,11,19,0,334.0,25.0,3.8,18.0,52.0,113.34,64.67
2016,7,11,19,15,167.0,12.5,3.9,17.0,26.0,40.34,0.0
2016,7,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,184.5,12.5,4.05,11.5,29.5,9.62,0.0
2016,7,12,5,30,369.0,25.0,4.1,12.0,59.0,19.57,10.18
2016,7,12,5,45,462.5,32.5,4.15,13.0,101.0,26.75,17.73
2016,7,12,6,0,556.0,40.0,4.2,14.0,143.0,31.95,22.7
2016,7,12,6,15,614.5,45.5,4.15,14.5,192.0,35.08,25.69
2016,7,12,6,30,673.0,51.0,4.1,15.0,241.0,38.11,28.44
2016,7,12,6,45,711.0,55.5,4.1,15.5,291.5,40.13,30.17
2016,7,12,7,0,749.0,60.0,4.1,16.0,342.0,54.94,31.59
2016,7,12,7,15,778.0,63.5,4.1,16.5,393.5,105.07,53.48
2016,7,12,7,30,807.0,67.0,4.1,17.0,445.0,158.68,91.03
2016,7,12,7,45,826.5,70.5,4.15,17.5,495.5,219.37,141.38
2016,7,12,8,0,846.0,74.0,4.2,18.0,546.0,276.12,191.32
2016,7,12,8,15,863.0,76.5,4.2,18.5,594.5,332.97,242.01
2016,7,12,8,30,880.0,79.0,4.2,19.0,643.0,390.98,292.99
2016,7,12,8,45,892.0,82.0,4.25,20.0,687.5,448.26,341.65
2016,7,12,9,0,904.0,85.0,4.3,21.0,732.0,505.67,388.73
2016,7,12,9,15,915.0,87.0,4.3,21.0,772.5,561.58,434.54
2016,7,12,9,30,926.0,89.0,4.3,21.0,813.0,617.0,478.68
2016,7,12,9,45,935.0,89.5,4.35,21.5,848.5,669.09,518.41
2016,7,12,10,0,944.0,90.0,4.4,22.0,884.0,719.99,556.15
2016,7,12,10,15,950.5,91.0,4.4,22.5,913.0,768.14,589.02
2016,7,12,10,30,957.0,92.0,4.4,23.0,942.0,814.43,619.6
2016,7,12,10,45,960.0,94.0,4.45,23.5,963.5,856.81,647.21
2016,7,12,11,0,963.0,96.0,4.5,24.0,985.0,896.67,672.89
2016,7,12,11,15,965.5,96.5,4.55,24.0,1000.0,931.99,696.66
2016,7,12,11,30,968.0,97.0,4.6,24.0,1015.0,964.43,718.43
2016,7,12,11,45,968.5,98.0,4.7,24.0,1022.0,992.51,737.68
2016,7,12,12,0,969.0,99.0,4.8,24.0,1029.0,1017.37,754.86
2016,7,12,12,15,969.5,99.0,4.9,24.0,1029.0,1037.94,769.25
2016,7,12,12,30,970.0,99.0,5.0,24.0,1029.0,1055.08,781.48
2016,7,12,12,45,962.5,103.5,5.1,24.0,1019.5,1065.34,789.25
2016,7,12,13,0,955.0,108.0,5.2,24.0,1010.0,1071.95,794.77
2016,7,12,13,15,952.5,107.0,5.25,24.0,995.0,1074.33,797.17
2016,7,12,13,30,950.0,106.0,5.3,24.0,980.0,1073.04,797.27
2016,7,12,13,45,946.0,105.0,5.4,24.0,958.0,1066.59,794.47
2016,7,12,14,0,942.0,104.0,5.5,24.0,936.0,1056.54,789.35
2016,7,12,14,15,936.0,102.5,5.5,23.5,907.0,1040.45,781.03
2016,7,12,14,30,930.0,101.0,5.5,23.0,878.0,1020.95,770.45
2016,7,12,14,45,922.5,99.5,5.55,23.0,843.0,996.75,755.48
2016,7,12,15,0,915.0,98.0,5.6,23.0,808.0,969.46,738.38
2016,7,12,15,15,904.5,96.0,5.55,22.5,767.5,935.97,717.68
2016,7,12,15,30,894.0,94.0,5.5,22.0,727.0,899.9,695.02
2016,7,12,15,45,880.5,91.5,5.45,22.0,681.5,858.35,666.9
2016,7,12,16,0,867.0,89.0,5.4,22.0,636.0,814.86,637.18
2016,7,12,16,15,849.5,86.0,5.3,21.5,587.5,766.0,604.19
2016,7,12,16,30,832.0,83.0,5.2,21.0,539.0,720.93,573.55
2016,7,12,16,45,809.0,79.5,5.1,21.0,488.0,665.33,533.36
2016,7,12,17,0,786.0,76.0,5.0,21.0,437.0,609.66,490.93
2016,7,12,17,15,754.5,72.0,4.85,20.5,385.0,548.53,443.44
2016,7,12,17,30,723.0,68.0,4.7,20.0,333.0,488.77,395.56
2016,7,12,17,45,679.0,62.5,4.6,19.5,281.5,422.78,341.26
2016,7,12,18,0,635.0,57.0,4.5,19.0,230.0,361.82,289.23
2016,7,12,18,15,569.0,50.5,4.3,18.0,181.5,293.31,230.18
2016,7,12,18,30,503.0,44.0,4.1,17.0,133.0,231.38,175.35
2016,7,12,18,45,397.5,35.0,3.95,16.5,91.0,162.5,115.33
2016,7,12,19,0,292.0,26.0,3.8,16.0,49.0,104.59,59.51
2016,7,12,19,15,146.0,13.0,3.75,15.5,24.5,37.21,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,28.5,10.12,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,57.0,20.56,10.82
2016,7,13,5,45,438.5,34.5,3.0,13.0,99.5,26.35,17.37
2016,7,13,6,0,537.0,43.0,3.0,14.0,142.0,31.87,22.63
2016,7,13,6,15,598.5,49.0,2.9,14.5,191.0,38.28,28.55
2016,7,13,6,30,660.0,55.0,2.8,15.0,240.0,41.6,31.56
2016,7,13,6,45,702.0,59.5,2.75,16.0,291.5,43.46,33.08
2016,7,13,7,0,744.0,64.0,2.7,17.0,343.0,57.03,34.02
2016,7,13,7,15,774.0,68.0,2.65,17.5,395.5,107.38,55.55
2016,7,13,7,30,804.0,72.0,2.6,18.0,448.0,161.36,92.86
2016,7,13,7,45,826.0,75.0,2.55,19.0,499.0,216.41,137.71
2016,7,13,8,0,848.0,78.0,2.5,20.0,550.0,279.01,191.12
2016,7,13,8,15,865.0,80.5,2.45,21.0,598.0,336.08,240.55
2016,7,13,8,30,882.0,83.0,2.4,22.0,646.0,394.3,289.93
2016,7,13,8,45,895.0,85.5,2.35,23.0,691.0,451.77,337.22
2016,7,13,9,0,908.0,88.0,2.3,24.0,736.0,509.48,382.84
2016,7,13,9,15,918.0,90.0,2.25,25.0,776.5,565.15,425.11
2016,7,13,9,30,928.0,92.0,2.2,26.0,817.0,620.24,465.17
2016,7,13,9,45,925.0,100.0,2.2,27.0,849.0,671.82,501.21
2016,7,13,10,0,922.0,108.0,2.2,28.0,881.0,721.16,534.31
2016,7,13,10,15,928.5,109.0,2.15,29.0,910.0,768.55,563.88
2016,7,13,10,30,935.0,110.0,2.1,30.0,939.0,814.13,590.38
2016,7,13,10,45,940.5,110.5,2.1,31.0,961.5,856.43,614.54
2016,7,13,11,0,946.0,111.0,2.1,32.0,984.0,896.44,636.77
2016,7,13,11,15,949.0,111.5,2.2,32.5,999.0,931.81,657.99
2016,7,13,11,30,952.0,112.0,2.3,33.0,1014.0,964.4,677.35
2016,7,13,11,45,954.0,112.0,2.45,33.5,1021.5,992.65,694.42
2016,7,13,12,0,956.0,112.0,2.6,34.0,1029.0,1017.79,709.57
2016,7,13,12,15,956.0,112.0,2.75,34.0,1029.0,1037.8,723.04
2016,7,13,12,30,956.0,112.0,2.9,34.0,1029.0,1054.41,734.54
2016,7,13,12,45,955.5,111.0,3.1,34.0,1021.0,1066.06,743.52
2016,7,13,13,0,955.0,110.0,3.3,34.0,1013.0,1074.13,750.39
2016,7,13,13,15,952.0,109.5,3.45,34.0,997.5,1076.56,753.46
2016,7,13,13,30,949.0,109.0,3.6,34.0,982.0,1075.34,754.39
2016,7,13,13,45,945.0,107.5,3.75,34.0,959.5,1068.43,751.85
2016,7,13,14,0,941.0,106.0,3.9,34.0,937.0,1057.9,747.13
2016,7,13,14,15,934.5,105.0,4.0,33.5,907.5,1041.89,740.19
2016,7,13,14,30,928.0,104.0,4.1,33.0,878.0,1022.51,731.1
2016,7,13,14,45,919.5,102.0,4.25,33.0,842.5,996.86,716.76
2016,7,13,15,0,911.0,100.0,4.4,33.0,807.0,968.17,700.34
2016,7,13,15,15,900.5,98.0,4.45,32.5,766.0,934.79,681.6
2016,7,13,15,30,890.0,96.0,4.5,32.0,725.0,898.84,660.92
2016,7,13,15,45,876.0,93.5,4.6,31.5,679.5,857.0,636.15
2016,7,13,16,0,862.0,91.0,4.7,31.0,634.0,813.25,609.78
2016,7,13,16,15,843.5,88.0,4.75,30.5,585.5,769.12,582.46
2016,7,13,16,30,825.0,85.0,4.8,30.0,537.0,718.26,549.75
2016,7,13,16,45,802.0,81.5,4.9,29.5,486.0,662.92,513.2
2016,7,13,17,0,779.0,78.0,5.0,29.0,435.0,607.52,473.97
2016,7,13,17,15,746.5,73.5,4.95,28.0,382.5,545.5,428.45
2016,7,13,17,30,714.0,69.0,4.9,27.0,330.0,484.97,382.34
2016,7,13,17,45,670.0,63.5,4.9,26.5,279.0,421.0,331.11
2016,7,13,18,0,626.0,58.0,4.9,26.0,228.0,358.96,279.67
2016,7,13,18,15,559.5,51.5,4.75,25.0,179.5,290.7,222.33
2016,7,13,18,30,493.0,45.0,4.6,24.0,131.0,229.06,169.14
2016,7,13,18,45,389.5,35.0,4.45,23.0,89.5,160.2,110.79
2016,7,13,19,0,286.0,25.0,4.3,22.0,48.0,101.91,55.53
2016,7,13,19,15,143.0,12.5,4.2,21.0,24.0,36.17,0.0
2016,7,13,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,165.0,13.0,3.25,12.5,27.5,12.39,0.0
2016,7,14,5,30,330.0,26.0,3.2,13.0,55.0,20.65,10.63
2016,7,14,5,45,435.0,34.5,3.2,14.0,98.0,26.44,17.33
2016,7,14,6,0,540.0,43.0,3.2,15.0,141.0,31.96,22.59
2016,7,14,6,15,601.5,49.0,3.1,16.0,190.0,38.38,28.44
2016,7,14,6,30,663.0,55.0,3.0,17.0,239.0,41.69,31.36
2016,7,14,6,45,705.5,59.5,2.95,18.0,291.0,43.55,32.87
2016,7,14,7,0,748.0,64.0,2.9,19.0,343.0,56.08,33.64
2016,7,14,7,15,777.5,67.5,2.9,19.5,395.0,106.24,54.29
2016,7,14,7,30,807.0,71.0,2.9,20.0,447.0,159.96,90.94
2016,7,14,7,45,829.5,74.0,2.9,21.0,498.0,215.3,135.66
2016,7,14,8,0,852.0,77.0,2.9,22.0,549.0,278.26,189.06
2016,7,14,8,15,868.5,79.5,2.85,23.0,597.5,335.43,238.4
2016,7,14,8,30,885.0,82.0,2.8,24.0,646.0,393.71,287.69
2016,7,14,8,45,897.5,84.5,2.75,25.0,691.0,451.18,334.88
2016,7,14,9,0,910.0,87.0,2.7,26.0,736.0,508.83,380.4
2016,7,14,9,15,920.0,88.5,2.65,27.0,776.0,564.21,422.44
2016,7,14,9,30,930.0,90.0,2.6,28.0,816.0,619.0,462.32
2016,7,14,9,45,937.0,92.0,2.6,29.0,851.0,671.53,499.21
2016,7,14,10,0,944.0,94.0,2.6,30.0,886.0,722.7,533.79
2016,7,14,10,15,950.0,95.5,2.6,30.5,914.5,771.11,565.06
2016,7,14,10,30,956.0,97.0,2.6,31.0,943.0,817.63,593.84
2016,7,14,10,45,960.0,97.5,2.6,32.0,965.5,859.51,617.89
2016,7,14,11,0,964.0,98.0,2.6,33.0,988.0,898.93,639.93
2016,7,14,11,15,967.0,99.0,2.75,33.5,1003.0,935.32,662.19
2016,7,14,11,30,970.0,100.0,2.9,34.0,1018.0,968.87,682.55
2016,7,14,11,45,972.0,100.0,3.05,34.5,1025.5,997.55,699.77
2016,7,14,12,0,974.0,100.0,3.2,35.0,1033.0,1023.04,715.0
2016,7,14,12,15,974.0,100.0,3.35,35.0,1033.0,1043.32,728.51
2016,7,14,12,30,974.0,100.0,3.5,35.0,1033.0,1060.14,739.99
2016,7,14,12,45,966.5,104.5,3.7,35.0,1024.0,1070.53,747.97
2016,7,14,13,0,959.0,109.0,3.9,35.0,1015.0,1077.26,753.79
2016,7,14,13,15,956.5,108.5,4.0,35.0,1000.0,1080.23,756.7
2016,7,14,13,30,954.0,108.0,4.1,35.0,985.0,1079.53,757.45
2016,7,14,13,45,950.0,107.0,4.2,35.0,962.5,1073.13,754.77
2016,7,14,14,0,946.0,106.0,4.3,35.0,940.0,1063.11,749.93
2016,7,14,14,15,940.5,104.5,4.35,34.5,911.0,1047.52,742.89
2016,7,14,14,30,935.0,103.0,4.4,34.0,882.0,1028.48,733.71
2016,7,14,14,45,927.5,101.0,4.5,33.5,847.0,1003.66,721.06
2016,7,14,15,0,920.0,99.0,4.6,33.0,812.0,975.73,706.3
2016,7,14,15,15,910.0,97.0,4.6,32.5,771.5,942.57,687.45
2016,7,14,15,30,900.0,95.0,4.6,32.0,731.0,906.78,666.68
2016,7,14,15,45,887.0,92.5,4.65,31.5,685.5,865.44,642.07
2016,7,14,16,0,874.0,90.0,4.7,31.0,640.0,822.11,615.91
2016,7,14,16,15,856.5,87.0,4.7,30.0,591.0,772.95,586.09
2016,7,14,16,30,839.0,84.0,4.7,29.0,542.0,727.61,558.27
2016,7,14,16,45,816.5,80.5,4.75,28.5,491.0,671.99,521.34
2016,7,14,17,0,794.0,77.0,4.8,28.0,440.0,616.24,481.82
2016,7,14,17,15,762.0,72.5,4.7,26.5,387.5,553.78,436.71
2016,7,14,17,30,730.0,68.0,4.6,25.0,335.0,492.74,390.76
2016,7,14,17,45,684.5,63.0,4.6,24.0,282.5,426.12,337.91
2016,7,14,18,0,639.0,58.0,4.6,23.0,230.0,364.8,287.14
2016,7,14,18,15,572.0,51.5,4.55,21.5,181.0,295.61,228.95
2016,7,14,18,30,505.0,45.0,4.5,20.0,132.0,233.09,174.65
2016,7,14,18,45,395.0,35.5,4.45,19.0,90.0,162.26,113.87
2016,7,14,19,0,285.0,26.0,4.4,18.0,48.0,102.36,55.77
2016,7,14,19,15,142.5,13.0,4.4,17.0,24.0,36.53,0.0
2016,7,14,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,13.5,3.6,11.5,26.5,12.87,0.0
2016,7,15,5,30,307.0,27.0,3.7,12.0,53.0,21.68,11.26
2016,7,15,5,45,412.5,36.0,3.85,13.0,95.5,27.87,18.62
2016,7,15,6,0,518.0,45.0,4.0,14.0,138.0,33.76,24.26
2016,7,15,6,15,582.5,51.0,4.0,14.5,187.0,36.76,27.17
2016,7,15,6,30,647.0,57.0,4.0,15.0,236.0,39.66,29.81
2016,7,15,6,45,692.0,61.5,4.0,15.5,288.0,45.27,34.75
2016,7,15,7,0,737.0,66.0,4.0,16.0,340.0,56.53,35.3
2016,7,15,7,15,767.5,70.0,3.9,17.0,392.5,106.54,55.75
2016,7,15,7,30,798.0,74.0,3.8,18.0,445.0,160.26,92.42
2016,7,15,7,45,822.5,76.5,3.75,19.0,496.5,215.1,136.98
2016,7,15,8,0,847.0,79.0,3.7,20.0,548.0,277.76,190.58
2016,7,15,8,15,864.0,82.0,3.7,20.5,596.5,335.3,241.27
2016,7,15,8,30,881.0,85.0,3.7,21.0,645.0,394.01,292.27
2016,7,15,8,45,895.5,86.5,3.7,22.0,690.5,451.32,340.34
2016,7,15,9,0,910.0,88.0,3.7,23.0,736.0,509.0,387.0
2016,7,15,9,15,920.0,90.0,3.75,23.5,776.5,564.9,431.55
2016,7,15,9,30,930.0,92.0,3.8,24.0,817.0,620.21,474.2
2016,7,15,9,45,937.5,94.0,3.85,25.0,852.0,673.13,512.8
2016,7,15,10,0,945.0,96.0,3.9,26.0,887.0,724.74,549.14
2016,7,15,10,15,950.5,97.0,3.95,26.5,915.5,772.46,581.41
2016,7,15,10,30,956.0,98.0,4.0,27.0,944.0,818.23,611.1
2016,7,15,10,45,961.0,98.5,4.1,27.5,966.5,860.97,638.58
2016,7,15,11,0,966.0,99.0,4.2,28.0,989.0,901.32,664.18
2016,7,15,11,15,968.5,100.0,4.25,28.0,1004.0,937.42,687.85
2016,7,15,11,30,971.0,101.0,4.3,28.0,1019.0,970.63,709.55
2016,7,15,11,45,784.5,222.5,4.4,28.5,967.5,953.37,696.74
2016,7,15,12,0,598.0,344.0,4.5,29.0,916.0,916.94,667.72
2016,7,15,12,15,786.5,222.5,4.55,29.0,975.0,996.04,724.43
2016,7,15,12,30,975.0,101.0,4.6,29.0,1034.0,1062.2,767.37
2016,7,15,12,45,969.0,104.0,4.7,29.5,1024.5,1072.62,772.94
2016,7,15,13,0,963.0,107.0,4.8,30.0,1015.0,1079.36,776.84
2016,7,15,13,15,960.0,106.5,4.8,30.0,999.5,1081.86,778.83
2016,7,15,13,30,957.0,106.0,4.8,30.0,984.0,1080.66,778.59
2016,7,15,13,45,954.0,104.0,4.85,30.0,961.5,1074.2,775.57
2016,7,15,14,0,951.0,102.0,4.9,30.0,939.0,1064.06,770.3
2016,7,15,14,15,945.0,100.5,4.9,30.0,909.5,1047.89,760.78
2016,7,15,14,30,939.0,99.0,4.9,30.0,880.0,1028.27,749.11
2016,7,15,14,45,931.0,97.5,4.95,30.0,844.5,1003.41,734.45
2016,7,15,15,0,923.0,96.0,5.0,30.0,809.0,975.45,717.71
2016,7,15,15,15,912.0,94.0,5.0,29.5,768.0,941.27,697.81
2016,7,15,15,30,901.0,92.0,5.0,29.0,727.0,904.5,675.96
2016,7,15,15,45,885.5,90.0,5.05,28.5,681.5,861.54,649.85
2016,7,15,16,0,870.0,88.0,5.1,28.0,636.0,816.75,622.02
2016,7,15,16,15,852.0,85.5,5.05,27.0,586.5,767.88,591.46
2016,7,15,16,30,834.0,83.0,5.0,26.0,537.0,722.89,563.04
2016,7,15,16,45,806.5,80.5,5.0,25.5,485.5,665.14,523.6
2016,7,15,17,0,779.0,78.0,5.0,25.0,434.0,607.7,481.82
2016,7,15,17,15,746.0,74.0,4.95,24.0,381.5,545.87,435.65
2016,7,15,17,30,713.0,70.0,4.9,23.0,329.0,485.57,388.9
2016,7,15,17,45,663.5,65.0,4.85,22.0,277.0,419.53,335.76
2016,7,15,18,0,614.0,60.0,4.8,21.0,225.0,355.86,282.6
2016,7,15,18,15,545.5,53.0,4.7,20.0,176.5,286.81,223.59
2016,7,15,18,30,477.0,46.0,4.6,19.0,128.0,224.63,169.02
2016,7,15,18,45,364.5,36.0,4.6,18.0,87.0,154.12,108.52
2016,7,15,19,0,252.0,26.0,4.6,17.0,46.0,94.55,50.54
2016,7,15,19,15,126.0,13.0,4.55,16.5,23.0,33.68,0.0
2016,7,15,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,14.0,3.9,12.5,25.0,13.34,0.0
2016,7,16,5,30,254.0,28.0,4.0,13.0,50.0,22.74,11.72
2016,7,16,5,45,367.0,37.5,4.15,13.5,91.5,29.31,19.78
2016,7,16,6,0,480.0,47.0,4.3,14.0,133.0,35.57,25.83
2016,7,16,6,15,546.5,54.0,4.2,14.5,181.0,39.3,29.41
2016,7,16,6,30,613.0,61.0,4.1,15.0,229.0,42.86,32.66
2016,7,16,6,45,657.5,66.5,4.1,16.0,280.0,45.0,34.43
2016,7,16,7,0,702.0,72.0,4.1,17.0,331.0,60.02,39.13
2016,7,16,7,15,734.0,76.0,4.0,17.5,382.5,108.11,58.42
2016,7,16,7,30,766.0,80.0,3.9,18.0,434.0,160.11,93.73
2016,7,16,7,45,790.5,83.5,3.85,19.0,485.0,213.99,137.33
2016,7,16,8,0,815.0,87.0,3.8,20.0,536.0,270.49,185.83
2016,7,16,8,15,833.0,89.5,3.8,20.5,584.0,326.55,235.21
2016,7,16,8,30,851.0,92.0,3.8,21.0,632.0,388.37,288.45
2016,7,16,8,45,867.0,93.5,3.8,21.5,677.5,444.78,336.37
2016,7,16,9,0,883.0,95.0,3.8,22.0,723.0,501.77,383.3
2016,7,16,9,15,893.5,97.0,3.85,22.5,763.0,556.64,427.26
2016,7,16,9,30,904.0,99.0,3.9,23.0,803.0,611.01,469.45
2016,7,16,9,45,913.0,100.5,3.95,23.5,838.0,663.27,508.81
2016,7,16,10,0,922.0,102.0,4.0,24.0,873.0,714.39,546.22
2016,7,16,10,15,928.0,103.5,4.1,24.5,901.5,762.02,579.28
2016,7,16,10,30,934.0,105.0,4.2,25.0,930.0,807.79,609.58
2016,7,16,10,45,939.5,105.0,4.35,25.5,952.5,849.72,637.08
2016,7,16,11,0,945.0,105.0,4.5,26.0,975.0,889.35,662.78
2016,7,16,11,15,948.0,106.0,4.6,26.0,990.0,925.28,687.09
2016,7,16,11,30,951.0,107.0,4.7,26.0,1005.0,958.43,709.59
2016,7,16,11,45,953.5,106.5,4.8,26.5,1013.0,986.73,727.39
2016,7,16,12,0,956.0,106.0,4.9,27.0,1021.0,1011.94,743.13
2016,7,16,12,15,957.0,106.0,5.0,27.0,1021.5,1032.97,757.66
2016,7,16,12,30,958.0,106.0,5.1,27.0,1022.0,1050.63,770.1
2016,7,16,12,45,954.5,107.5,5.2,27.0,1014.0,1061.88,778.42
2016,7,16,13,0,951.0,109.0,5.3,27.0,1006.0,1069.53,784.54
2016,7,16,13,15,949.0,108.5,5.35,27.0,991.5,1073.02,787.63
2016,7,16,13,30,947.0,108.0,5.4,27.0,977.0,1072.86,788.47
2016,7,16,13,45,944.5,106.0,5.45,27.0,955.5,1066.96,785.64
2016,7,16,14,0,942.0,104.0,5.5,27.0,934.0,1057.42,780.54
2016,7,16,14,15,937.0,102.5,5.5,26.5,905.5,1042.36,773.04
2016,7,16,14,30,932.0,101.0,5.5,26.0,877.0,1023.84,763.29
2016,7,16,14,45,926.5,99.0,5.5,26.0,842.5,1000.97,749.09
2016,7,16,15,0,921.0,97.0,5.5,26.0,808.0,974.9,732.75
2016,7,16,15,15,911.5,95.0,5.45,25.5,768.0,942.13,712.91
2016,7,16,15,30,902.0,93.0,5.4,25.0,728.0,906.69,691.08
2016,7,16,15,45,891.0,89.5,5.35,25.0,683.5,865.82,663.88
2016,7,16,16,0,880.0,86.0,5.3,25.0,639.0,822.79,634.96
2016,7,16,16,15,863.5,83.5,5.2,24.5,590.5,774.68,603.06
2016,7,16,16,30,847.0,81.0,5.1,24.0,542.0,730.27,573.42
2016,7,16,16,45,826.0,77.0,5.1,23.5,491.0,674.73,535.32
2016,7,16,17,0,805.0,73.0,5.1,23.0,440.0,618.9,494.73
2016,7,16,17,15,774.0,69.0,5.0,22.0,387.0,557.06,448.06
2016,7,16,17,30,743.0,65.0,4.9,21.0,334.0,496.52,400.64
2016,7,16,17,45,700.0,60.0,4.8,20.0,282.0,430.48,346.99
2016,7,16,18,0,657.0,55.0,4.7,19.0,230.0,367.66,293.9
2016,7,16,18,15,590.0,48.5,4.6,18.0,181.0,299.14,234.59
2016,7,16,18,30,523.0,42.0,4.5,17.0,132.0,235.7,178.22
2016,7,16,18,45,413.0,33.0,4.4,16.5,89.5,164.51,115.89
2016,7,16,19,0,303.0,24.0,4.3,16.0,47.0,103.68,53.9
2016,7,16,19,15,151.5,12.0,4.3,15.5,23.5,36.98,0.0
2016,7,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,13.0,4.2,12.5,25.0,12.39,0.0
2016,7,17,5,30,299.0,26.0,4.3,13.0,50.0,20.93,10.03
2016,7,17,5,45,411.0,34.0,4.45,13.5,92.0,26.24,17.08
2016,7,17,6,0,523.0,42.0,4.6,14.0,134.0,31.34,22.08
2016,7,17,6,15,586.5,48.5,4.55,14.5,183.0,34.88,25.47
2016,7,17,6,30,650.0,55.0,4.5,15.0,232.0,41.92,31.82
2016,7,17,6,45,694.5,59.0,4.5,16.0,283.5,43.34,32.96
2016,7,17,7,0,739.0,63.0,4.5,17.0,335.0,52.12,32.9
2016,7,17,7,15,769.0,67.0,4.55,17.0,387.0,102.24,52.67
2016,7,17,7,30,799.0,71.0,4.6,17.0,439.0,156.0,89.4
2016,7,17,7,45,823.0,73.5,4.7,17.5,490.5,210.85,134.41
2016,7,17,8,0,847.0,76.0,4.8,18.0,542.0,273.47,188.95
2016,7,17,8,15,863.5,79.0,4.85,18.5,590.0,330.92,240.37
2016,7,17,8,30,880.0,82.0,4.9,19.0,638.0,389.49,292.19
2016,7,17,8,45,894.5,83.0,4.95,19.5,683.5,446.37,341.61
2016,7,17,9,0,909.0,84.0,5.0,20.0,729.0,503.63,389.91
2016,7,17,9,15,919.0,86.0,5.05,20.5,769.0,559.56,435.72
2016,7,17,9,30,929.0,88.0,5.1,21.0,809.0,614.9,479.65
2016,7,17,9,45,932.5,92.0,5.2,21.5,843.0,667.21,520.12
2016,7,17,10,0,936.0,96.0,5.3,22.0,877.0,717.85,558.27
2016,7,17,10,15,941.5,97.0,5.4,22.0,905.5,765.29,593.11
2016,7,17,10,30,947.0,98.0,5.5,22.0,934.0,810.8,625.43
2016,7,17,10,45,950.0,100.0,5.6,22.5,956.0,853.14,654.01
2016,7,17,11,0,953.0,102.0,5.7,23.0,978.0,892.98,680.59
2016,7,17,11,15,955.5,102.5,5.8,23.0,992.5,928.3,705.24
2016,7,17,11,30,958.0,103.0,5.9,23.0,1007.0,960.76,727.89
2016,7,17,11,45,958.0,104.0,6.0,23.0,1014.0,988.42,747.23
2016,7,17,12,0,958.0,105.0,6.1,23.0,1021.0,1012.86,764.43
2016,7,17,12,15,958.0,105.0,6.15,22.5,1020.5,1033.0,779.99
2016,7,17,12,30,958.0,105.0,6.2,22.0,1020.0,1049.72,793.35
2016,7,17,12,45,953.0,107.0,6.3,22.0,1011.0,1060.01,801.19
2016,7,17,13,0,948.0,109.0,6.4,22.0,1002.0,1066.68,806.7
2016,7,17,13,15,944.5,108.5,6.4,21.5,986.5,1068.66,810.08
2016,7,17,13,30,941.0,108.0,6.4,21.0,971.0,1067.0,811.1
2016,7,17,13,45,937.0,106.5,6.45,21.0,948.0,1060.15,807.38
2016,7,17,14,0,933.0,105.0,6.5,21.0,925.0,1049.71,801.31
2016,7,17,14,15,926.5,103.5,6.5,20.5,896.0,1033.26,792.41
2016,7,17,14,30,920.0,102.0,6.5,20.0,867.0,1013.44,781.19
2016,7,17,14,45,913.0,99.5,6.5,20.0,831.5,988.8,765.06
2016,7,17,15,0,906.0,97.0,6.5,20.0,796.0,961.06,746.74
2016,7,17,15,15,895.5,95.0,6.45,19.5,755.5,927.74,725.56
2016,7,17,15,30,885.0,93.0,6.4,19.0,715.0,891.85,702.37
2016,7,17,15,45,872.0,90.0,6.4,19.0,670.0,850.35,673.74
2016,7,17,16,0,859.0,87.0,6.4,19.0,625.0,806.89,643.42
2016,7,17,16,15,841.0,84.0,6.35,18.5,576.5,757.81,609.55
2016,7,17,16,30,823.0,81.0,6.3,18.0,528.0,712.62,578.12
2016,7,17,16,45,800.5,77.5,6.25,17.5,477.5,657.61,538.5
2016,7,17,17,0,778.0,74.0,6.2,17.0,427.0,602.51,496.43
2016,7,17,17,15,746.0,70.0,6.1,16.5,375.5,541.31,447.57
2016,7,17,17,30,714.0,66.0,6.0,16.0,324.0,481.57,398.37
2016,7,17,17,45,670.5,60.5,5.9,15.5,273.0,416.16,342.96
2016,7,17,18,0,627.0,55.0,5.8,15.0,222.0,355.76,289.92
2016,7,17,18,15,560.0,48.5,5.6,14.5,174.0,287.23,228.91
2016,7,17,18,30,493.0,42.0,5.4,14.0,126.0,225.46,172.69
2016,7,17,18,45,382.5,33.0,5.25,13.5,85.0,155.84,110.99
2016,7,17,19,0,272.0,24.0,5.1,13.0,44.0,96.31,48.99
2016,7,17,19,15,136.0,12.0,5.05,12.5,22.0,34.3,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,156.0,12.0,4.25,11.5,24.0,11.44,0.0
2016,7,18,5,30,312.0,24.0,4.4,12.0,48.0,19.13,8.4
2016,7,18,5,45,418.0,32.0,4.6,12.5,89.5,24.54,15.64
2016,7,18,6,0,524.0,40.0,4.8,13.0,131.0,29.71,20.71
2016,7,18,6,15,586.0,46.0,4.8,13.5,179.0,35.97,26.54
2016,7,18,6,30,648.0,52.0,4.8,14.0,227.0,39.37,29.67
2016,7,18,6,45,347.5,95.5,4.8,15.0,191.5,67.44,54.52
2016,7,18,7,0,47.0,139.0,4.8,16.0,156.0,114.42,95.42
2016,7,18,7,15,190.5,154.0,4.7,16.0,239.0,136.42,102.22
2016,7,18,7,30,334.0,169.0,4.6,16.0,322.0,174.89,125.67
2016,7,18,7,45,582.0,121.5,4.55,16.5,425.5,200.48,136.28
2016,7,18,8,0,830.0,74.0,4.5,17.0,529.0,266.78,184.66
2016,7,18,8,15,588.0,164.5,4.45,17.5,501.5,310.84,231.75
2016,7,18,8,30,346.0,255.0,4.4,18.0,474.0,338.49,261.05
2016,7,18,8,45,616.5,169.5,4.4,19.0,593.0,398.48,306.76
2016,7,18,9,0,887.0,84.0,4.4,20.0,712.0,492.67,380.64
2016,7,18,9,15,897.0,86.0,4.4,20.0,751.5,547.49,425.9
2016,7,18,9,30,907.0,88.0,4.4,20.0,791.0,601.78,469.6
2016,7,18,9,45,910.5,91.5,4.4,20.5,824.0,652.61,508.51
2016,7,18,10,0,914.0,95.0,4.4,21.0,857.0,701.82,545.05
2016,7,18,10,15,920.0,96.5,4.45,21.5,885.5,749.16,578.32
2016,7,18,10,30,926.0,98.0,4.5,22.0,914.0,794.66,608.92
2016,7,18,10,45,930.5,98.5,4.55,22.5,935.5,836.01,636.22
2016,7,18,11,0,935.0,99.0,4.6,23.0,957.0,875.0,661.64
2016,7,18,11,15,937.5,99.5,4.7,23.0,971.5,909.75,685.63
2016,7,18,11,30,940.0,100.0,4.8,23.0,986.0,941.7,707.69
2016,7,18,11,45,941.5,100.5,4.9,23.0,993.5,969.79,727.16
2016,7,18,12,0,943.0,101.0,5.0,23.0,1001.0,994.78,744.58
2016,7,18,12,15,943.0,101.0,5.05,23.0,1001.0,1014.62,758.2
2016,7,18,12,30,943.0,101.0,5.1,23.0,1001.0,1031.09,769.67
2016,7,18,12,45,945.0,98.5,5.2,23.5,994.0,1043.54,777.41
2016,7,18,13,0,947.0,96.0,5.3,24.0,987.0,1052.46,782.86
2016,7,18,13,15,944.5,95.5,5.35,23.5,972.5,1055.31,787.14
2016,7,18,13,30,942.0,95.0,5.4,23.0,958.0,1054.52,789.12
2016,7,18,13,45,940.0,93.0,5.45,23.0,936.5,1049.01,786.47
2016,7,18,14,0,938.0,91.0,5.5,23.0,915.0,1039.86,781.49
2016,7,18,14,15,933.0,89.5,5.5,23.0,887.0,1024.69,772.15
2016,7,18,14,30,928.0,88.0,5.5,23.0,859.0,1006.1,760.57
2016,7,18,14,45,923.0,85.5,5.5,23.0,825.0,983.07,746.0
2016,7,18,15,0,918.0,83.0,5.5,23.0,791.0,956.83,729.24
2016,7,18,15,15,908.5,81.5,5.45,22.5,751.0,924.56,709.35
2016,7,18,15,30,899.0,80.0,5.4,22.0,711.0,889.63,687.45
2016,7,18,15,45,889.0,76.5,5.35,22.0,667.5,849.53,660.34
2016,7,18,16,0,879.0,73.0,5.3,22.0,624.0,807.21,631.44
2016,7,18,16,15,863.0,71.0,5.2,21.5,576.0,759.97,599.62
2016,7,18,16,30,847.0,69.0,5.1,21.0,528.0,711.48,566.39
2016,7,18,16,45,828.0,65.5,5.1,20.5,478.0,658.17,529.27
2016,7,18,17,0,809.0,62.0,5.1,20.0,428.0,604.42,490.13
2016,7,18,17,15,780.0,58.5,5.0,19.5,376.5,548.24,446.04
2016,7,18,17,30,751.0,55.0,4.9,19.0,325.0,489.14,398.28
2016,7,18,17,45,711.0,51.0,4.85,18.5,274.5,425.42,345.23
2016,7,18,18,0,671.0,47.0,4.8,18.0,224.0,364.66,292.69
2016,7,18,18,15,608.5,41.5,4.65,17.0,175.5,296.63,233.19
2016,7,18,18,30,546.0,36.0,4.5,16.0,127.0,234.73,177.45
2016,7,18,18,45,442.0,28.5,4.35,15.5,86.0,165.57,115.9
2016,7,18,19,0,338.0,21.0,4.2,15.0,45.0,105.79,50.65
2016,7,18,19,15,169.0,10.5,4.15,14.5,22.5,38.32,0.0
2016,7,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,184.0,10.5,3.4,11.5,25.0,10.01,0.0
2016,7,19,5,30,368.0,21.0,3.5,12.0,50.0,17.92,7.14
2016,7,19,5,45,469.5,28.5,3.65,12.5,92.0,23.49,14.7
2016,7,19,6,0,571.0,36.0,3.8,13.0,134.0,28.83,19.93
2016,7,19,6,15,631.0,41.0,3.8,13.5,183.0,31.66,22.7
2016,7,19,6,30,691.0,46.0,3.8,14.0,232.0,34.42,25.25
2016,7,19,6,45,731.0,50.0,3.8,14.5,283.5,36.21,26.81
2016,7,19,7,0,771.0,54.0,3.8,15.0,335.0,43.33,33.05
2016,7,19,7,15,799.0,57.0,3.75,15.5,386.5,100.3,50.88
2016,7,19,7,30,827.0,60.0,3.7,16.0,438.0,154.53,87.33
2016,7,19,7,45,846.5,63.0,3.7,17.0,488.5,210.29,132.9
2016,7,19,8,0,866.0,66.0,3.7,18.0,539.0,267.96,183.23
2016,7,19,8,15,881.5,68.0,3.7,18.5,587.0,325.3,234.51
2016,7,19,8,30,897.0,70.0,3.7,19.0,635.0,383.62,286.0
2016,7,19,8,45,907.0,73.0,3.75,19.5,679.0,441.31,335.86
2016,7,19,9,0,917.0,76.0,3.8,20.0,723.0,498.93,384.08
2016,7,19,9,15,926.5,77.5,3.85,20.5,763.0,554.61,429.29
2016,7,19,9,30,936.0,79.0,3.9,21.0,803.0,609.64,472.53
2016,7,19,9,45,937.0,84.0,3.95,21.5,836.5,661.73,512.13
2016,7,19,10,0,938.0,89.0,4.0,22.0,870.0,711.92,549.16
2016,7,19,10,15,943.0,90.0,4.05,22.0,898.0,759.16,582.84
2016,7,19,10,30,948.0,91.0,4.1,22.0,926.0,804.42,614.07
2016,7,19,10,45,950.5,93.0,4.15,22.5,947.5,846.47,641.58
2016,7,19,11,0,953.0,95.0,4.2,23.0,969.0,885.97,667.04
2016,7,19,11,15,955.5,95.5,4.25,23.0,983.5,921.34,690.79
2016,7,19,11,30,958.0,96.0,4.3,23.0,998.0,953.85,712.53
2016,7,19,11,45,959.0,96.0,4.4,23.0,1005.0,981.48,731.24
2016,7,19,12,0,960.0,96.0,4.5,23.0,1012.0,1005.91,747.88
2016,7,19,12,15,960.0,96.0,4.55,23.0,1012.0,1026.07,761.59
2016,7,19,12,30,960.0,96.0,4.6,23.0,1012.0,1042.8,773.12
2016,7,19,12,45,951.5,100.5,4.7,23.5,1002.5,1052.16,778.79
2016,7,19,13,0,943.0,105.0,4.8,24.0,993.0,1057.87,782.18
2016,7,19,13,15,940.5,104.5,4.85,24.0,977.5,1060.82,784.99
2016,7,19,13,30,938.0,104.0,4.9,24.0,962.0,1060.14,785.52
2016,7,19,13,45,936.0,101.5,4.95,24.5,940.5,1054.22,781.14
2016,7,19,14,0,934.0,99.0,5.0,25.0,919.0,1044.66,774.48
2016,7,19,14,15,928.0,98.0,5.0,24.5,890.0,1029.18,766.67
2016,7,19,14,30,922.0,97.0,5.0,24.0,861.0,1010.31,756.64
2016,7,19,14,45,916.0,94.0,5.05,24.0,826.5,985.97,741.8
2016,7,19,15,0,910.0,91.0,5.1,24.0,792.0,958.46,724.78
2016,7,19,15,15,900.0,89.0,5.1,23.5,751.5,925.41,704.93
2016,7,19,15,30,890.0,87.0,5.1,23.0,711.0,889.75,683.07
2016,7,19,15,45,879.0,84.0,5.15,23.0,667.0,849.7,656.81
2016,7,19,16,0,868.0,81.0,5.2,23.0,623.0,807.52,628.74
2016,7,19,16,15,851.0,78.0,5.15,22.5,574.5,758.78,596.22
2016,7,19,16,30,834.0,75.0,5.1,22.0,526.0,708.88,562.3
2016,7,19,16,45,815.0,71.0,5.1,21.5,476.0,660.04,528.7
2016,7,19,17,0,796.0,67.0,5.1,21.0,426.0,605.93,489.05
2016,7,19,17,15,765.5,63.5,5.0,20.5,374.5,545.35,441.88
2016,7,19,17,30,735.0,60.0,4.9,20.0,323.0,486.06,394.18
2016,7,19,17,45,697.5,54.5,4.8,19.5,272.5,422.58,341.5
2016,7,19,18,0,660.0,49.0,4.7,19.0,222.0,361.83,289.18
2016,7,19,18,15,595.5,43.5,4.5,18.0,173.5,293.54,229.73
2016,7,19,18,30,531.0,38.0,4.3,17.0,125.0,231.55,174.24
2016,7,19,18,45,430.0,29.5,4.15,16.5,84.5,165.0,114.97
2016,7,19,19,0,329.0,21.0,4.0,16.0,44.0,105.02,47.69
2016,7,19,19,15,164.5,10.5,3.95,15.5,22.0,37.46,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.5,3.2,11.5,24.0,10.01,0.0
2016,7,20,5,30,367.0,21.0,3.3,12.0,48.0,18.02,6.77
2016,7,20,5,45,468.0,28.0,3.45,12.5,90.0,23.09,14.32
2016,7,20,6,0,569.0,35.0,3.6,13.0,132.0,27.98,19.17
2016,7,20,6,15,630.0,40.0,3.6,13.5,180.5,30.85,21.97
2016,7,20,6,30,691.0,45.0,3.6,14.0,229.0,33.65,24.56
2016,7,20,6,45,730.5,49.0,3.6,15.0,280.5,35.47,26.1
2016,7,20,7,0,770.0,53.0,3.6,16.0,332.0,41.5,31.29
2016,7,20,7,15,798.5,56.0,3.55,16.5,384.0,98.46,49.45
2016,7,20,7,30,827.0,59.0,3.5,17.0,436.0,152.73,85.55
2016,7,20,7,45,848.0,61.5,3.5,18.0,486.5,208.38,130.68
2016,7,20,8,0,869.0,64.0,3.5,19.0,537.0,266.11,180.78
2016,7,20,8,15,884.5,66.0,3.45,19.5,585.5,323.63,231.99
2016,7,20,8,30,900.0,68.0,3.4,20.0,634.0,382.16,283.38
2016,7,20,8,45,912.0,70.0,3.35,21.0,678.5,439.99,332.32
2016,7,20,9,0,924.0,72.0,3.3,22.0,723.0,497.95,379.53
2016,7,20,9,15,933.5,73.5,3.3,22.5,763.5,554.03,424.42
2016,7,20,9,30,943.0,75.0,3.3,23.0,804.0,609.44,467.26
2016,7,20,9,45,940.0,83.5,3.3,23.5,837.0,662.66,506.87
2016,7,20,10,0,937.0,92.0,3.3,24.0,870.0,713.63,543.55
2016,7,20,10,15,943.0,93.0,3.35,24.5,899.0,761.62,576.18
2016,7,20,10,30,949.0,94.0,3.4,25.0,928.0,807.72,606.2
2016,7,20,10,45,953.5,94.5,3.45,25.5,950.0,850.05,633.26
2016,7,20,11,0,958.0,95.0,3.5,26.0,972.0,889.97,658.4
2016,7,20,11,15,961.0,95.5,3.55,26.5,987.0,925.99,680.71
2016,7,20,11,30,964.0,96.0,3.6,27.0,1002.0,959.16,700.98
2016,7,20,11,45,966.5,95.5,3.7,27.5,1010.0,987.89,718.54
2016,7,20,12,0,969.0,95.0,3.8,28.0,1018.0,1013.45,734.03
2016,7,20,12,15,969.0,95.0,3.85,28.0,1018.0,1033.81,747.31
2016,7,20,12,30,969.0,95.0,3.9,28.0,1018.0,1050.7,758.46
2016,7,20,12,45,968.5,94.0,4.0,28.5,1010.5,1062.51,765.28
2016,7,20,13,0,968.0,93.0,4.1,29.0,1003.0,1070.66,769.86
2016,7,20,13,15,966.0,92.5,4.2,29.0,988.0,1074.12,773.12
2016,7,20,13,30,964.0,92.0,4.3,29.0,973.0,1073.85,774.12
2016,7,20,13,45,960.5,91.0,4.4,29.0,951.0,1067.82,771.55
2016,7,20,14,0,957.0,90.0,4.5,29.0,929.0,1058.1,766.72
2016,7,20,14,15,952.0,88.5,4.6,28.5,900.0,1042.73,759.82
2016,7,20,14,30,947.0,87.0,4.7,28.0,871.0,1023.85,750.9
2016,7,20,14,45,940.0,85.5,4.8,28.0,836.5,999.65,737.04
2016,7,20,15,0,933.0,84.0,4.9,28.0,802.0,972.27,720.99
2016,7,20,15,15,923.5,82.5,4.95,27.5,761.5,939.59,702.3
2016,7,20,15,30,914.0,81.0,5.0,27.0,721.0,904.2,681.54
2016,7,20,15,45,902.5,78.5,5.05,26.5,676.0,863.46,656.75
2016,7,20,16,0,891.0,76.0,5.1,26.0,631.0,820.57,630.03
2016,7,20,16,15,875.0,73.5,5.1,25.0,582.5,772.25,599.87
2016,7,20,16,30,859.0,71.0,5.1,24.0,534.0,722.64,568.03
2016,7,20,16,45,838.5,67.5,5.1,23.5,483.0,667.7,530.32
2016,7,20,17,0,818.0,64.0,5.1,23.0,432.0,612.45,490.54
2016,7,20,17,15,788.0,60.5,5.0,22.0,380.0,555.2,447.08
2016,7,20,17,30,758.0,57.0,4.9,21.0,328.0,495.06,399.78
2016,7,20,17,45,717.5,52.5,4.85,20.5,276.0,430.06,346.12
2016,7,20,18,0,677.0,48.0,4.8,20.0,224.0,368.05,292.94
2016,7,20,18,15,612.5,42.5,4.65,19.0,175.0,298.84,232.88
2016,7,20,18,30,548.0,37.0,4.5,18.0,126.0,235.95,176.67
2016,7,20,18,45,441.5,28.5,4.4,17.0,84.5,164.95,114.11
2016,7,20,19,0,335.0,20.0,4.3,16.0,43.0,103.18,43.52
2016,7,20,19,15,167.5,10.0,4.3,15.5,21.5,37.38,0.0
2016,7,20,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,176.0,10.5,3.65,11.5,23.5,10.01,0.0
2016,7,21,5,30,352.0,21.0,3.8,12.0,47.0,18.11,6.3
2016,7,21,5,45,458.5,28.5,3.95,12.5,89.0,23.66,14.76
2016,7,21,6,0,565.0,36.0,4.1,13.0,131.0,29.0,20.04
2016,7,21,6,15,627.5,41.5,4.1,13.5,180.5,32.25,23.2
2016,7,21,6,30,690.0,47.0,4.1,14.0,230.0,35.4,26.12
2016,7,21,6,45,731.5,51.0,4.15,15.0,282.0,37.15,27.59
2016,7,21,7,0,773.0,55.0,4.2,16.0,334.0,42.02,31.75
2016,7,21,7,15,801.0,58.0,4.2,16.5,386.0,99.13,50.25
2016,7,21,7,30,829.0,61.0,4.2,17.0,438.0,153.58,86.27
2016,7,21,7,45,849.5,64.0,4.2,18.0,488.5,209.76,131.81
2016,7,21,8,0,870.0,67.0,4.2,19.0,539.0,267.97,182.37
2016,7,21,8,15,885.5,69.0,4.2,19.5,587.5,325.66,233.88
2016,7,21,8,30,901.0,71.0,4.2,20.0,636.0,384.34,285.64
2016,7,21,8,45,912.5,73.0,4.2,21.0,680.0,442.13,334.9
2016,7,21,9,0,924.0,75.0,4.2,22.0,724.0,499.98,382.44
2016,7,21,9,15,932.5,76.5,4.2,22.5,764.0,555.63,427.39
2016,7,21,9,30,941.0,78.0,4.2,23.0,804.0,610.52,470.25
2016,7,21,9,45,945.5,80.5,4.2,23.5,838.0,662.85,509.81
2016,7,21,10,0,950.0,83.0,4.2,24.0,872.0,713.58,546.97
2016,7,21,10,15,955.5,84.0,4.25,24.0,900.5,761.78,580.97
2016,7,21,10,30,961.0,85.0,4.3,24.0,929.0,808.01,612.69
