Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,965.0,85.5,4.4,24.5,951.0,850.4,640.44
2016,7,21,11,0,969.0,86.0,4.5,25.0,973.0,890.3,666.2
2016,7,21,11,15,972.0,86.5,4.6,25.0,988.0,926.67,690.98
2016,7,21,11,30,975.0,87.0,4.7,25.0,1003.0,960.14,713.79
2016,7,21,11,45,976.5,87.0,4.85,25.5,1010.5,988.69,732.22
2016,7,21,12,0,978.0,87.0,5.0,26.0,1018.0,1014.0,748.5
2016,7,21,12,15,979.0,87.0,5.15,26.0,1018.5,1035.45,763.79
2016,7,21,12,30,980.0,87.0,5.3,26.0,1019.0,1053.43,776.89
2016,7,21,12,45,971.5,92.5,5.45,26.0,1010.0,1064.06,785.24
2016,7,21,13,0,963.0,98.0,5.6,26.0,1001.0,1070.97,791.26
2016,7,21,13,15,961.0,97.5,5.65,25.5,986.5,1074.48,795.99
2016,7,21,13,30,959.0,97.0,5.7,25.0,972.0,1074.27,798.39
2016,7,21,13,45,956.5,95.5,5.8,25.0,950.5,1068.78,796.15
2016,7,21,14,0,954.0,94.0,5.9,25.0,929.0,1059.59,791.53
2016,7,21,14,15,949.0,92.5,5.9,24.5,900.5,1044.29,783.74
2016,7,21,14,30,944.0,91.0,5.9,24.0,872.0,1025.48,773.62
2016,7,21,14,45,940.0,88.0,5.9,24.0,837.5,1002.57,759.18
2016,7,21,15,0,936.0,85.0,5.9,24.0,803.0,976.31,742.46
2016,7,21,15,15,926.5,83.5,5.8,23.5,763.0,943.54,722.03
2016,7,21,15,30,917.0,82.0,5.7,23.0,723.0,908.05,699.59
2016,7,21,15,45,908.5,78.0,5.65,22.5,678.5,868.02,674.0
2016,7,21,16,0,900.0,74.0,5.6,22.0,634.0,825.59,646.37
2016,7,21,16,15,884.0,71.5,5.5,21.5,585.0,776.89,613.53
2016,7,21,16,30,868.0,69.0,5.4,21.0,536.0,726.86,579.2
2016,7,21,16,45,850.0,65.5,5.3,21.0,485.0,673.22,540.48
2016,7,21,17,0,832.0,62.0,5.2,21.0,434.0,619.01,499.87
2016,7,21,17,15,802.5,58.5,5.05,20.0,381.5,557.62,452.79
2016,7,21,17,30,773.0,55.0,4.9,19.0,329.0,500.75,407.41
2016,7,21,17,45,732.5,50.5,4.75,18.5,277.0,434.96,352.49
2016,7,21,18,0,692.0,46.0,4.6,18.0,225.0,372.16,298.1
2016,7,21,18,15,628.0,40.5,4.35,17.0,175.5,302.37,236.96
2016,7,21,18,30,564.0,35.0,4.1,16.0,126.0,238.88,179.7
2016,7,21,18,45,454.0,27.5,3.95,15.5,84.0,167.16,115.7
2016,7,21,19,0,344.0,20.0,3.8,15.0,42.0,104.6,40.64
2016,7,21,19,15,172.0,10.0,3.75,14.5,21.0,38.01,0.0
2016,7,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,174.5,10.0,2.65,11.5,22.5,9.53,0.0
2016,7,22,5,30,349.0,20.0,2.8,12.0,45.0,17.18,5.09
2016,7,22,5,45,455.5,28.0,3.0,12.5,87.0,23.26,14.37
2016,7,22,6,0,562.0,36.0,3.2,13.0,129.0,29.08,20.1
2016,7,22,6,15,626.0,41.5,3.15,13.5,178.5,32.33,23.27
2016,7,22,6,30,690.0,47.0,3.1,14.0,228.0,35.48,26.2
2016,7,22,6,45,732.0,51.5,3.1,15.0,280.5,37.63,28.03
2016,7,22,7,0,774.0,56.0,3.1,16.0,333.0,41.76,31.53
2016,7,22,7,15,803.5,59.0,3.05,17.0,386.0,99.03,50.28
2016,7,22,7,30,833.0,62.0,3.0,18.0,439.0,153.87,85.96
2016,7,22,7,45,855.0,65.0,2.95,19.0,491.0,210.63,131.45
2016,7,22,8,0,877.0,68.0,2.9,20.0,543.0,269.59,182.07
2016,7,22,8,15,893.5,70.5,2.9,20.5,592.0,328.49,233.99
2016,7,22,8,30,910.0,73.0,2.9,21.0,641.0,388.5,286.16
2016,7,22,8,45,922.5,75.0,2.95,22.0,687.0,447.29,335.57
2016,7,22,9,0,935.0,77.0,3.0,23.0,733.0,506.24,383.32
2016,7,22,9,15,944.5,78.5,3.0,23.5,774.0,563.08,428.41
2016,7,22,9,30,954.0,80.0,3.0,24.0,815.0,619.24,471.4
2016,7,22,9,45,955.0,85.5,3.0,25.0,849.0,672.89,510.01
2016,7,22,10,0,956.0,91.0,3.0,26.0,883.0,724.61,545.79
2016,7,22,10,15,962.0,92.5,3.0,26.5,912.5,774.03,578.59
2016,7,22,10,30,968.0,94.0,3.0,27.0,942.0,821.52,608.73
2016,7,22,10,45,971.5,95.0,3.05,28.0,964.5,864.4,634.37
2016,7,22,11,0,975.0,96.0,3.1,29.0,987.0,904.74,657.93
2016,7,22,11,15,977.5,96.5,3.15,29.5,1002.0,941.01,679.86
2016,7,22,11,30,980.0,97.0,3.2,30.0,1017.0,974.34,699.74
2016,7,22,11,45,981.0,97.5,3.25,30.5,1024.5,1003.2,716.64
2016,7,22,12,0,982.0,98.0,3.3,31.0,1032.0,1028.77,731.42
2016,7,22,12,15,982.0,98.0,3.4,31.0,1031.5,1049.49,745.04
2016,7,22,12,30,982.0,98.0,3.5,31.0,1031.0,1066.68,756.55
2016,7,22,12,45,979.5,98.5,3.6,31.5,1022.5,1078.29,763.12
2016,7,22,13,0,977.0,99.0,3.7,32.0,1014.0,1086.17,767.49
2016,7,22,13,15,974.0,98.0,3.8,32.0,998.5,1088.24,769.9
2016,7,22,13,30,971.0,97.0,3.9,32.0,983.0,1086.52,770.08
2016,7,22,13,45,965.5,97.0,4.0,32.0,959.5,1079.59,767.11
2016,7,22,14,0,960.0,97.0,4.1,32.0,936.0,1068.98,761.93
2016,7,22,14,15,953.5,96.0,4.2,31.5,906.5,1052.7,754.74
2016,7,22,14,30,947.0,95.0,4.3,31.0,877.0,1032.93,745.34
2016,7,22,14,45,938.5,93.5,4.4,31.0,841.0,1007.35,730.62
2016,7,22,15,0,930.0,92.0,4.5,31.0,805.0,978.63,713.81
2016,7,22,15,15,919.5,90.0,4.55,30.5,763.5,944.57,694.51
2016,7,22,15,30,909.0,88.0,4.6,30.0,722.0,907.84,673.2
2016,7,22,15,45,895.5,86.0,4.65,29.5,676.5,866.12,648.26
2016,7,22,16,0,882.0,84.0,4.7,29.0,631.0,822.4,621.61
2016,7,22,16,15,864.5,81.0,4.75,28.0,582.0,772.66,591.38
2016,7,22,16,30,847.0,78.0,4.8,27.0,533.0,721.75,559.47
2016,7,22,16,45,824.0,74.5,4.85,26.5,481.0,670.15,525.05
2016,7,22,17,0,801.0,71.0,4.9,26.0,429.0,613.48,484.53
2016,7,22,17,15,769.5,67.0,4.9,25.0,376.5,551.33,438.41
2016,7,22,17,30,738.0,63.0,4.9,24.0,324.0,490.54,391.45
2016,7,22,17,45,692.0,58.0,4.9,23.0,271.5,423.09,337.27
2016,7,22,18,0,646.0,53.0,4.9,22.0,219.0,359.22,283.77
2016,7,22,18,15,576.0,46.5,4.8,21.0,170.0,290.2,224.43
2016,7,22,18,30,506.0,40.0,4.7,20.0,121.0,226.58,168.34
2016,7,22,18,45,388.0,30.5,4.65,19.0,79.5,153.88,105.27
2016,7,22,19,0,270.0,21.0,4.6,18.0,38.0,90.34,30.66
2016,7,22,19,15,135.0,10.5,4.5,17.5,19.0,32.25,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,152.5,10.5,1.6,11.5,21.0,10.01,0.0
2016,7,23,5,30,305.0,21.0,1.7,12.0,42.0,16.78,4.15
2016,7,23,5,45,419.0,29.5,1.85,13.0,83.5,22.76,13.86
2016,7,23,6,0,533.0,38.0,2.0,14.0,125.0,31.05,21.74
2016,7,23,6,15,599.5,44.0,1.9,15.0,174.5,34.63,25.16
2016,7,23,6,30,666.0,50.0,1.8,16.0,224.0,38.1,28.3
2016,7,23,6,45,711.0,54.5,1.75,17.0,276.0,40.12,30.01
2016,7,23,7,0,756.0,59.0,1.7,18.0,328.0,43.01,32.38
2016,7,23,7,15,786.0,62.5,1.7,19.5,381.0,93.83,46.33
2016,7,23,7,30,816.0,66.0,1.7,21.0,434.0,148.3,81.05
2016,7,23,7,45,839.0,69.0,1.75,22.5,485.5,210.07,129.41
2016,7,23,8,0,862.0,72.0,1.8,24.0,537.0,268.46,178.07
2016,7,23,8,15,878.5,74.5,1.9,25.0,586.0,326.62,227.74
2016,7,23,8,30,895.0,77.0,2.0,26.0,635.0,385.89,277.52
2016,7,23,8,45,908.0,79.0,2.15,27.5,680.0,444.16,324.66
2016,7,23,9,0,921.0,81.0,2.3,29.0,725.0,502.66,370.12
2016,7,23,9,15,930.5,82.5,2.4,29.5,766.0,558.87,413.6
2016,7,23,9,30,940.0,84.0,2.5,30.0,807.0,614.41,455.16
2016,7,23,9,45,947.0,85.5,2.65,31.0,842.0,667.5,492.92
2016,7,23,10,0,954.0,87.0,2.8,32.0,877.0,719.2,528.46
2016,7,23,10,15,960.0,88.5,2.9,32.5,906.0,768.57,560.78
2016,7,23,10,30,966.0,90.0,3.0,33.0,935.0,816.0,590.68
2016,7,23,10,45,970.5,90.0,3.1,34.0,957.5,858.66,615.84
2016,7,23,11,0,975.0,90.0,3.2,35.0,980.0,898.84,639.03
2016,7,23,11,15,977.5,90.5,3.3,35.0,995.0,935.11,662.14
2016,7,23,11,30,980.0,91.0,3.4,35.0,1010.0,968.43,683.35
2016,7,23,11,45,981.5,91.5,3.5,35.5,1017.5,997.74,700.58
2016,7,23,12,0,983.0,92.0,3.6,36.0,1025.0,1023.78,715.73
2016,7,23,12,15,983.0,92.0,3.75,36.0,1025.0,1044.49,729.43
2016,7,23,12,30,983.0,92.0,3.9,36.0,1025.0,1061.66,741.04
2016,7,23,12,45,975.5,96.0,4.05,36.0,1015.5,1071.87,748.44
2016,7,23,13,0,968.0,100.0,4.2,36.0,1006.0,1078.32,753.67
2016,7,23,13,15,965.0,99.5,4.3,35.5,990.5,1080.89,757.85
2016,7,23,13,30,962.0,99.0,4.4,35.0,975.0,1079.7,759.84
2016,7,23,13,45,958.0,98.0,4.55,35.0,952.5,1073.25,757.37
2016,7,23,14,0,954.0,97.0,4.7,35.0,930.0,1063.12,752.67
2016,7,23,14,15,948.0,96.0,4.75,34.5,901.0,1047.38,745.47
2016,7,23,14,30,942.0,95.0,4.8,34.0,872.0,1028.17,736.17
2016,7,23,14,45,934.0,93.5,4.9,34.0,836.0,1003.13,722.1
2016,7,23,15,0,926.0,92.0,5.0,34.0,800.0,974.95,705.93
2016,7,23,15,15,915.5,90.0,5.0,33.5,759.0,940.96,686.54
2016,7,23,15,30,905.0,88.0,5.0,33.0,718.0,904.32,665.2
2016,7,23,15,45,891.0,86.0,5.05,32.5,672.5,862.27,640.2
2016,7,23,16,0,877.0,84.0,5.1,32.0,627.0,818.25,613.42
2016,7,23,16,15,859.0,81.0,5.1,31.0,577.5,768.28,582.89
2016,7,23,16,30,841.0,78.0,5.1,30.0,528.0,717.19,550.8
2016,7,23,16,45,817.0,75.0,5.1,29.5,476.5,665.71,516.5
2016,7,23,17,0,793.0,72.0,5.1,29.0,425.0,609.25,476.2
2016,7,23,17,15,760.5,68.0,5.1,27.5,372.0,546.83,431.15
2016,7,23,17,30,728.0,64.0,5.1,26.0,319.0,485.89,385.16
2016,7,23,17,45,680.5,59.0,5.1,25.0,267.0,418.16,331.05
2016,7,23,18,0,633.0,54.0,5.1,24.0,215.0,356.03,279.21
2016,7,23,18,15,561.5,47.0,5.0,23.0,166.5,284.83,218.6
2016,7,23,18,30,490.0,40.0,4.9,22.0,118.0,220.95,162.76
2016,7,23,18,45,370.0,30.5,4.85,21.0,77.0,148.68,100.48
2016,7,23,19,0,250.0,21.0,4.8,20.0,36.0,85.35,24.0
2016,7,23,19,15,125.0,10.5,4.7,19.0,18.0,30.5,0.0
2016,7,23,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,134.0,10.5,3.3,12.5,19.5,10.01,0.0
2016,7,24,5,30,268.0,21.0,3.3,13.0,39.0,16.86,3.29
2016,7,24,5,45,384.0,30.5,3.3,13.5,80.0,23.73,14.57
2016,7,24,6,0,500.0,40.0,3.3,14.0,121.0,30.24,20.98
2016,7,24,6,15,569.5,47.0,3.25,15.0,170.0,34.23,24.78
2016,7,24,6,30,639.0,54.0,3.2,16.0,219.0,41.69,31.46
2016,7,24,6,45,685.5,58.5,3.15,17.0,271.0,43.51,32.98
2016,7,24,7,0,732.0,63.0,3.1,18.0,323.0,45.29,34.37
2016,7,24,7,15,764.0,67.0,3.05,19.0,376.0,95.13,48.59
2016,7,24,7,30,796.0,71.0,3.0,20.0,429.0,149.04,83.05
2016,7,24,7,45,820.0,74.5,3.0,21.0,480.5,204.82,127.12
2016,7,24,8,0,844.0,78.0,3.0,22.0,532.0,268.3,180.63
2016,7,24,8,15,862.0,80.5,3.0,23.0,581.0,326.02,230.5
2016,7,24,8,30,880.0,83.0,3.0,24.0,630.0,385.02,280.66
2016,7,24,8,45,893.5,85.5,3.05,25.0,676.0,443.24,328.95
2016,7,24,9,0,907.0,88.0,3.1,26.0,722.0,501.76,375.74
2016,7,24,9,15,917.5,90.0,3.1,26.5,763.0,558.32,420.08
2016,7,24,9,30,928.0,92.0,3.1,27.0,804.0,614.36,462.49
2016,7,24,9,45,935.5,93.5,3.15,28.0,839.0,667.31,500.47
2016,7,24,10,0,943.0,95.0,3.2,29.0,874.0,718.93,536.2
2016,7,24,10,15,949.0,96.5,3.25,29.5,903.5,767.92,568.91
2016,7,24,10,30,955.0,98.0,3.3,30.0,933.0,815.01,598.86
2016,7,24,10,45,959.0,99.0,3.4,31.0,955.0,857.92,624.63
2016,7,24,11,0,963.0,100.0,3.5,32.0,977.0,898.35,648.41
2016,7,24,11,15,966.0,100.5,3.55,32.0,992.5,934.79,671.71
2016,7,24,11,30,969.0,101.0,3.6,32.0,1008.0,968.34,693.07
2016,7,24,11,45,970.0,101.5,3.7,32.5,1015.5,997.02,710.17
2016,7,24,12,0,971.0,102.0,3.8,33.0,1023.0,1022.44,725.18
2016,7,24,12,15,971.0,102.0,3.85,33.0,1023.0,1043.05,738.32
2016,7,24,12,30,971.0,102.0,3.9,33.0,1023.0,1060.15,749.36
2016,7,24,12,45,967.5,103.0,3.95,33.5,1014.5,1071.21,755.17
2016,7,24,13,0,964.0,104.0,4.0,34.0,1006.0,1078.57,758.8
2016,7,24,13,15,961.5,103.5,4.05,34.0,990.5,1081.67,761.45
2016,7,24,13,30,959.0,103.0,4.1,34.0,975.0,1081.04,761.91
2016,7,24,13,45,955.0,101.5,4.2,34.0,952.0,1074.1,758.89
2016,7,24,14,0,951.0,100.0,4.3,34.0,929.0,1063.48,753.67
2016,7,24,14,15,944.5,99.0,4.35,33.5,899.5,1047.29,746.24
2016,7,24,14,30,938.0,98.0,4.4,33.0,870.0,1027.65,736.64
2016,7,24,14,45,930.5,96.0,4.5,33.0,834.5,1002.62,722.34
2016,7,24,15,0,923.0,94.0,4.6,33.0,799.0,974.42,705.94
2016,7,24,15,15,912.0,92.0,4.6,32.5,757.5,940.04,686.3
2016,7,24,15,30,901.0,90.0,4.6,32.0,716.0,903.04,664.72
2016,7,24,15,45,888.0,87.0,4.7,31.5,670.0,860.8,639.81
2016,7,24,16,0,875.0,84.0,4.8,31.0,624.0,816.53,613.21
2016,7,24,16,15,857.0,81.0,4.8,30.0,575.0,766.59,582.72
2016,7,24,16,30,839.0,78.0,4.8,29.0,526.0,720.53,554.26
2016,7,24,16,45,815.5,74.5,4.85,28.5,474.0,663.89,516.4
2016,7,24,17,0,792.0,71.0,4.9,28.0,422.0,607.19,476.06
2016,7,24,17,15,759.0,67.0,4.85,26.5,369.5,544.49,430.55
2016,7,24,17,30,726.0,63.0,4.8,25.0,317.0,483.34,384.16
2016,7,24,17,45,679.0,58.0,4.8,24.0,264.5,415.95,330.18
2016,7,24,18,0,632.0,53.0,4.8,23.0,212.0,352.27,276.99
2016,7,24,18,15,560.0,46.0,4.8,21.5,163.5,282.77,217.99
2016,7,24,18,30,488.0,39.0,4.8,20.0,115.0,218.87,162.16
2016,7,24,18,45,367.0,29.5,4.8,19.0,74.5,146.55,99.2
2016,7,24,19,0,246.0,20.0,4.8,18.0,34.0,82.91,17.98
2016,7,24,19,15,123.0,10.0,4.8,17.5,17.0,29.6,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,108.0,10.5,3.55,11.5,17.5,10.01,0.0
2016,7,25,5,30,216.0,21.0,3.6,12.0,35.0,16.94,2.34
2016,7,25,5,45,327.0,32.5,3.65,13.0,74.5,25.65,16.16
2016,7,25,6,0,438.0,44.0,3.7,14.0,114.0,33.87,24.13
2016,7,25,6,15,510.0,52.5,3.65,14.5,162.0,38.93,28.98
2016,7,25,6,30,582.0,61.0,3.6,15.0,210.0,43.74,33.41
2016,7,25,6,45,630.0,67.5,3.6,16.0,261.5,46.61,35.87
2016,7,25,7,0,678.0,74.0,3.6,17.0,313.0,49.31,38.06
2016,7,25,7,15,713.0,79.0,3.6,17.5,365.5,96.42,51.95
2016,7,25,7,30,748.0,84.0,3.6,18.0,418.0,153.29,89.39
2016,7,25,7,45,772.0,88.5,3.6,19.0,469.0,207.2,132.1
2016,7,25,8,0,796.0,93.0,3.6,20.0,520.0,263.74,180.24
2016,7,25,8,15,815.5,96.5,3.6,21.0,569.0,320.49,229.52
2016,7,25,8,30,835.0,100.0,3.6,22.0,618.0,378.87,279.46
2016,7,25,8,45,846.5,105.0,3.6,23.0,663.0,436.67,327.71
2016,7,25,9,0,858.0,110.0,3.6,24.0,708.0,494.71,374.43
2016,7,25,9,15,870.0,112.5,3.6,24.5,749.0,553.13,420.48
2016,7,25,9,30,882.0,115.0,3.6,25.0,790.0,608.3,462.69
2016,7,25,9,45,893.0,116.0,3.6,26.0,826.0,660.97,500.82
2016,7,25,10,0,904.0,117.0,3.6,27.0,862.0,712.71,536.97
2016,7,25,10,15,910.5,118.5,3.6,27.5,891.5,760.56,569.96
2016,7,25,10,30,917.0,120.0,3.6,28.0,921.0,806.62,599.47
2016,7,25,10,45,917.5,124.0,3.65,29.0,942.0,848.26,624.57
2016,7,25,11,0,918.0,128.0,3.7,30.0,963.0,887.32,647.56
2016,7,25,11,15,921.0,128.5,3.75,30.5,978.0,922.53,669.04
2016,7,25,11,30,924.0,129.0,3.8,31.0,993.0,955.0,688.58
2016,7,25,11,45,924.0,131.0,3.9,31.5,1000.5,983.27,705.6
2016,7,25,12,0,924.0,133.0,4.0,32.0,1008.0,1008.42,720.59
2016,7,25,12,15,924.0,133.0,4.05,32.0,1008.0,1028.43,733.47
2016,7,25,12,30,924.0,133.0,4.1,32.0,1008.0,1045.1,744.35
2016,7,25,12,45,931.5,126.5,4.2,32.5,1002.5,1059.34,752.57
2016,7,25,13,0,939.0,120.0,4.3,33.0,997.0,1070.05,758.64
2016,7,25,13,15,936.0,119.5,4.35,33.0,982.0,1072.7,760.98
2016,7,25,13,30,933.0,119.0,4.4,33.0,967.0,1071.7,761.19
2016,7,25,13,45,928.0,118.0,4.45,33.0,944.0,1064.53,757.62
2016,7,25,14,0,923.0,117.0,4.5,33.0,921.0,1053.77,751.92
2016,7,25,14,15,916.5,115.5,4.55,32.5,891.5,1037.49,744.29
2016,7,25,14,30,910.0,114.0,4.6,32.0,862.0,1017.84,734.53
2016,7,25,14,45,902.5,111.5,4.7,32.0,826.5,992.88,720.04
2016,7,25,15,0,895.0,109.0,4.8,32.0,791.0,964.84,703.87
2016,7,25,15,15,883.5,107.0,4.8,31.5,750.0,930.79,684.27
2016,7,25,15,30,872.0,105.0,4.8,31.0,709.0,894.23,662.79
2016,7,25,15,45,860.5,101.0,4.8,30.5,664.0,859.58,642.37
2016,7,25,16,0,849.0,97.0,4.8,30.0,619.0,816.02,615.46
2016,7,25,16,15,830.0,93.5,4.75,29.5,569.5,765.33,582.85
2016,7,25,16,30,811.0,90.0,4.7,29.0,520.0,713.62,548.93
2016,7,25,16,45,790.5,84.5,4.7,28.5,469.5,657.88,511.53
2016,7,25,17,0,770.0,79.0,4.7,28.0,419.0,601.88,471.17
2016,7,25,17,15,736.0,74.5,4.6,26.5,366.0,538.93,425.42
2016,7,25,17,30,702.0,70.0,4.5,25.0,313.0,479.64,380.44
2016,7,25,17,45,658.5,63.0,4.4,24.0,261.5,412.93,327.05
2016,7,25,18,0,615.0,56.0,4.3,23.0,210.0,349.7,274.34
2016,7,25,18,15,542.0,48.5,4.15,22.0,161.5,278.31,213.64
2016,7,25,18,30,469.0,41.0,4.0,21.0,113.0,214.43,157.87
2016,7,25,18,45,352.0,30.5,3.85,20.0,73.0,143.26,95.97
2016,7,25,19,0,235.0,20.0,3.7,19.0,33.0,79.9,10.56
2016,7,25,19,15,117.5,10.0,3.7,18.5,16.5,28.59,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,112.0,10.5,2.25,13.5,17.0,10.01,0.0
2016,7,26,5,30,224.0,21.0,2.4,14.0,34.0,17.06,1.08
2016,7,26,5,45,339.5,32.0,2.6,14.5,74.0,25.31,15.68
2016,7,26,6,0,455.0,43.0,2.8,15.0,114.0,33.1,23.34
2016,7,26,6,15,527.0,51.0,2.65,16.0,162.5,37.78,27.77
2016,7,26,6,30,599.0,59.0,2.5,17.0,211.0,42.23,31.8
2016,7,26,6,45,648.0,65.0,2.4,18.0,263.0,44.79,33.97
2016,7,26,7,0,697.0,71.0,2.3,19.0,315.0,47.2,35.9
2016,7,26,7,15,731.0,75.5,2.25,20.0,368.0,98.37,52.75
2016,7,26,7,30,765.0,80.0,2.2,21.0,421.0,151.07,85.72
2016,7,26,7,45,790.5,84.0,2.2,22.0,472.5,205.85,128.32
2016,7,26,8,0,816.0,88.0,2.2,23.0,524.0,263.42,176.45
2016,7,26,8,15,834.5,91.5,2.1,24.0,573.0,321.06,225.49
2016,7,26,8,30,853.0,95.0,2.0,25.0,622.0,380.18,274.82
2016,7,26,8,45,867.5,97.5,1.95,26.0,667.5,441.73,324.45
2016,7,26,9,0,882.0,100.0,1.9,27.0,713.0,499.55,369.49
2016,7,26,9,15,893.0,102.0,1.8,28.0,754.0,555.3,410.98
2016,7,26,9,30,904.0,104.0,1.7,29.0,795.0,610.61,450.23
2016,7,26,9,45,914.5,105.0,1.65,30.5,831.0,664.0,485.74
2016,7,26,10,0,925.0,106.0,1.6,32.0,867.0,716.39,518.89
2016,7,26,10,15,931.0,107.5,1.6,33.0,896.5,764.79,548.72
2016,7,26,10,30,937.0,109.0,1.6,34.0,926.0,811.32,575.32
2016,7,26,10,45,942.5,109.5,1.6,35.0,948.5,854.43,599.18
2016,7,26,11,0,948.0,110.0,1.6,36.0,971.0,895.21,621.12
2016,7,26,11,15,950.5,110.5,1.7,36.5,986.0,930.89,642.02
2016,7,26,11,30,953.0,111.0,1.8,37.0,1001.0,963.7,661.09
2016,7,26,11,45,956.0,110.5,1.9,37.5,1009.0,992.98,677.95
2016,7,26,12,0,959.0,110.0,2.0,38.0,1017.0,1019.13,692.91
2016,7,26,12,15,959.0,110.0,2.15,38.0,1017.0,1039.62,706.57
2016,7,26,12,30,959.0,110.0,2.3,38.0,1017.0,1056.65,718.27
2016,7,26,12,45,951.0,114.0,2.5,38.5,1007.0,1066.25,724.64
2016,7,26,13,0,943.0,118.0,2.7,39.0,997.0,1072.15,728.86
2016,7,26,13,15,940.0,117.0,2.85,38.5,981.5,1074.28,733.48
2016,7,26,13,30,937.0,116.0,3.0,38.0,966.0,1072.74,735.98
2016,7,26,13,45,934.0,114.5,3.15,38.0,944.0,1067.0,734.48
2016,7,26,14,0,931.0,113.0,3.3,38.0,922.0,1057.62,730.82
2016,7,26,14,15,924.5,111.5,3.4,38.0,892.5,1041.2,722.49
2016,7,26,14,30,918.0,110.0,3.5,38.0,863.0,1021.37,712.1
2016,7,26,14,45,910.5,107.0,3.6,38.0,827.5,995.66,698.03
2016,7,26,15,0,903.0,104.0,3.7,38.0,792.0,966.83,681.93
2016,7,26,15,15,892.0,102.0,3.75,37.5,750.5,932.96,663.59
2016,7,26,15,30,881.0,100.0,3.8,37.0,709.0,896.53,643.37
2016,7,26,15,45,867.5,96.5,3.9,36.5,663.5,853.95,619.01
2016,7,26,16,0,854.0,93.0,4.0,36.0,618.0,815.35,596.88
2016,7,26,16,15,835.0,90.0,4.05,35.0,568.5,765.01,567.21
2016,7,26,16,30,816.0,87.0,4.1,34.0,519.0,713.65,536.05
2016,7,26,16,45,792.0,82.5,4.15,33.5,467.0,656.37,498.71
2016,7,26,17,0,768.0,78.0,4.2,33.0,415.0,599.13,458.6
2016,7,26,17,15,733.0,73.5,4.15,31.5,362.5,535.66,413.73
2016,7,26,17,30,698.0,69.0,4.1,30.0,310.0,475.92,369.57
2016,7,26,17,45,651.0,62.5,4.1,29.0,258.0,408.25,316.74
2016,7,26,18,0,604.0,56.0,4.1,28.0,206.0,344.45,264.78
2016,7,26,18,15,529.5,48.5,4.05,26.5,157.5,273.1,205.79
2016,7,26,18,30,455.0,41.0,4.0,25.0,109.0,209.44,151.55
2016,7,26,18,45,337.5,30.0,3.95,24.0,70.0,138.49,90.61
2016,7,26,19,0,220.0,19.0,3.9,23.0,31.0,75.03,1.65
2016,7,26,19,15,110.0,9.5,3.85,22.5,15.5,26.79,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,64.0,9.5,3.1,15.5,13.0,9.05,0.0
2016,7,27,5,30,128.0,19.0,3.1,16.0,26.0,14.94,0.0
2016,7,27,5,45,221.5,34.0,3.1,16.5,62.0,26.41,16.33
2016,7,27,6,0,315.0,49.0,3.1,17.0,98.0,37.43,26.84
2016,7,27,6,15,384.5,61.0,3.0,17.5,142.5,45.64,34.45
2016,7,27,6,30,454.0,73.0,2.9,18.0,187.0,54.16,42.12
2016,7,27,6,45,365.5,99.5,2.85,19.0,204.5,71.29,56.98
2016,7,27,7,0,277.0,126.0,2.8,20.0,222.0,93.88,76.23
2016,7,27,7,15,452.5,116.0,2.85,21.0,303.0,109.35,70.58
2016,7,27,7,30,628.0,106.0,2.9,22.0,384.0,150.86,91.13
2016,7,27,7,45,497.5,153.0,3.0,23.0,389.5,205.89,140.02
2016,7,27,8,0,367.0,200.0,3.1,24.0,395.0,249.59,180.66
2016,7,27,8,15,547.5,164.0,3.05,25.0,486.0,294.14,212.07
2016,7,27,8,30,728.0,128.0,3.0,26.0,577.0,360.77,262.65
2016,7,27,8,45,745.5,132.0,3.0,27.0,621.0,414.9,306.57
2016,7,27,9,0,763.0,136.0,3.0,28.0,665.0,473.0,351.95
2016,7,27,9,15,776.0,139.0,3.0,28.5,704.5,525.27,392.37
2016,7,27,9,30,789.0,142.0,3.0,29.0,744.0,577.6,431.55
2016,7,27,9,45,779.0,156.0,3.0,30.0,773.0,625.56,465.17
2016,7,27,10,0,769.0,170.0,3.0,31.0,802.0,671.01,495.76
2016,7,27,10,15,777.5,172.5,3.0,31.5,830.5,716.47,526.75
2016,7,27,10,30,786.0,175.0,3.0,32.0,859.0,760.72,556.13
2016,7,27,10,45,795.5,174.5,3.05,33.0,881.5,801.56,580.98
2016,7,27,11,0,805.0,174.0,3.1,34.0,904.0,840.79,603.89
2016,7,27,11,15,809.0,175.0,3.15,34.5,918.5,874.91,624.42
2016,7,27,11,30,813.0,176.0,3.2,35.0,933.0,906.69,643.31
2016,7,27,11,45,819.0,173.5,3.3,36.0,942.0,934.44,658.48
2016,7,27,12,0,825.0,171.0,3.4,37.0,951.0,959.58,671.9
2016,7,27,12,15,825.0,171.5,3.5,37.0,951.0,979.15,684.62
2016,7,27,12,30,825.0,172.0,3.6,37.0,951.0,995.67,695.54
2016,7,27,12,45,846.5,156.5,3.7,37.5,950.0,1014.02,706.24
2016,7,27,13,0,868.0,141.0,3.8,38.0,949.0,1020.34,709.49
2016,7,27,13,15,865.0,140.0,3.9,38.0,934.0,1022.35,711.74
2016,7,27,13,30,862.0,139.0,4.0,38.0,919.0,1020.96,711.99
2016,7,27,13,45,859.5,136.0,4.15,38.0,898.0,1014.61,709.56
2016,7,27,14,0,857.0,133.0,4.3,38.0,877.0,1004.86,705.08
2016,7,27,14,15,849.5,131.5,4.4,37.5,848.5,988.39,697.59
2016,7,27,14,30,842.0,130.0,4.5,37.0,820.0,968.8,688.13
2016,7,27,14,45,836.5,125.5,4.6,36.5,786.0,953.11,681.17
2016,7,27,15,0,831.0,121.0,4.7,36.0,752.0,925.9,666.63
2016,7,27,15,15,818.5,118.5,4.75,35.5,712.0,891.69,647.15
2016,7,27,15,30,806.0,116.0,4.8,35.0,672.0,855.17,626.04
2016,7,27,15,45,794.5,111.0,4.85,34.5,628.5,814.62,601.91
2016,7,27,16,0,783.0,106.0,4.9,34.0,585.0,772.16,576.05
2016,7,27,16,15,762.0,102.0,4.9,33.0,537.0,721.74,545.0
2016,7,27,16,30,741.0,98.0,4.9,32.0,489.0,670.63,512.67
2016,7,27,16,45,719.0,92.0,4.9,31.5,440.0,618.59,477.1
2016,7,27,17,0,697.0,86.0,4.9,31.0,391.0,564.17,437.87
2016,7,27,17,15,661.0,80.5,4.8,29.5,340.0,502.33,393.04
2016,7,27,17,30,625.0,75.0,4.7,28.0,289.0,442.56,347.91
2016,7,27,17,45,580.0,67.0,4.65,27.0,240.0,377.89,296.54
2016,7,27,18,0,535.0,59.0,4.6,26.0,191.0,317.0,246.23
2016,7,27,18,15,461.0,50.5,4.5,24.5,145.0,248.48,188.98
2016,7,27,18,30,387.0,42.0,4.4,23.0,99.0,187.69,136.88
2016,7,27,18,45,279.5,30.0,4.3,22.0,62.5,122.41,80.09
2016,7,27,19,0,172.0,18.0,4.2,21.0,26.0,63.09,0.0
2016,7,27,19,15,86.0,9.0,4.2,20.5,13.0,22.37,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,3.3,13.5,15.0,8.58,0.0
2016,7,28,5,30,201.0,18.0,3.3,14.0,30.0,14.37,0.0
2016,7,28,5,45,312.0,29.0,3.35,14.5,67.0,22.71,13.29
2016,7,28,6,0,423.0,40.0,3.4,15.0,104.0,30.58,21.07
2016,7,28,6,15,494.0,48.0,3.35,15.5,150.5,35.35,25.66
2016,7,28,6,30,565.0,56.0,3.3,16.0,197.0,39.89,29.84
2016,7,28,6,45,612.5,61.5,3.3,17.0,246.5,42.14,31.77
2016,7,28,7,0,660.0,67.0,3.3,18.0,296.0,44.27,33.49
2016,7,28,7,15,694.0,71.5,3.25,18.5,346.5,91.17,48.92
2016,7,28,7,30,728.0,76.0,3.2,19.0,397.0,141.73,80.61
2016,7,28,7,45,753.0,80.0,3.2,20.0,447.0,194.31,121.84
2016,7,28,8,0,778.0,84.0,3.2,21.0,497.0,249.62,168.7
2016,7,28,8,15,797.0,87.0,3.15,22.0,544.5,304.84,216.56
2016,7,28,8,30,816.0,90.0,3.1,23.0,592.0,361.62,265.04
2016,7,28,8,45,830.5,93.0,3.1,24.0,636.5,421.65,314.72
2016,7,28,9,0,845.0,96.0,3.1,25.0,681.0,477.94,359.95
2016,7,28,9,15,856.0,98.0,3.1,26.0,720.5,531.79,401.75
2016,7,28,9,30,867.0,100.0,3.1,27.0,760.0,585.26,441.66
2016,7,28,9,45,879.5,99.5,3.15,28.0,795.5,636.76,478.92
2016,7,28,10,0,892.0,99.0,3.2,29.0,831.0,687.49,514.37
2016,7,28,10,15,898.0,100.5,3.3,29.5,859.5,734.45,546.53
2016,7,28,10,30,904.0,102.0,3.4,30.0,888.0,779.62,575.77
2016,7,28,10,45,907.5,103.5,3.5,31.0,909.0,820.82,600.79
2016,7,28,11,0,911.0,105.0,3.6,32.0,930.0,859.65,623.88
2016,7,28,11,15,913.5,106.0,3.75,32.0,944.5,894.6,647.0
2016,7,28,11,30,916.0,107.0,3.9,32.0,959.0,926.79,668.31
2016,7,28,11,45,915.5,108.0,4.05,32.5,966.0,953.34,684.57
2016,7,28,12,0,915.0,109.0,4.2,33.0,973.0,976.73,698.79
2016,7,28,12,15,915.0,109.0,4.3,33.0,972.5,996.38,711.79
2016,7,28,12,30,915.0,109.0,4.4,33.0,972.0,1012.7,722.77
2016,7,28,12,45,908.5,112.0,4.5,33.5,962.5,1022.22,728.02
2016,7,28,13,0,902.0,115.0,4.6,34.0,953.0,1028.23,731.14
2016,7,28,13,15,899.0,114.0,4.7,34.0,938.0,1030.11,733.26
2016,7,28,13,30,896.0,113.0,4.8,34.0,923.0,1028.47,733.33
2016,7,28,13,45,890.5,112.5,4.9,34.0,900.5,1021.32,730.23
2016,7,28,14,0,885.0,112.0,5.0,34.0,878.0,1010.75,725.02
2016,7,28,14,15,878.5,110.5,5.05,33.5,849.5,994.75,717.49
2016,7,28,14,30,872.0,109.0,5.1,33.0,821.0,975.51,707.87
2016,7,28,14,45,863.0,107.0,5.15,33.0,786.5,950.21,692.76
2016,7,28,15,0,854.0,105.0,5.2,33.0,752.0,922.03,675.71
2016,7,28,15,15,842.5,102.5,5.2,32.5,712.0,888.32,655.92
2016,7,28,15,30,831.0,100.0,5.2,32.0,672.0,852.22,634.31
2016,7,28,15,45,817.0,97.0,5.2,32.0,628.0,817.65,612.24
2016,7,28,16,0,803.0,94.0,5.2,32.0,584.0,774.59,584.03
2016,7,28,16,15,783.5,90.5,5.15,31.0,536.0,725.14,553.05
2016,7,28,16,30,764.0,87.0,5.1,30.0,488.0,674.84,520.74
2016,7,28,16,45,739.5,82.5,5.05,29.0,438.5,619.4,483.62
2016,7,28,17,0,715.0,78.0,5.0,28.0,389.0,564.17,443.94
2016,7,28,17,15,680.0,73.0,4.9,27.0,338.5,504.49,399.18
2016,7,28,17,30,645.0,68.0,4.8,26.0,288.0,444.96,352.91
2016,7,28,17,45,597.5,61.5,4.7,25.0,238.5,379.8,300.46
2016,7,28,18,0,550.0,55.0,4.6,24.0,189.0,318.67,249.33
2016,7,28,18,15,477.0,47.0,4.5,23.0,143.5,250.38,191.25
2016,7,28,18,30,404.0,39.0,4.4,22.0,98.0,189.75,138.47
2016,7,28,18,45,292.0,28.0,4.3,21.0,61.5,123.51,80.1
2016,7,28,19,0,180.0,17.0,4.2,20.0,25.0,63.24,0.0
2016,7,28,19,15,90.0,8.5,4.2,19.5,12.5,22.44,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,70.5,9.0,3.3,14.5,12.5,8.58,0.0
2016,7,29,5,30,141.0,18.0,3.3,15.0,25.0,14.19,0.0
2016,7,29,5,45,235.0,31.5,3.35,15.5,60.0,24.49,14.57
2016,7,29,6,0,329.0,45.0,3.4,16.0,95.0,35.21,24.96
2016,7,29,6,15,400.0,56.0,3.4,16.5,139.0,42.39,31.71
2016,7,29,6,30,471.0,67.0,3.4,17.0,183.0,49.17,37.89
2016,7,29,6,45,513.0,77.0,3.4,18.0,230.5,54.62,42.61
2016,7,29,7,0,555.0,87.0,3.4,19.0,278.0,59.71,46.84
2016,7,29,7,15,592.5,94.0,3.35,19.5,328.0,98.17,57.93
2016,7,29,7,30,630.0,101.0,3.3,20.0,378.0,145.67,87.73
2016,7,29,7,45,650.5,109.5,3.25,21.0,425.5,195.95,126.89
2016,7,29,8,0,671.0,118.0,3.2,22.0,473.0,248.58,170.83
2016,7,29,8,15,693.5,123.0,3.2,23.0,520.0,301.02,215.34
2016,7,29,8,30,716.0,128.0,3.2,24.0,567.0,355.57,261.06
2016,7,29,8,45,727.0,135.0,3.2,25.0,609.5,409.08,305.04
2016,7,29,9,0,738.0,142.0,3.2,26.0,652.0,463.01,347.83
2016,7,29,9,15,751.5,146.0,3.2,26.5,691.5,518.25,390.79
2016,7,29,9,30,765.0,150.0,3.2,27.0,731.0,570.65,430.4
2016,7,29,9,45,811.0,133.0,3.25,28.0,774.5,623.82,469.19
2016,7,29,10,0,857.0,116.0,3.3,29.0,818.0,679.52,508.68
2016,7,29,10,15,864.0,117.5,3.4,29.5,846.0,725.81,541.06
2016,7,29,10,30,871.0,119.0,3.5,30.0,874.0,770.47,570.07
2016,7,29,10,45,871.5,123.0,3.6,31.0,894.5,810.49,594.41
2016,7,29,11,0,872.0,127.0,3.7,32.0,915.0,848.04,616.77
2016,7,29,11,15,875.5,127.5,3.8,32.5,930.0,882.28,637.97
2016,7,29,11,30,879.0,128.0,3.9,33.0,945.0,913.95,657.36
2016,7,29,11,45,877.5,130.0,4.0,33.5,951.5,939.75,672.84
2016,7,29,12,0,876.0,132.0,4.1,34.0,958.0,962.49,686.36
2016,7,29,12,15,876.5,132.5,4.2,34.0,958.0,982.57,699.62
2016,7,29,12,30,877.0,133.0,4.3,34.0,958.0,999.5,710.96
2016,7,29,12,45,888.0,124.0,4.4,34.5,954.0,1014.11,719.45
2016,7,29,13,0,899.0,115.0,4.5,35.0,950.0,1025.32,725.85
2016,7,29,13,15,896.0,114.0,4.55,35.0,935.0,1027.19,727.65
2016,7,29,13,30,893.0,113.0,4.6,35.0,920.0,1025.53,727.38
2016,7,29,13,45,887.5,112.5,4.7,35.0,897.5,1018.38,724.01
2016,7,29,14,0,882.0,112.0,4.8,35.0,875.0,1007.8,718.57
2016,7,29,14,15,674.5,211.0,4.85,34.5,783.0,915.45,661.2
2016,7,29,14,30,467.0,310.0,4.9,34.0,691.0,805.71,585.92
2016,7,29,14,45,659.5,207.5,4.95,33.5,720.0,878.16,643.0
2016,7,29,15,0,852.0,105.0,5.0,33.0,749.0,920.09,673.63
2016,7,29,15,15,840.5,102.5,5.0,32.5,709.0,886.39,653.5
2016,7,29,15,30,829.0,100.0,5.0,32.0,669.0,850.32,631.98
2016,7,29,15,45,815.0,96.5,5.0,32.0,625.0,815.2,609.6
2016,7,29,16,0,801.0,93.0,5.0,32.0,581.0,771.59,581.09
2016,7,29,16,15,781.5,90.0,5.0,31.0,533.0,722.75,550.82
2016,7,29,16,30,762.0,87.0,5.0,30.0,485.0,673.07,519.19
2016,7,29,16,45,737.0,82.5,5.0,29.5,435.5,617.33,481.0
2016,7,29,17,0,712.0,78.0,5.0,29.0,386.0,561.85,440.45
2016,7,29,17,15,676.5,73.0,4.9,27.5,335.5,502.03,396.51
2016,7,29,17,30,641.0,68.0,4.8,26.0,285.0,442.38,350.88
2016,7,29,17,45,592.0,61.5,4.7,25.0,235.5,376.67,297.95
2016,7,29,18,0,543.0,55.0,4.6,24.0,186.0,315.17,246.49
2016,7,29,18,15,469.0,47.0,4.5,23.0,140.5,246.92,188.41
2016,7,29,18,30,395.0,39.0,4.4,22.0,95.0,186.44,135.76
2016,7,29,18,45,281.0,27.5,4.35,21.0,59.0,119.77,76.67
2016,7,29,19,0,167.0,16.0,4.3,20.0,23.0,58.87,0.0
2016,7,29,19,15,83.5,8.0,4.25,19.5,11.5,20.84,0.0
2016,7,29,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,15,83.0,8.5,3.05,13.5,12.5,8.1,0.0
2016,7,30,5,30,166.0,17.0,3.1,14.0,25.0,13.6,0.0
2016,7,30,5,45,278.0,29.0,3.2,14.5,62.0,22.92,13.21
2016,7,30,6,0,390.0,41.0,3.3,15.0,99.0,31.7,21.98
2016,7,30,6,15,463.5,50.0,3.25,15.5,144.5,37.27,27.32
2016,7,30,6,30,537.0,59.0,3.2,16.0,190.0,42.56,32.19
2016,7,30,6,45,587.5,65.5,3.2,17.0,240.0,45.46,34.71
2016,7,30,7,0,638.0,72.0,3.2,18.0,290.0,48.2,36.94
2016,7,30,7,15,674.0,77.0,3.15,18.5,341.0,88.46,47.89
2016,7,30,7,30,710.0,82.0,3.1,19.0,392.0,143.18,82.72
2016,7,30,7,45,736.5,86.5,3.1,20.0,442.5,195.48,123.38
2016,7,30,8,0,763.0,91.0,3.1,21.0,493.0,250.73,169.9
2016,7,30,8,15,783.0,94.5,3.1,22.0,541.0,305.96,217.57
2016,7,30,8,30,803.0,98.0,3.1,23.0,589.0,362.89,266.06
2016,7,30,8,45,819.5,100.5,3.15,24.0,634.0,418.99,312.8
2016,7,30,9,0,836.0,103.0,3.2,25.0,679.0,478.92,360.77
2016,7,30,9,15,848.5,105.0,3.3,25.5,719.5,533.26,403.93
2016,7,30,9,30,861.0,107.0,3.4,26.0,760.0,587.38,445.59
2016,7,30,9,45,882.0,102.5,3.5,27.0,798.0,640.38,484.44
2016,7,30,10,0,903.0,98.0,3.6,28.0,836.0,693.32,522.03
2016,7,30,10,15,910.0,99.5,3.7,28.5,865.0,741.59,555.3
2016,7,30,10,30,917.0,101.0,3.8,29.0,894.0,788.12,585.66
2016,7,30,10,45,921.0,102.5,3.95,30.0,916.5,830.32,611.71
2016,7,30,11,0,925.0,104.0,4.1,31.0,939.0,870.14,635.82
2016,7,30,11,15,928.0,104.5,4.25,31.5,954.0,905.59,658.07
2016,7,30,11,30,931.0,105.0,4.4,32.0,969.0,938.24,678.37
2016,7,30,11,45,932.5,105.0,4.6,32.5,976.5,966.1,695.7
2016,7,30,12,0,934.0,105.0,4.8,33.0,984.0,990.81,711.17
2016,7,30,12,15,934.0,105.5,4.9,33.0,984.0,1011.33,725.05
2016,7,30,12,30,934.0,106.0,5.0,33.0,984.0,1028.46,736.85
2016,7,30,12,45,931.0,107.0,5.1,33.0,975.5,1039.65,744.95
2016,7,30,13,0,928.0,108.0,5.2,33.0,967.0,1047.26,750.9
2016,7,30,13,15,925.0,107.0,5.25,33.0,952.0,1049.18,752.92
2016,7,30,13,30,922.0,106.0,5.3,33.0,937.0,1047.47,752.74
2016,7,30,13,45,915.5,106.5,5.4,33.0,914.0,1040.21,749.48
2016,7,30,14,0,909.0,107.0,5.5,33.0,891.0,1029.44,744.04
2016,7,30,14,15,902.5,105.5,5.5,32.5,862.5,1013.1,735.86
2016,7,30,14,30,896.0,104.0,5.5,32.0,834.0,993.41,725.52
2016,7,30,14,45,888.0,102.0,5.55,31.5,798.5,968.52,712.05
2016,7,30,15,0,880.0,100.0,5.6,31.0,763.0,940.63,696.46
2016,7,30,15,15,868.5,98.0,5.6,30.5,723.0,906.7,676.33
2016,7,30,15,30,857.0,96.0,5.6,30.0,683.0,870.31,654.31
2016,7,30,15,45,846.0,92.0,5.6,29.5,638.5,829.84,629.17
2016,7,30,16,0,835.0,88.0,5.6,29.0,594.0,787.3,602.21
2016,7,30,16,15,816.0,85.0,5.5,28.0,545.5,743.4,574.6
2016,7,30,16,30,797.0,82.0,5.4,27.0,497.0,692.66,541.38
2016,7,30,16,45,778.0,76.5,5.35,26.5,447.5,638.34,503.86
2016,7,30,17,0,759.0,71.0,5.3,26.0,398.0,583.66,463.49
2016,7,30,17,15,725.0,67.0,5.2,24.5,346.5,521.74,417.4
2016,7,30,17,30,691.0,63.0,5.1,23.0,295.0,461.53,370.66
2016,7,30,17,45,649.0,56.5,5.05,22.0,244.5,396.62,317.57
2016,7,30,18,0,607.0,50.0,5.0,21.0,194.0,335.02,265.04
2016,7,30,18,15,533.0,43.0,4.9,20.0,147.0,266.41,205.4
2016,7,30,18,30,459.0,36.0,4.8,19.0,100.0,203.66,149.54
2016,7,30,18,45,341.0,25.5,4.7,18.0,62.5,133.54,85.07
2016,7,30,19,0,223.0,15.0,4.6,17.0,25.0,69.16,0.0
2016,7,30,19,15,111.5,7.5,4.55,16.5,12.5,24.69,0.0
2016,7,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,138.0,7.5,2.25,11.5,14.5,7.15,0.0
2016,7,31,5,30,276.0,15.0,2.4,12.0,29.0,12.89,0.0
2016,7,31,5,45,396.0,24.0,2.6,13.0,68.0,20.16,10.89
2016,7,31,6,0,516.0,33.0,2.8,14.0,107.0,27.05,18.01
2016,7,31,6,15,585.5,39.0,2.75,14.5,155.5,30.79,21.69
