Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,655.0,45.0,2.7,15.0,204.0,34.41,25.08
2016,7,31,6,45,700.0,49.5,2.7,15.5,255.5,36.58,27.03
2016,7,31,7,0,745.0,54.0,2.7,16.0,307.0,38.66,28.82
2016,7,31,7,15,776.0,57.5,2.65,16.5,359.0,81.65,39.81
2016,7,31,7,30,807.0,61.0,2.6,17.0,411.0,141.49,77.88
2016,7,31,7,45,829.0,64.0,2.6,18.0,462.0,197.18,121.69
2016,7,31,8,0,851.0,67.0,2.6,19.0,513.0,255.11,171.3
2016,7,31,8,15,868.0,69.0,2.6,20.0,562.0,312.75,221.87
2016,7,31,8,30,885.0,71.0,2.6,21.0,611.0,371.57,272.73
2016,7,31,8,45,896.0,74.0,2.6,22.0,655.5,429.79,321.76
2016,7,31,9,0,907.0,77.0,2.6,23.0,700.0,488.06,368.98
2016,7,31,9,15,917.0,78.5,2.65,23.5,740.5,544.25,413.77
2016,7,31,9,30,927.0,80.0,2.7,24.0,781.0,599.85,456.58
2016,7,31,9,45,925.5,87.0,2.8,25.0,814.0,652.62,495.02
2016,7,31,10,0,924.0,94.0,2.9,26.0,847.0,703.27,530.6
2016,7,31,10,15,930.0,95.0,2.95,26.5,876.0,751.34,563.25
2016,7,31,10,30,936.0,96.0,3.0,27.0,905.0,797.51,592.99
2016,7,31,10,45,932.5,101.5,3.15,28.0,925.0,838.35,618.09
2016,7,31,11,0,929.0,107.0,3.3,29.0,945.0,876.25,640.93
2016,7,31,11,15,932.0,107.5,3.4,29.0,959.5,911.89,664.38
2016,7,31,11,30,935.0,108.0,3.5,29.0,974.0,944.73,685.95
2016,7,31,11,45,929.0,113.0,3.65,29.5,979.0,970.75,701.98
2016,7,31,12,0,923.0,118.0,3.8,30.0,984.0,993.34,715.81
2016,7,31,12,15,922.5,118.0,3.85,30.0,984.0,1012.8,728.49
2016,7,31,12,30,922.0,118.0,3.9,30.0,984.0,1028.88,739.1
2016,7,31,12,45,922.0,117.0,4.0,30.5,976.0,1040.99,746.09
2016,7,31,13,0,922.0,116.0,4.1,31.0,968.0,1049.57,750.94
2016,7,31,13,15,918.5,115.0,4.2,31.0,952.5,1051.04,752.89
2016,7,31,13,30,915.0,114.0,4.3,31.0,937.0,1048.88,752.67
2016,7,31,13,45,909.0,114.0,4.4,31.5,914.0,1041.67,747.82
2016,7,31,14,0,903.0,114.0,4.5,32.0,891.0,1030.96,740.84
2016,7,31,14,15,896.0,112.5,4.55,31.5,862.0,1014.22,732.78
2016,7,31,14,30,889.0,111.0,4.6,31.0,833.0,994.18,722.6
2016,7,31,14,45,881.5,108.0,4.7,31.0,797.5,968.83,707.77
2016,7,31,15,0,874.0,105.0,4.8,31.0,762.0,940.44,691.14
2016,7,31,15,15,862.0,103.0,4.85,30.0,721.5,906.21,672.86
2016,7,31,15,30,850.0,101.0,4.9,29.0,681.0,869.56,652.6
2016,7,31,15,45,838.5,96.5,5.0,28.5,636.5,834.71,632.17
2016,7,31,16,0,827.0,92.0,5.1,28.0,592.0,791.05,605.09
2016,7,31,16,15,807.0,89.0,5.1,27.0,543.0,740.74,573.4
2016,7,31,16,30,787.0,86.0,5.1,26.0,494.0,689.56,540.27
2016,7,31,16,45,765.0,80.5,5.1,25.0,443.5,633.56,502.54
2016,7,31,17,0,743.0,75.0,5.1,24.0,393.0,577.5,461.78
2016,7,31,17,15,707.5,70.5,5.05,23.0,341.0,514.8,414.03
2016,7,31,17,30,672.0,66.0,5.0,22.0,289.0,455.97,367.42
2016,7,31,17,45,624.0,59.5,4.95,21.0,239.0,389.14,312.61
2016,7,31,18,0,576.0,53.0,4.9,20.0,189.0,326.37,259.04
2016,7,31,18,15,499.0,45.0,4.75,19.0,142.0,255.25,197.34
2016,7,31,18,30,422.0,37.0,4.6,18.0,95.0,192.28,141.4
2016,7,31,18,45,298.0,26.0,4.5,17.0,58.5,122.28,76.76
2016,7,31,19,0,174.0,15.0,4.4,16.0,22.0,50.88,0.0
2016,7,31,19,15,87.0,7.5,4.3,15.5,11.0,7.15,0.0
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,115.5,7.5,2.3,12.5,13.0,7.15,0.0
2016,8,1,5,30,231.0,15.0,2.5,13.0,26.0,11.93,0.0
2016,8,1,5,45,353.0,24.5,2.75,13.5,64.0,19.03,9.79
2016,8,1,6,0,475.0,34.0,3.0,14.0,102.0,25.74,16.83
2016,8,1,6,15,547.0,41.0,3.0,14.5,149.0,32.66,23.33
2016,8,1,6,30,619.0,48.0,3.0,15.0,196.0,37.07,27.44
2016,8,1,6,45,665.5,52.5,3.0,15.5,247.0,39.08,29.26
2016,8,1,7,0,712.0,57.0,3.0,16.0,298.0,41.05,30.93
2016,8,1,7,15,744.5,61.0,2.95,16.5,349.5,81.92,41.34
2016,8,1,7,30,777.0,65.0,2.9,17.0,401.0,134.95,73.86
2016,8,1,7,45,801.0,68.5,2.9,18.0,452.0,189.93,117.04
2016,8,1,8,0,825.0,72.0,2.9,19.0,503.0,252.55,170.27
2016,8,1,8,15,843.5,74.5,2.9,19.5,552.0,309.68,220.71
2016,8,1,8,30,862.0,77.0,2.9,20.0,601.0,368.18,271.89
2016,8,1,8,45,876.0,79.0,2.9,21.0,646.0,425.58,320.48
2016,8,1,9,0,890.0,81.0,2.9,22.0,691.0,483.34,367.62
2016,8,1,9,15,901.0,82.5,2.95,22.5,732.0,539.24,412.5
2016,8,1,9,30,912.0,84.0,3.0,23.0,773.0,594.66,455.52
2016,8,1,9,45,915.0,89.0,3.05,24.0,807.0,647.7,494.36
2016,8,1,10,0,918.0,94.0,3.1,25.0,841.0,699.04,530.59
2016,8,1,10,15,924.5,95.0,3.2,25.5,870.5,747.24,563.87
2016,8,1,10,30,931.0,96.0,3.3,26.0,900.0,793.6,594.27
2016,8,1,10,45,936.5,96.5,3.45,26.5,922.5,836.64,622.31
2016,8,1,11,0,942.0,97.0,3.6,27.0,945.0,877.35,648.53
2016,8,1,11,15,945.0,97.5,3.7,27.5,960.0,913.38,671.15
2016,8,1,11,30,948.0,98.0,3.8,28.0,975.0,946.56,691.75
2016,8,1,11,45,950.0,98.5,3.9,28.5,983.0,975.82,709.69
2016,8,1,12,0,952.0,99.0,4.0,29.0,991.0,1001.89,725.52
2016,8,1,12,15,952.0,99.0,4.1,29.0,990.5,1022.24,739.12
2016,8,1,12,30,952.0,99.0,4.2,29.0,990.0,1039.1,750.58
2016,8,1,12,45,945.5,102.0,4.3,29.5,981.0,1049.04,756.18
2016,8,1,13,0,939.0,105.0,4.4,30.0,972.0,1055.3,759.54
2016,8,1,13,15,936.0,104.0,4.45,30.0,956.5,1057.22,761.48
2016,8,1,13,30,933.0,103.0,4.5,30.0,941.0,1055.44,761.18
2016,8,1,13,45,928.5,102.0,4.6,30.0,918.0,1048.49,757.97
2016,8,1,14,0,924.0,101.0,4.7,30.0,895.0,1037.92,752.61
2016,8,1,14,15,917.5,99.5,4.75,29.5,865.5,1021.3,744.76
2016,8,1,14,30,911.0,98.0,4.8,29.0,836.0,1001.27,734.7
2016,8,1,14,45,903.5,95.5,4.9,29.0,800.5,975.9,719.95
2016,8,1,15,0,896.0,93.0,5.0,29.0,765.0,947.43,703.05
2016,8,1,15,15,885.0,91.0,5.05,28.5,724.5,913.41,683.31
2016,8,1,15,30,874.0,89.0,5.1,28.0,684.0,876.84,661.58
2016,8,1,15,45,861.0,86.0,5.15,27.5,639.0,835.11,635.9
2016,8,1,16,0,848.0,83.0,5.2,27.0,594.0,791.42,608.39
2016,8,1,16,15,829.5,80.0,5.2,26.0,545.0,741.76,576.97
2016,8,1,16,30,811.0,77.0,5.2,25.0,496.0,696.21,547.82
2016,8,1,16,45,787.5,73.0,5.25,24.0,445.0,639.84,509.87
2016,8,1,17,0,764.0,69.0,5.3,23.0,394.0,583.51,469.05
2016,8,1,17,15,729.5,65.0,5.2,21.5,342.0,521.0,421.84
2016,8,1,17,30,695.0,61.0,5.1,20.0,290.0,460.26,373.97
2016,8,1,17,45,646.5,55.0,5.1,19.0,239.5,392.5,317.87
2016,8,1,18,0,598.0,49.0,5.1,18.0,189.0,330.7,264.41
2016,8,1,18,15,521.0,42.0,5.0,17.0,142.0,259.65,202.01
2016,8,1,18,30,444.0,35.0,4.9,16.0,95.0,196.75,145.31
2016,8,1,18,45,314.0,24.5,4.8,15.5,58.0,124.17,76.42
2016,8,1,19,0,184.0,14.0,4.7,15.0,21.0,51.78,0.0
2016,8,1,19,15,92.0,7.0,4.65,14.5,10.5,6.67,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,104.5,7.5,3.1,11.5,12.0,7.15,0.0
2016,8,2,5,30,209.0,15.0,3.3,12.0,24.0,12.01,0.0
2016,8,2,5,45,337.5,25.5,3.5,12.5,62.5,20.04,10.46
2016,8,2,6,0,466.0,36.0,3.7,13.0,101.0,27.61,18.5
2016,8,2,6,15,542.0,43.0,3.7,13.5,149.0,31.7,22.55
2016,8,2,6,30,618.0,50.0,3.7,14.0,197.0,38.98,29.25
2016,8,2,6,45,669.0,54.5,3.7,15.0,249.0,40.9,30.93
2016,8,2,7,0,720.0,59.0,3.7,16.0,301.0,42.79,32.47
2016,8,2,7,15,754.5,63.0,3.65,16.5,354.0,83.19,42.47
2016,8,2,7,30,789.0,67.0,3.6,17.0,407.0,137.1,75.25
2016,8,2,7,45,816.0,70.0,3.55,18.0,459.5,192.96,118.94
2016,8,2,8,0,843.0,73.0,3.5,19.0,512.0,256.76,173.13
2016,8,2,8,15,861.5,76.0,3.45,19.5,562.0,315.45,225.01
2016,8,2,8,30,880.0,79.0,3.4,20.0,612.0,375.52,277.6
2016,8,2,8,45,895.5,80.5,3.4,21.0,658.5,434.18,327.39
2016,8,2,9,0,911.0,82.0,3.4,22.0,705.0,493.35,375.82
2016,8,2,9,15,922.5,84.0,3.45,22.5,747.0,551.16,422.32
2016,8,2,9,30,934.0,86.0,3.5,23.0,789.0,608.52,466.93
2016,8,2,9,45,937.5,90.5,3.55,24.0,824.0,662.57,506.65
2016,8,2,10,0,941.0,95.0,3.6,25.0,859.0,714.93,543.73
2016,8,2,10,15,947.5,96.5,3.65,25.5,889.0,764.71,577.94
2016,8,2,10,30,954.0,98.0,3.7,26.0,919.0,812.59,609.15
2016,8,2,10,45,960.0,98.0,3.75,26.5,942.5,856.53,637.27
2016,8,2,11,0,966.0,98.0,3.8,27.0,966.0,898.1,663.46
2016,8,2,11,15,969.5,98.5,3.85,27.0,982.0,935.42,687.93
2016,8,2,11,30,973.0,99.0,3.9,27.0,998.0,969.84,710.4
2016,8,2,11,45,975.0,99.5,4.0,27.5,1006.0,999.81,728.78
2016,8,2,12,0,977.0,100.0,4.1,28.0,1014.0,1026.51,744.98
2016,8,2,12,15,976.5,100.0,4.1,28.0,1013.5,1046.9,757.98
2016,8,2,12,30,976.0,100.0,4.1,28.0,1013.0,1063.69,768.75
2016,8,2,12,45,964.0,106.5,4.2,28.5,1001.5,1072.09,773.35
2016,8,2,13,0,952.0,113.0,4.3,29.0,990.0,1076.65,775.65
2016,8,2,13,15,948.5,112.0,4.35,29.0,974.0,1078.21,777.39
2016,8,2,13,30,945.0,111.0,4.4,29.0,958.0,1076.01,776.86
2016,8,2,13,45,939.5,110.0,4.45,29.0,934.0,1068.09,772.78
2016,8,2,14,0,934.0,109.0,4.5,29.0,910.0,1056.5,766.47
2016,8,2,14,15,926.5,107.5,4.55,28.5,879.5,1038.83,757.82
2016,8,2,14,30,919.0,106.0,4.6,28.0,849.0,1017.74,746.96
2016,8,2,14,45,909.5,104.0,4.65,28.0,812.5,990.91,730.93
2016,8,2,15,0,900.0,102.0,4.7,28.0,776.0,961.03,712.89
2016,8,2,15,15,888.0,100.0,4.7,27.5,734.0,926.03,692.33
2016,8,2,15,30,876.0,98.0,4.7,27.0,692.0,888.52,669.84
2016,8,2,15,45,860.0,95.0,4.75,26.5,645.0,844.21,642.61
2016,8,2,16,0,844.0,92.0,4.8,26.0,598.0,804.16,617.94
2016,8,2,16,15,823.5,88.5,4.8,25.0,548.0,752.13,585.04
2016,8,2,16,30,803.0,85.0,4.8,24.0,498.0,699.23,550.68
2016,8,2,16,45,774.5,81.5,4.85,23.5,445.5,640.26,509.81
2016,8,2,17,0,746.0,78.0,4.9,23.0,393.0,581.76,466.24
2016,8,2,17,15,708.5,73.0,4.85,22.0,340.5,517.05,416.86
2016,8,2,17,30,671.0,68.0,4.8,21.0,288.0,456.69,368.9
2016,8,2,17,45,615.5,61.5,4.8,20.0,236.0,386.2,311.04
2016,8,2,18,0,560.0,55.0,4.8,19.0,184.0,320.58,255.01
2016,8,2,18,15,476.5,46.5,4.7,18.0,137.0,247.37,191.49
2016,8,2,18,30,393.0,38.0,4.6,17.0,90.0,183.04,134.38
2016,8,2,18,45,256.0,26.0,4.55,16.5,54.0,109.3,64.95
2016,8,2,19,0,119.0,14.0,4.5,16.0,18.0,38.03,0.0
2016,8,2,19,15,59.5,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.5,7.5,2.25,12.5,10.5,7.15,0.0
2016,8,3,5,30,135.0,15.0,2.4,13.0,21.0,14.3,0.0
2016,8,3,5,45,266.5,27.0,2.6,13.5,57.5,21.52,11.35
2016,8,3,6,0,398.0,39.0,2.8,14.0,94.0,30.4,20.81
2016,8,3,6,15,479.0,48.0,2.65,14.5,141.5,36.05,26.28
2016,8,3,6,30,560.0,57.0,2.5,15.0,189.0,41.41,31.28
2016,8,3,6,45,615.0,63.0,2.35,16.0,240.5,43.99,33.55
2016,8,3,7,0,670.0,69.0,2.2,17.0,292.0,46.44,35.57
2016,8,3,7,15,707.5,73.5,2.15,17.5,344.5,88.77,48.65
2016,8,3,7,30,745.0,78.0,2.1,18.0,397.0,140.68,79.73
2016,8,3,7,45,773.0,82.0,2.05,19.0,449.5,195.04,121.59
2016,8,3,8,0,801.0,86.0,2.0,20.0,502.0,252.51,169.78
2016,8,3,8,15,821.5,89.0,2.0,21.0,551.5,309.85,219.18
2016,8,3,8,30,842.0,92.0,2.0,22.0,601.0,368.91,269.32
2016,8,3,8,45,858.0,94.5,2.0,23.0,647.0,430.8,320.17
2016,8,3,9,0,874.0,97.0,2.0,24.0,693.0,489.23,366.66
2016,8,3,9,15,886.0,99.5,2.1,24.5,734.5,545.97,411.28
2016,8,3,9,30,898.0,102.0,2.2,25.0,776.0,602.38,454.21
2016,8,3,9,45,908.0,103.0,2.3,26.0,812.5,655.62,492.62
2016,8,3,10,0,918.0,104.0,2.4,27.0,849.0,707.79,528.99
2016,8,3,10,15,925.0,105.5,2.5,27.5,878.5,757.0,562.63
2016,8,3,10,30,932.0,107.0,2.6,28.0,908.0,804.41,593.11
2016,8,3,10,45,938.0,107.0,2.75,29.0,931.0,847.61,619.5
2016,8,3,11,0,944.0,107.0,2.9,30.0,954.0,888.48,644.02
2016,8,3,11,15,947.0,108.0,3.1,30.5,969.0,925.22,667.25
2016,8,3,11,30,950.0,109.0,3.3,31.0,984.0,959.1,688.52
2016,8,3,11,45,952.5,108.5,3.55,31.5,992.0,988.03,706.89
2016,8,3,12,0,955.0,108.0,3.8,32.0,1000.0,1013.77,723.19
2016,8,3,12,15,955.0,108.0,4.0,32.0,1000.0,1034.29,737.34
2016,8,3,12,30,955.0,108.0,4.2,32.0,1000.0,1051.3,749.38
2016,8,3,12,45,955.0,107.0,4.45,32.0,992.5,1063.7,758.89
2016,8,3,13,0,955.0,106.0,4.7,32.0,985.0,1072.43,766.17
2016,8,3,13,15,952.5,105.5,4.85,31.5,969.5,1075.43,771.33
2016,8,3,13,30,950.0,105.0,5.0,31.0,954.0,1074.69,774.37
2016,8,3,13,45,947.0,103.0,5.2,31.0,931.5,1068.09,772.52
2016,8,3,14,0,944.0,101.0,5.4,31.0,909.0,1057.76,768.28
2016,8,3,14,15,938.0,99.5,5.5,30.5,879.5,1041.35,760.88
2016,8,3,14,30,932.0,98.0,5.6,30.0,850.0,1021.43,751.16
2016,8,3,14,45,925.5,96.0,5.7,29.5,814.5,997.11,738.44
2016,8,3,15,0,919.0,94.0,5.8,29.0,779.0,969.57,723.41
2016,8,3,15,15,908.0,92.0,5.8,28.0,737.5,934.88,704.17
2016,8,3,15,30,897.0,90.0,5.8,27.0,696.0,897.56,682.8
2016,8,3,15,45,883.0,87.0,5.8,26.5,650.0,854.15,655.41
2016,8,3,16,0,869.0,84.0,5.8,26.0,604.0,808.77,626.21
2016,8,3,16,15,849.5,81.0,5.7,25.0,553.5,757.44,592.96
2016,8,3,16,30,830.0,78.0,5.6,24.0,503.0,710.27,562.08
2016,8,3,16,45,802.5,75.0,5.6,23.0,450.5,651.4,521.89
2016,8,3,17,0,775.0,72.0,5.6,22.0,398.0,592.86,478.82
2016,8,3,17,15,738.0,67.5,5.45,20.5,344.5,527.65,429.11
2016,8,3,17,30,701.0,63.0,5.3,19.0,291.0,464.43,378.87
2016,8,3,17,45,645.5,57.5,5.2,18.0,238.5,395.52,321.28
2016,8,3,18,0,590.0,52.0,5.1,17.0,186.0,329.54,264.06
2016,8,3,18,15,507.0,44.0,4.95,16.5,138.0,255.54,198.63
2016,8,3,18,30,424.0,36.0,4.8,16.0,90.0,190.4,139.71
2016,8,3,18,45,282.5,24.5,4.7,15.5,53.5,113.72,65.07
2016,8,3,19,0,141.0,13.0,4.6,15.0,17.0,41.44,0.0
2016,8,3,19,15,70.5,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,77.5,7.5,3.65,11.5,10.0,7.15,0.0
2016,8,4,5,30,155.0,15.0,3.8,12.0,20.0,14.3,0.0
2016,8,4,5,45,289.5,26.5,3.95,12.5,57.5,21.18,10.85
2016,8,4,6,0,424.0,38.0,4.1,13.0,95.0,29.64,20.18
2016,8,4,6,15,504.5,46.0,4.1,13.5,142.5,34.45,24.95
2016,8,4,6,30,585.0,54.0,4.1,14.0,190.0,39.06,29.29
2016,8,4,6,45,472.5,81.0,4.1,15.0,208.5,58.98,47.0
2016,8,4,7,0,360.0,108.0,4.1,16.0,227.0,76.11,61.91
2016,8,4,7,15,350.0,130.5,4.1,16.5,262.5,110.96,77.89
2016,8,4,7,30,340.0,153.0,4.1,17.0,298.0,156.78,110.74
2016,8,4,7,45,581.5,116.5,4.1,17.5,402.0,186.69,124.03
2016,8,4,8,0,823.0,80.0,4.1,18.0,506.0,251.73,170.54
2016,8,4,8,15,842.5,83.0,4.15,18.5,555.5,310.07,222.4
2016,8,4,8,30,862.0,86.0,4.2,19.0,605.0,374.15,278.5
2016,8,4,8,45,878.0,87.5,4.3,19.5,651.5,432.22,328.96
2016,8,4,9,0,894.0,89.0,4.4,20.0,698.0,490.86,378.48
2016,8,4,9,15,904.5,91.5,4.5,20.5,739.0,547.88,425.3
2016,8,4,9,30,915.0,94.0,4.6,21.0,780.0,604.39,470.27
2016,8,4,9,45,667.5,209.5,4.75,21.5,722.5,602.75,467.6
2016,8,4,10,0,420.0,325.0,4.9,22.0,665.0,578.05,445.74
2016,8,4,10,15,678.0,214.0,5.0,22.0,785.5,683.85,529.67
2016,8,4,10,30,936.0,103.0,5.1,22.0,906.0,803.52,619.56
2016,8,4,10,45,940.5,103.0,5.2,22.5,927.5,845.69,647.54
2016,8,4,11,0,945.0,103.0,5.3,23.0,949.0,885.41,673.96
2016,8,4,11,15,946.5,103.5,5.35,23.0,963.0,920.4,698.0
2016,8,4,11,30,948.0,104.0,5.4,23.0,977.0,952.42,719.94
2016,8,4,11,45,948.0,104.5,5.45,23.0,983.0,979.96,738.8
2016,8,4,12,0,948.0,105.0,5.5,23.0,989.0,1004.21,755.46
2016,8,4,12,15,947.5,105.0,5.5,23.0,988.5,1024.07,768.84
2016,8,4,12,30,947.0,105.0,5.5,23.0,988.0,1040.44,779.94
2016,8,4,12,45,938.5,109.0,5.55,23.0,977.5,1049.4,786.5
2016,8,4,13,0,930.0,113.0,5.6,23.0,967.0,1054.66,790.73
2016,8,4,13,15,926.5,112.5,5.6,22.5,951.5,1056.59,794.06
2016,8,4,13,30,923.0,112.0,5.6,22.0,936.0,1054.86,795.05
2016,8,4,13,45,919.5,110.0,5.7,22.0,913.0,1047.89,791.77
2016,8,4,14,0,916.0,108.0,5.8,22.0,890.0,1037.29,786.12
2016,8,4,14,15,909.5,106.5,5.8,21.5,860.5,1020.71,777.29
2016,8,4,14,30,903.0,105.0,5.8,21.0,831.0,1000.75,766.16
2016,8,4,14,45,896.0,102.0,5.85,20.5,795.5,975.38,751.58
2016,8,4,15,0,889.0,99.0,5.9,20.0,760.0,946.91,734.7
2016,8,4,15,15,877.0,97.0,5.85,19.5,718.5,912.06,712.55
2016,8,4,15,30,865.0,95.0,5.8,19.0,677.0,874.75,688.46
2016,8,4,15,45,850.5,92.0,5.8,18.5,631.5,831.94,660.31
2016,8,4,16,0,836.0,89.0,5.8,18.0,586.0,793.28,634.88
2016,8,4,16,15,816.0,85.5,5.7,17.5,536.5,741.85,598.99
2016,8,4,16,30,796.0,82.0,5.6,17.0,487.0,689.54,561.85
2016,8,4,16,45,770.5,78.0,5.55,16.5,436.0,632.3,520.21
2016,8,4,17,0,745.0,74.0,5.5,16.0,385.0,575.3,475.76
2016,8,4,17,15,708.0,69.0,5.4,15.5,332.5,510.92,423.82
2016,8,4,17,30,671.0,64.0,5.3,15.0,280.0,450.66,373.44
2016,8,4,17,45,618.5,57.5,5.2,14.5,229.0,381.7,314.27
2016,8,4,18,0,566.0,51.0,5.1,14.0,178.0,317.34,257.07
2016,8,4,18,15,483.5,43.0,4.95,13.5,131.5,244.97,192.28
2016,8,4,18,30,401.0,35.0,4.8,13.0,85.0,181.45,134.1
2016,8,4,18,45,264.5,23.5,4.7,12.5,50.0,106.9,58.54
2016,8,4,19,0,128.0,12.0,4.6,12.0,15.0,37.63,0.0
2016,8,4,19,15,64.0,6.0,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,62.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,125.0,14.0,2.7,12.0,18.0,13.34,0.0
2016,8,5,5,45,260.5,26.5,3.05,12.5,54.5,21.29,10.61
2016,8,5,6,0,396.0,39.0,3.4,13.0,91.0,30.68,21.05
2016,8,5,6,15,478.5,48.0,3.35,13.5,138.5,36.31,26.58
2016,8,5,6,30,561.0,57.0,3.3,14.0,186.0,41.67,31.62
2016,8,5,6,45,283.5,84.0,3.3,14.5,149.5,60.32,48.29
2016,8,5,7,0,6.0,111.0,3.3,15.0,113.0,97.33,80.86
2016,8,5,7,15,45.0,141.5,3.25,15.5,160.0,119.96,94.39
2016,8,5,7,30,84.0,172.0,3.2,16.0,207.0,152.64,118.57
2016,8,5,7,45,85.0,194.5,3.15,16.5,234.5,178.55,138.95
2016,8,5,8,0,86.0,217.0,3.1,17.0,262.0,204.85,159.86
2016,8,5,8,15,122.5,243.0,3.05,17.5,313.0,240.44,187.08
2016,8,5,8,30,159.0,269.0,3.0,18.0,364.0,284.87,221.47
2016,8,5,8,45,521.5,182.0,2.95,18.5,529.0,364.82,280.47
2016,8,5,9,0,884.0,95.0,2.9,19.0,694.0,491.15,377.8
2016,8,5,9,15,895.5,97.0,2.9,19.5,736.0,547.83,423.2
2016,8,5,9,30,907.0,99.0,2.9,20.0,778.0,604.09,467.05
2016,8,5,9,45,681.5,204.0,2.95,20.5,728.0,606.31,467.16
2016,8,5,10,0,456.0,309.0,3.0,21.0,678.0,587.75,450.29
2016,8,5,10,15,689.0,212.0,3.05,21.5,791.5,689.8,528.3
2016,8,5,10,30,922.0,115.0,3.1,22.0,905.0,804.14,610.57
2016,8,5,10,45,929.0,115.0,3.2,22.5,928.0,847.88,638.62
2016,8,5,11,0,936.0,115.0,3.3,23.0,951.0,889.39,665.39
2016,8,5,11,15,939.0,116.0,3.35,23.5,966.5,925.99,688.3
2016,8,5,11,30,942.0,117.0,3.4,24.0,982.0,959.74,709.15
2016,8,5,11,45,945.0,116.5,3.5,24.5,990.0,989.03,727.3
2016,8,5,12,0,948.0,116.0,3.6,25.0,998.0,1015.17,743.35
2016,8,5,12,15,948.0,115.5,3.7,25.0,998.0,1035.14,756.87
2016,8,5,12,30,948.0,115.0,3.8,25.0,998.0,1051.6,768.25
2016,8,5,12,45,946.5,115.0,3.9,25.5,989.5,1063.51,775.26
2016,8,5,13,0,945.0,115.0,4.0,26.0,981.0,1071.75,780.02
2016,8,5,13,15,942.0,114.0,4.1,26.0,965.0,1073.74,782.4
2016,8,5,13,30,939.0,113.0,4.2,26.0,949.0,1071.99,782.52
2016,8,5,13,45,934.5,111.5,4.35,26.0,926.0,1064.47,779.33
2016,8,5,14,0,930.0,110.0,4.5,26.0,903.0,1053.29,773.84
2016,8,5,14,15,923.0,108.5,4.6,25.5,872.5,1036.05,765.74
2016,8,5,14,30,916.0,107.0,4.7,25.0,842.0,1015.38,755.66
2016,8,5,14,45,906.0,105.5,4.8,25.0,805.0,988.55,739.84
2016,8,5,15,0,896.0,104.0,4.9,25.0,768.0,958.71,721.89
2016,8,5,15,15,883.5,101.5,4.95,24.5,725.5,922.67,700.56
2016,8,5,15,30,871.0,99.0,5.0,24.0,683.0,884.14,677.22
2016,8,5,15,45,853.5,96.5,5.05,23.5,636.0,845.62,653.53
2016,8,5,16,0,836.0,94.0,5.1,23.0,589.0,798.61,623.29
2016,8,5,16,15,814.5,90.5,5.05,22.0,539.0,745.96,589.04
2016,8,5,16,30,793.0,87.0,5.0,21.0,489.0,692.54,553.38
2016,8,5,16,45,760.0,84.0,5.0,20.5,435.5,631.34,509.57
2016,8,5,17,0,727.0,81.0,5.0,20.0,382.0,573.4,465.4
2016,8,5,17,15,687.5,75.5,4.9,19.0,329.5,507.83,414.4
2016,8,5,17,30,648.0,70.0,4.8,18.0,277.0,444.68,363.39
2016,8,5,17,45,583.5,64.0,4.7,17.5,224.5,371.6,301.82
2016,8,5,18,0,519.0,58.0,4.6,17.0,172.0,304.32,243.28
2016,8,5,18,15,431.5,48.0,4.45,16.0,126.0,230.34,178.78
2016,8,5,18,30,344.0,38.0,4.3,15.0,80.0,165.83,121.18
2016,8,5,18,45,206.0,24.5,4.2,14.5,46.0,91.55,46.01
2016,8,5,19,0,68.0,11.0,4.1,14.0,12.0,24.29,0.0
2016,8,5,19,15,34.0,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,15,45.5,6.5,2.75,10.5,8.0,0.0,0.0
2016,8,6,5,30,91.0,13.0,3.0,11.0,16.0,12.39,0.0
2016,8,6,5,45,224.0,26.5,3.3,12.0,51.5,21.41,10.32
2016,8,6,6,0,357.0,40.0,3.6,13.0,87.0,31.74,21.91
2016,8,6,6,15,441.5,50.0,3.6,13.5,133.5,38.2,28.23
2016,8,6,6,30,526.0,60.0,3.6,14.0,180.0,44.34,33.98
2016,8,6,6,45,585.0,66.5,3.6,14.5,232.0,47.15,36.56
2016,8,6,7,0,644.0,73.0,3.6,15.0,284.0,49.84,38.88
2016,8,6,7,15,683.0,78.5,3.6,15.5,336.5,84.78,47.41
2016,8,6,7,30,722.0,84.0,3.6,16.0,389.0,136.71,78.44
2016,8,6,7,45,753.5,87.5,3.6,16.5,441.5,194.48,123.44
2016,8,6,8,0,785.0,91.0,3.6,17.0,494.0,251.31,171.93
2016,8,6,8,15,805.5,94.5,3.6,17.5,543.5,308.34,222.45
2016,8,6,8,30,826.0,98.0,3.6,18.0,593.0,367.12,274.14
2016,8,6,8,45,843.0,100.5,3.65,19.0,639.0,425.12,323.65
2016,8,6,9,0,860.0,103.0,3.7,20.0,685.0,486.81,374.31
2016,8,6,9,15,872.0,105.5,3.75,20.5,726.5,543.04,419.94
2016,8,6,9,30,884.0,108.0,3.8,21.0,768.0,598.95,463.87
2016,8,6,9,45,896.0,108.5,3.9,21.5,804.0,652.47,504.87
2016,8,6,10,0,908.0,109.0,4.0,22.0,840.0,705.13,544.1
2016,8,6,10,15,914.5,110.5,4.1,22.5,869.5,753.72,578.92
2016,8,6,10,30,921.0,112.0,4.2,23.0,899.0,800.48,610.23
2016,8,6,10,45,926.0,113.0,4.35,23.5,921.5,843.55,638.81
2016,8,6,11,0,931.0,114.0,4.5,24.0,944.0,884.26,665.57
2016,8,6,11,15,933.5,114.5,4.55,24.0,959.0,919.79,689.55
2016,8,6,11,30,936.0,115.0,4.6,24.0,974.0,952.45,711.54
2016,8,6,11,45,937.5,115.5,4.7,24.0,981.0,981.17,731.27
2016,8,6,12,0,939.0,116.0,4.8,24.0,988.0,1006.71,748.93
2016,8,6,12,15,938.5,116.0,4.85,24.0,987.5,1026.51,762.43
2016,8,6,12,30,938.0,116.0,4.9,24.0,987.0,1042.83,773.72
2016,8,6,12,45,926.5,121.5,5.0,24.5,976.0,1050.3,778.1
2016,8,6,13,0,915.0,127.0,5.1,25.0,965.0,1054.04,780.15
2016,8,6,13,15,911.5,126.5,5.15,24.5,948.5,1056.01,783.9
2016,8,6,13,30,908.0,126.0,5.2,24.0,932.0,1054.35,785.37
2016,8,6,13,45,903.0,124.0,5.3,24.0,908.5,1046.0,781.31
2016,8,6,14,0,898.0,122.0,5.4,24.0,885.0,1034.1,774.96
2016,8,6,14,15,890.5,120.5,5.45,23.5,855.0,1016.78,766.16
2016,8,6,14,30,883.0,119.0,5.5,23.0,825.0,996.15,755.11
2016,8,6,14,45,874.0,116.0,5.55,23.0,789.0,969.3,738.24
2016,8,6,15,0,865.0,113.0,5.6,23.0,753.0,939.47,719.27
2016,8,6,15,15,852.5,110.0,5.6,22.5,711.0,911.07,702.34
2016,8,6,15,30,840.0,107.0,5.6,22.0,669.0,872.54,678.01
2016,8,6,15,45,825.0,103.5,5.7,21.5,623.0,829.13,650.35
2016,8,6,16,0,810.0,100.0,5.8,21.0,577.0,783.94,620.86
2016,8,6,16,15,788.0,96.0,5.75,20.0,527.5,731.26,585.72
2016,8,6,16,30,766.0,92.0,5.7,19.0,478.0,677.91,549.25
2016,8,6,16,45,739.0,87.0,5.7,18.5,426.5,619.66,506.48
2016,8,6,17,0,712.0,82.0,5.7,18.0,375.0,564.35,463.6
2016,8,6,17,15,672.0,76.5,5.6,17.0,322.5,499.2,412.03
2016,8,6,17,30,632.0,71.0,5.5,16.0,270.0,436.54,360.59
2016,8,6,17,45,574.0,63.5,5.4,15.5,219.5,365.74,300.02
2016,8,6,18,0,516.0,56.0,5.3,15.0,169.0,300.17,242.06
2016,8,6,18,15,427.0,46.5,5.2,14.5,123.0,226.48,176.69
2016,8,6,18,30,338.0,37.0,5.1,14.0,77.0,162.41,118.62
2016,8,6,18,45,199.5,23.5,5.0,13.5,44.0,87.86,39.81
2016,8,6,19,0,61.0,10.0,4.9,13.0,11.0,21.82,0.0
2016,8,6,19,15,30.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,69.0,6.5,3.35,10.5,8.5,0.0,0.0
2016,8,7,5,30,138.0,13.0,3.5,11.0,17.0,12.39,0.0
2016,8,7,5,45,282.0,24.0,3.7,11.5,53.5,19.17,8.24
2016,8,7,6,0,426.0,35.0,3.9,12.0,90.0,27.25,18.06
2016,8,7,6,15,510.0,43.0,3.85,12.5,138.0,32.19,22.99
2016,8,7,6,30,594.0,51.0,3.8,13.0,186.0,36.91,27.47
2016,8,7,6,45,648.0,57.0,3.8,13.5,238.0,39.72,30.06
2016,8,7,7,0,702.0,63.0,3.8,14.0,290.0,46.59,36.15
2016,8,7,7,15,738.5,67.5,3.75,14.5,343.5,82.1,44.17
2016,8,7,7,30,775.0,72.0,3.7,15.0,397.0,135.88,75.91
2016,8,7,7,45,802.0,75.5,3.65,16.0,449.5,191.59,119.23
2016,8,7,8,0,829.0,79.0,3.6,17.0,502.0,250.28,169.46
2016,8,7,8,15,848.5,82.0,3.55,17.5,552.0,309.14,221.83
2016,8,7,8,30,868.0,85.0,3.5,18.0,602.0,373.67,278.32
2016,8,7,8,45,883.5,87.0,3.5,19.0,648.5,432.49,328.65
2016,8,7,9,0,899.0,89.0,3.5,20.0,695.0,491.81,377.64
2016,8,7,9,15,910.5,91.0,3.5,20.5,737.0,549.35,424.26
2016,8,7,9,30,922.0,93.0,3.5,21.0,779.0,606.44,468.95
2016,8,7,9,45,927.0,96.5,3.55,21.5,814.0,660.24,509.85
2016,8,7,10,0,932.0,100.0,3.6,22.0,849.0,712.47,548.35
2016,8,7,10,15,938.5,101.5,3.65,22.5,879.0,762.12,583.19
2016,8,7,10,30,945.0,103.0,3.7,23.0,909.0,809.87,614.74
2016,8,7,10,45,950.0,103.5,3.8,23.5,932.0,853.39,643.18
2016,8,7,11,0,955.0,104.0,3.9,24.0,955.0,894.45,669.68
2016,8,7,11,15,958.0,105.0,3.95,24.5,970.0,931.65,693.07
2016,8,7,11,30,961.0,106.0,4.0,25.0,985.0,965.93,714.34
2016,8,7,11,45,963.0,105.5,4.1,25.5,993.0,994.74,732.15
2016,8,7,12,0,965.0,105.0,4.2,26.0,1001.0,1020.25,747.78
2016,8,7,12,15,965.5,105.0,4.25,26.0,1000.5,1041.43,761.77
2016,8,7,12,30,966.0,105.0,4.3,26.0,1000.0,1059.05,773.54
2016,8,7,12,45,965.0,104.5,4.4,26.5,992.0,1071.02,780.52
2016,8,7,13,0,964.0,104.0,4.5,27.0,984.0,1079.25,785.2
2016,8,7,13,15,961.0,103.5,4.55,27.0,968.5,1081.68,787.5
2016,8,7,13,30,958.0,103.0,4.6,27.0,953.0,1080.3,787.43
2016,8,7,13,45,955.5,101.0,4.65,27.0,930.0,1074.01,784.58
2016,8,7,14,0,953.0,99.0,4.7,27.0,907.0,1063.94,779.39
2016,8,7,14,15,946.5,97.5,4.7,26.5,876.5,1046.74,770.75
2016,8,7,14,30,940.0,96.0,4.7,26.0,846.0,1026.01,759.83
2016,8,7,14,45,932.5,94.0,4.75,26.0,810.0,1000.37,744.54
2016,8,7,15,0,925.0,92.0,4.8,26.0,774.0,971.5,727.07
2016,8,7,15,15,914.0,90.0,4.8,25.5,731.5,936.43,706.32
2016,8,7,15,30,903.0,88.0,4.8,25.0,689.0,898.7,683.53
2016,8,7,15,45,889.0,85.0,4.85,24.5,642.5,854.85,656.45
2016,8,7,16,0,875.0,82.0,4.9,24.0,596.0,809.02,627.47
2016,8,7,16,15,855.0,79.0,4.85,23.5,545.5,756.85,592.79
2016,8,7,16,30,835.0,76.0,4.8,23.0,495.0,708.9,560.57
2016,8,7,16,45,809.0,72.5,4.8,22.5,442.0,650.08,519.64
2016,8,7,17,0,783.0,69.0,4.8,22.0,389.0,591.46,475.77
2016,8,7,17,15,745.5,64.5,4.7,21.0,335.0,525.47,424.93
2016,8,7,17,30,708.0,60.0,4.6,20.0,281.0,461.55,373.66
2016,8,7,17,45,651.0,54.5,4.55,19.0,228.5,389.5,313.87
2016,8,7,18,0,594.0,49.0,4.5,18.0,176.0,324.86,257.78
2016,8,7,18,15,504.0,41.0,4.35,17.0,128.0,248.41,190.9
2016,8,7,18,30,414.0,33.0,4.2,16.0,80.0,181.72,130.44
2016,8,7,18,45,207.0,16.5,4.05,15.5,40.0,81.14,30.38
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,62.0,6.0,2.3,10.5,7.5,0.0,0.0
2016,8,8,5,30,124.0,12.0,2.5,11.0,15.0,11.44,0.0
2016,8,8,5,45,266.0,23.0,2.75,12.0,50.0,18.32,7.11
2016,8,8,6,0,408.0,34.0,3.0,13.0,85.0,26.44,17.22
2016,8,8,6,15,492.0,42.0,2.9,13.5,132.0,31.4,22.18
2016,8,8,6,30,576.0,50.0,2.8,14.0,179.0,36.15,26.67
2016,8,8,6,45,627.0,56.5,2.7,15.0,230.0,39.37,29.57
2016,8,8,7,0,678.0,63.0,2.6,16.0,281.0,46.63,35.9
2016,8,8,7,15,715.0,67.5,2.55,16.5,333.5,80.3,43.28
2016,8,8,7,30,752.0,72.0,2.5,17.0,386.0,132.76,73.73
2016,8,8,7,45,776.5,76.5,2.5,18.0,437.5,187.58,115.91
2016,8,8,8,0,801.0,81.0,2.5,19.0,489.0,245.1,164.58
2016,8,8,8,15,821.5,84.0,2.5,19.5,538.5,302.67,215.07
2016,8,8,8,30,842.0,87.0,2.5,20.0,588.0,365.99,269.69
2016,8,8,8,45,857.0,90.0,2.55,21.0,633.5,424.08,318.66
2016,8,8,9,0,872.0,93.0,2.6,22.0,679.0,482.68,366.32
2016,8,8,9,15,884.0,95.0,2.7,22.5,720.5,539.11,411.57
2016,8,8,9,30,896.0,97.0,2.8,23.0,762.0,595.19,455.08
2016,8,8,9,45,909.5,96.5,2.9,24.0,799.0,649.29,494.92
2016,8,8,10,0,923.0,96.0,3.0,25.0,836.0,702.62,532.89
2016,8,8,10,15,929.5,97.0,3.1,25.5,865.5,751.39,566.66
2016,8,8,10,30,936.0,98.0,3.2,26.0,895.0,798.27,597.35
2016,8,8,10,45,940.0,99.5,3.35,26.5,917.5,841.58,625.5
2016,8,8,11,0,944.0,101.0,3.5,27.0,940.0,882.4,651.75
2016,8,8,11,15,947.0,101.5,3.65,27.0,955.0,918.73,676.14
2016,8,8,11,30,950.0,102.0,3.8,27.0,970.0,952.17,698.6
2016,8,8,11,45,950.5,103.5,3.95,27.5,977.5,981.25,716.79
2016,8,8,12,0,951.0,105.0,4.1,28.0,985.0,1007.04,732.8
2016,8,8,12,15,951.0,105.0,4.25,28.0,984.5,1027.45,746.81
2016,8,8,12,30,951.0,105.0,4.4,28.0,984.0,1044.33,758.65
2016,8,8,12,45,949.5,104.5,4.6,28.0,976.0,1055.6,767.25
2016,8,8,13,0,948.0,104.0,4.8,28.0,968.0,1063.16,774.17
2016,8,8,13,15,945.5,103.0,4.9,28.0,952.0,1065.46,776.99
2016,8,8,13,30,943.0,102.0,5.0,28.0,936.0,1063.99,777.49
2016,8,8,13,45,939.5,100.5,5.15,28.0,913.5,1057.23,775.07
2016,8,8,14,0,936.0,99.0,5.3,28.0,891.0,1046.76,770.28
2016,8,8,14,15,929.5,97.5,5.35,27.5,861.0,1029.7,761.93
2016,8,8,14,30,923.0,96.0,5.4,27.0,831.0,1009.16,751.29
2016,8,8,14,45,916.0,94.0,5.5,27.0,795.0,984.25,736.49
2016,8,8,15,0,909.0,92.0,5.6,27.0,759.0,956.16,719.47
2016,8,8,15,15,897.5,89.5,5.6,26.5,717.5,920.41,697.86
2016,8,8,15,30,886.0,87.0,5.6,26.0,676.0,882.09,674.23
2016,8,8,15,45,873.0,84.0,5.65,25.5,629.5,839.57,647.56
2016,8,8,16,0,860.0,81.0,5.7,25.0,583.0,795.05,619.0
2016,8,8,16,15,840.0,78.0,5.6,24.0,533.0,743.41,585.23
2016,8,8,16,30,820.0,75.0,5.5,23.0,483.0,696.03,553.92
2016,8,8,16,45,796.0,70.5,5.45,22.5,431.5,638.01,512.84
2016,8,8,17,0,772.0,66.0,5.4,22.0,380.0,580.06,468.83
2016,8,8,17,15,734.5,62.0,5.3,21.0,327.0,515.22,418.36
2016,8,8,17,30,697.0,58.0,5.2,20.0,274.0,452.47,367.54
2016,8,8,17,45,643.5,52.0,5.1,19.0,222.5,382.2,308.65
2016,8,8,18,0,590.0,46.0,5.0,18.0,171.0,316.52,251.33
2016,8,8,18,15,500.5,38.5,4.9,17.0,124.0,243.5,186.92
2016,8,8,18,30,411.0,31.0,4.8,16.0,77.0,178.02,126.91
2016,8,8,18,45,205.5,15.5,4.7,15.5,38.5,78.68,22.62
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,68.0,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,136.0,11.0,2.5,12.0,14.0,10.48,0.0
2016,8,9,5,45,282.0,21.5,2.7,12.5,49.5,17.03,5.63
2016,8,9,6,0,428.0,32.0,2.9,13.0,85.0,24.75,15.72
2016,8,9,6,15,512.0,39.5,2.7,13.5,132.0,29.38,20.38
2016,8,9,6,30,596.0,47.0,2.5,14.0,179.0,36.97,27.4
2016,8,9,6,45,647.5,52.5,2.35,15.0,230.5,39.82,29.96
2016,8,9,7,0,699.0,58.0,2.2,16.0,282.0,42.56,32.3
2016,8,9,7,15,735.0,62.5,2.0,16.5,334.5,76.28,39.73
2016,8,9,7,30,771.0,67.0,1.8,17.0,387.0,129.85,70.56
2016,8,9,7,45,796.0,70.5,1.65,18.0,438.5,185.06,112.79
2016,8,9,8,0,821.0,74.0,1.5,19.0,490.0,242.99,161.52
2016,8,9,8,15,840.0,76.5,1.4,19.5,539.5,305.38,215.4
2016,8,9,8,30,859.0,79.0,1.3,20.0,589.0,364.36,265.99
2016,8,9,8,45,875.0,81.0,1.2,21.0,635.0,422.89,314.23
2016,8,9,9,0,891.0,83.0,1.1,22.0,681.0,482.0,360.77
2016,8,9,9,15,902.0,85.0,1.05,22.5,722.0,538.89,404.59
2016,8,9,9,30,913.0,87.0,1.0,23.0,763.0,595.3,446.2
2016,8,9,9,45,923.0,87.5,0.95,24.0,799.0,648.97,483.28
2016,8,9,10,0,933.0,88.0,0.9,25.0,835.0,701.52,517.93
2016,8,9,10,15,939.0,89.5,0.9,25.5,864.0,750.83,549.49
2016,8,9,10,30,945.0,91.0,0.9,26.0,893.0,798.2,578.11
2016,8,9,10,45,950.0,91.5,0.9,26.5,915.5,841.66,603.7
2016,8,9,11,0,955.0,92.0,0.9,27.0,938.0,882.66,627.37
2016,8,9,11,15,957.5,92.5,1.05,27.5,953.0,918.88,650.22
2016,8,9,11,30,960.0,93.0,1.2,28.0,968.0,952.11,671.14
2016,8,9,11,45,961.5,93.0,1.35,29.0,975.5,980.81,687.8
2016,8,9,12,0,963.0,93.0,1.5,30.0,983.0,1006.19,702.34
2016,8,9,12,15,963.0,93.0,1.75,30.0,982.5,1026.7,718.11
2016,8,9,12,30,963.0,93.0,2.0,30.0,982.0,1043.63,731.63
2016,8,9,12,45,953.0,98.5,2.25,30.5,971.5,1052.75,738.82
2016,8,9,13,0,943.0,104.0,2.5,31.0,961.0,1058.06,743.61
2016,8,9,13,15,940.0,103.0,2.75,31.0,945.0,1059.8,747.64
2016,8,9,13,30,937.0,102.0,3.0,31.0,929.0,1057.78,749.3
2016,8,9,13,45,932.0,101.5,3.25,31.0,905.5,1050.58,747.65
2016,8,9,14,0,927.0,101.0,3.5,31.0,882.0,1039.73,743.65
2016,8,9,14,15,920.0,99.5,3.7,30.5,852.0,1022.24,736.46
2016,8,9,14,30,913.0,98.0,3.9,30.0,822.0,1001.32,726.96
2016,8,9,14,45,903.0,97.0,4.1,30.0,785.5,974.82,712.2
2016,8,9,15,0,893.0,96.0,4.3,30.0,749.0,945.33,695.3
2016,8,9,15,15,881.0,93.5,4.4,29.5,707.5,909.52,674.82
2016,8,9,15,30,869.0,91.0,4.5,29.0,666.0,871.22,652.35
2016,8,9,15,45,852.5,89.0,4.6,28.5,619.5,827.44,625.75
2016,8,9,16,0,836.0,87.0,4.7,28.0,573.0,787.99,601.91
2016,8,9,16,15,815.5,84.0,4.75,27.5,523.5,736.5,568.62
2016,8,9,16,30,795.0,81.0,4.8,27.0,474.0,684.18,533.98
2016,8,9,16,45,766.0,77.0,4.85,26.5,422.0,624.37,492.52
2016,8,9,17,0,737.0,73.0,4.9,26.0,370.0,565.15,448.56
2016,8,9,17,15,698.0,68.0,4.85,25.0,317.5,499.87,398.84
2016,8,9,17,30,659.0,63.0,4.8,24.0,265.0,439.2,350.63
2016,8,9,17,45,599.0,57.0,4.75,23.0,214.0,367.95,292.12
2016,8,9,18,0,539.0,51.0,4.7,22.0,163.0,302.15,235.91
2016,8,9,18,15,446.5,41.5,4.6,21.0,117.0,226.32,170.7
2016,8,9,18,30,354.0,32.0,4.5,20.0,71.0,160.74,111.89
2016,8,9,18,45,177.0,16.0,4.4,19.0,35.5,71.24,11.7
2016,8,9,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,42.0,5.0,2.9,12.5,6.0,0.0,0.0
2016,8,10,5,30,84.0,10.0,3.0,13.0,12.0,9.53,0.0
2016,8,10,5,45,220.0,22.5,3.2,13.5,45.0,18.06,5.54
2016,8,10,6,0,356.0,35.0,3.4,14.0,78.0,27.58,17.99
2016,8,10,6,15,443.0,44.5,3.35,14.5,124.0,33.78,24.12
2016,8,10,6,30,530.0,54.0,3.3,15.0,170.0,39.68,29.65
2016,8,10,6,45,579.0,62.0,3.25,15.5,220.0,43.93,33.54
2016,8,10,7,0,628.0,70.0,3.2,16.0,270.0,47.92,37.04
