Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,52.0,14.5,2.85,13.5,19.5,12.25,0.0
2016,8,20,6,0,104.0,29.0,3.1,14.0,39.0,23.97,13.69
2016,8,20,6,15,168.0,50.5,3.1,14.5,77.5,40.62,29.72
2016,8,20,6,30,232.0,72.0,3.1,15.0,116.0,56.68,44.44
2016,8,20,6,45,284.5,90.5,3.1,15.5,162.0,70.05,56.53
2016,8,20,7,0,337.0,109.0,3.1,16.0,208.0,78.75,64.23
2016,8,20,7,15,380.5,124.0,3.1,16.5,256.0,101.96,72.53
2016,8,20,7,30,424.0,139.0,3.1,17.0,304.0,144.74,98.22
2016,8,20,7,45,457.0,151.5,3.1,17.5,352.5,189.34,131.39
2016,8,20,8,0,490.0,164.0,3.1,18.0,401.0,237.9,170.8
2016,8,20,8,15,518.0,174.0,3.1,18.5,448.0,286.85,211.94
2016,8,20,8,30,546.0,184.0,3.1,19.0,495.0,338.77,255.51
2016,8,20,8,45,567.0,192.5,3.15,20.0,538.5,389.46,297.15
2016,8,20,9,0,588.0,201.0,3.2,21.0,582.0,441.87,339.01
2016,8,20,9,15,605.5,207.5,3.3,21.5,622.0,493.2,379.67
2016,8,20,9,30,623.0,214.0,3.4,22.0,662.0,544.41,419.21
2016,8,20,9,45,656.0,209.0,3.5,23.0,701.0,595.26,456.93
2016,8,20,10,0,689.0,204.0,3.6,24.0,740.0,647.82,494.92
2016,8,20,10,15,699.0,207.5,3.75,24.5,769.0,693.48,527.82
2016,8,20,10,30,709.0,211.0,3.9,25.0,798.0,738.21,559.43
2016,8,20,10,45,717.0,213.0,4.05,25.5,819.5,778.8,587.6
2016,8,20,11,0,725.0,215.0,4.2,26.0,841.0,817.85,614.26
2016,8,20,11,15,730.0,216.5,4.35,26.0,855.5,852.09,638.3
2016,8,20,11,30,735.0,218.0,4.5,26.0,870.0,884.17,660.37
2016,8,20,11,45,738.0,218.0,4.7,26.5,877.5,910.6,677.89
2016,8,20,12,0,741.0,218.0,4.9,27.0,885.0,934.41,693.74
2016,8,20,12,15,741.5,218.0,5.0,27.0,884.0,953.06,706.89
2016,8,20,12,30,742.0,218.0,5.1,27.0,883.0,968.75,718.17
2016,8,20,12,45,716.5,231.0,5.25,27.0,868.0,969.2,719.65
2016,8,20,13,0,691.0,244.0,5.4,27.0,853.0,966.12,718.92
2016,8,20,13,15,686.0,241.5,5.45,26.5,837.0,964.27,719.94
2016,8,20,13,30,681.0,239.0,5.5,26.0,821.0,959.33,718.96
2016,8,20,13,45,679.5,232.5,5.55,25.5,799.5,950.66,715.53
2016,8,20,14,0,678.0,226.0,5.6,25.0,778.0,938.94,710.09
2016,8,20,14,15,667.5,221.5,5.6,24.5,748.0,917.53,697.67
2016,8,20,14,30,657.0,217.0,5.6,24.0,718.0,893.47,683.4
2016,8,20,14,45,650.5,208.0,5.65,24.0,684.0,865.93,665.55
2016,8,20,15,0,644.0,199.0,5.7,24.0,650.0,835.9,645.87
2016,8,20,15,15,626.0,192.5,5.65,23.0,608.5,795.91,620.64
2016,8,20,15,30,608.0,186.0,5.6,22.0,567.0,754.41,593.67
2016,8,20,15,45,593.0,175.0,5.6,21.5,523.5,704.69,559.39
2016,8,20,16,0,578.0,164.0,5.6,21.0,480.0,658.88,527.21
2016,8,20,16,15,549.0,155.0,5.5,20.5,431.5,604.06,486.86
2016,8,20,16,30,520.0,146.0,5.4,20.0,383.0,549.95,446.16
2016,8,20,16,45,490.5,132.5,5.35,19.5,335.0,491.42,401.17
2016,8,20,17,0,461.0,119.0,5.3,19.0,287.0,434.35,356.04
2016,8,20,17,15,412.0,105.5,5.15,18.0,238.0,368.1,302.45
2016,8,20,17,30,363.0,92.0,5.0,17.0,189.0,306.05,250.64
2016,8,20,17,45,306.0,75.0,4.9,16.5,144.0,240.9,194.51
2016,8,20,18,0,249.0,58.0,4.8,16.0,99.0,181.67,142.37
2016,8,20,18,15,170.0,38.5,4.65,15.5,62.0,118.05,86.2
2016,8,20,18,30,91.0,19.0,4.5,15.0,25.0,56.71,16.81
2016,8,20,18,45,45.5,9.5,4.35,15.0,12.5,19.49,0.0
2016,8,20,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,71.5,15.5,3.7,12.5,22.0,14.77,0.0
2016,8,21,6,0,143.0,31.0,3.9,13.0,44.0,24.22,13.69
2016,8,21,6,15,222.5,48.5,4.0,13.5,84.0,37.28,26.88
2016,8,21,6,30,302.0,66.0,4.1,14.0,124.0,49.79,38.5
2016,8,21,6,45,368.5,79.0,4.2,14.5,171.5,58.24,46.29
2016,8,21,7,0,435.0,92.0,4.3,15.0,219.0,66.29,53.48
2016,8,21,7,15,481.5,102.5,4.2,15.5,268.5,88.61,59.77
2016,8,21,7,30,528.0,113.0,4.1,16.0,318.0,133.92,85.55
2016,8,21,7,45,566.5,120.5,4.1,17.0,368.5,181.52,120.7
2016,8,21,8,0,605.0,128.0,4.1,18.0,419.0,233.13,162.97
2016,8,21,8,15,632.0,134.5,4.05,18.5,467.0,285.15,207.85
2016,8,21,8,30,659.0,141.0,4.0,19.0,515.0,339.97,255.05
2016,8,21,8,45,682.5,145.5,3.95,20.0,560.5,394.2,300.57
2016,8,21,9,0,706.0,150.0,3.9,21.0,606.0,450.26,346.2
2016,8,21,9,15,722.5,154.0,3.9,21.5,646.5,503.91,389.39
2016,8,21,9,30,739.0,158.0,3.9,22.0,687.0,558.07,431.67
2016,8,21,9,45,718.5,179.0,3.95,22.5,714.5,605.73,467.51
2016,8,21,10,0,698.0,200.0,4.0,23.0,742.0,650.06,499.74
2016,8,21,10,15,708.5,203.0,4.1,23.5,770.5,695.98,533.0
2016,8,21,10,30,719.0,206.0,4.2,24.0,799.0,740.99,564.89
2016,8,21,10,45,730.5,206.0,4.3,24.5,822.5,782.76,593.98
2016,8,21,11,0,742.0,206.0,4.4,25.0,846.0,823.17,621.64
2016,8,21,11,15,747.0,207.5,4.55,25.0,860.5,857.87,645.81
2016,8,21,11,30,752.0,209.0,4.7,25.0,875.0,890.36,668.62
2016,8,21,11,45,758.5,207.5,4.85,25.5,883.5,918.8,687.32
2016,8,21,12,0,765.0,206.0,5.0,26.0,892.0,944.69,704.29
2016,8,21,12,15,765.0,205.5,5.1,26.0,891.0,962.65,717.01
2016,8,21,12,30,765.0,205.0,5.2,26.0,890.0,977.54,727.8
2016,8,21,12,45,770.0,199.5,5.35,26.0,883.0,988.9,736.7
2016,8,21,13,0,775.0,194.0,5.5,26.0,876.0,990.65,739.21
2016,8,21,13,15,770.5,192.5,5.6,25.5,859.5,996.65,745.96
2016,8,21,13,30,766.0,191.0,5.7,25.0,843.0,992.94,746.2
2016,8,21,13,45,761.5,187.0,5.85,25.0,820.0,983.22,741.26
2016,8,21,14,0,757.0,183.0,6.0,25.0,797.0,970.24,734.16
2016,8,21,14,15,746.5,179.5,6.0,24.5,766.0,948.8,721.8
2016,8,21,14,30,736.0,176.0,6.0,24.0,735.0,924.48,707.45
2016,8,21,14,45,723.5,171.5,6.05,23.5,698.5,894.47,689.25
2016,8,21,15,0,711.0,167.0,6.1,23.0,662.0,862.04,669.17
2016,8,21,15,15,693.5,162.0,6.05,22.5,620.0,822.37,643.18
2016,8,21,15,30,676.0,157.0,6.0,22.0,578.0,781.0,615.67
2016,8,21,15,45,517.0,183.0,5.95,21.5,490.5,650.23,518.23
2016,8,21,16,0,358.0,209.0,5.9,21.0,403.0,522.96,419.76
2016,8,21,16,15,346.5,189.0,5.75,20.5,362.0,478.27,386.77
2016,8,21,16,30,335.0,169.0,5.6,20.0,321.0,433.4,352.69
2016,8,21,16,45,293.0,152.0,5.5,19.5,273.0,371.94,304.08
2016,8,21,17,0,251.0,135.0,5.4,19.0,225.0,313.68,257.02
2016,8,21,17,15,316.0,111.5,5.25,18.0,206.5,311.19,255.94
2016,8,21,17,30,381.0,88.0,5.1,17.0,188.0,310.0,254.01
2016,8,21,17,45,312.0,72.5,4.95,16.5,142.0,240.26,193.75
2016,8,21,18,0,243.0,57.0,4.8,16.0,96.0,177.82,138.94
2016,8,21,18,15,163.0,37.5,4.7,15.5,59.5,114.44,82.72
2016,8,21,18,30,83.0,18.0,4.6,15.0,23.0,52.41,7.69
2016,8,21,18,45,41.5,9.0,4.5,14.5,11.5,18.0,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,15.0,3.7,12.5,20.5,14.3,0.0
2016,8,22,6,0,126.0,30.0,3.9,13.0,41.0,23.44,12.78
2016,8,22,6,15,203.5,49.0,3.95,13.5,81.0,37.74,27.23
2016,8,22,6,30,281.0,68.0,4.0,14.0,121.0,51.43,39.92
2016,8,22,6,45,340.5,83.0,4.1,14.5,167.0,61.36,49.05
2016,8,22,7,0,400.0,98.0,4.2,15.0,213.0,70.82,57.49
2016,8,22,7,15,446.5,110.0,4.1,15.5,262.0,92.8,64.23
2016,8,22,7,30,493.0,122.0,4.0,16.0,311.0,137.33,89.88
2016,8,22,7,45,528.0,131.5,3.9,16.5,360.5,183.82,124.47
2016,8,22,8,0,563.0,141.0,3.8,17.0,410.0,234.41,166.12
2016,8,22,8,15,590.5,148.5,3.75,17.5,457.5,285.84,210.21
2016,8,22,8,30,618.0,156.0,3.7,18.0,505.0,339.34,256.07
2016,8,22,8,45,637.5,163.0,3.7,19.0,549.0,391.96,300.18
2016,8,22,9,0,657.0,170.0,3.7,20.0,593.0,446.09,344.19
2016,8,22,9,15,674.0,175.0,3.75,20.5,633.0,498.41,386.29
2016,8,22,9,30,691.0,180.0,3.8,21.0,673.0,551.43,427.73
2016,8,22,9,45,711.0,180.0,3.9,22.0,709.0,602.09,465.64
2016,8,22,10,0,731.0,180.0,4.0,23.0,745.0,653.1,502.72
2016,8,22,10,15,740.5,182.5,4.1,23.5,773.5,699.16,536.11
2016,8,22,10,30,750.0,185.0,4.2,24.0,802.0,744.1,568.0
2016,8,22,10,45,761.0,184.5,4.35,24.5,824.5,785.97,597.39
2016,8,22,11,0,772.0,184.0,4.5,25.0,847.0,823.97,622.75
2016,8,22,11,15,776.0,185.0,4.65,25.0,861.0,857.46,646.25
2016,8,22,11,30,780.0,186.0,4.8,25.0,875.0,888.59,668.15
2016,8,22,11,45,787.0,183.5,4.95,25.5,883.0,916.49,686.52
2016,8,22,12,0,794.0,181.0,5.1,26.0,891.0,941.79,703.1
2016,8,22,12,15,794.5,180.5,5.25,26.0,890.0,960.08,716.41
2016,8,22,12,30,795.0,180.0,5.4,26.0,889.0,975.26,727.75
2016,8,22,12,45,754.5,202.5,5.55,26.0,870.0,976.61,729.81
2016,8,22,13,0,714.0,225.0,5.7,26.0,851.0,969.0,725.91
2016,8,22,13,15,709.5,223.0,5.75,25.5,835.0,968.03,727.55
2016,8,22,13,30,705.0,221.0,5.8,25.0,819.0,963.91,727.11
2016,8,22,13,45,706.5,213.0,5.9,25.0,798.0,956.27,723.19
2016,8,22,14,0,708.0,205.0,6.0,25.0,777.0,945.42,717.16
2016,8,22,14,15,698.0,201.0,6.0,24.5,747.0,924.52,705.03
2016,8,22,14,30,688.0,197.0,6.0,24.0,717.0,900.87,691.01
2016,8,22,14,45,681.0,189.0,6.05,23.5,682.5,873.12,674.25
2016,8,22,15,0,674.0,181.0,6.1,23.0,648.0,842.82,655.53
2016,8,22,15,15,656.5,175.5,6.05,22.5,607.0,803.5,629.63
2016,8,22,15,30,639.0,170.0,6.0,22.0,566.0,762.58,602.28
2016,8,22,15,45,621.0,161.0,6.0,21.5,521.5,716.14,570.21
2016,8,22,16,0,603.0,152.0,6.0,21.0,477.0,668.69,536.59
2016,8,22,16,15,574.0,144.0,5.9,20.0,428.5,608.65,493.17
2016,8,22,16,30,545.0,136.0,5.8,19.0,380.0,554.61,453.1
2016,8,22,16,45,510.0,124.5,5.7,18.5,331.0,493.59,405.51
2016,8,22,17,0,475.0,113.0,5.6,18.0,282.0,434.54,358.18
2016,8,22,17,15,424.5,100.5,5.35,17.5,233.0,368.01,303.15
2016,8,22,17,30,374.0,88.0,5.1,17.0,184.0,305.85,250.29
2016,8,22,17,45,309.0,71.5,4.9,16.5,138.5,237.27,191.04
2016,8,22,18,0,244.0,55.0,4.7,16.0,93.0,175.55,136.71
2016,8,22,18,15,161.0,36.0,4.5,15.5,57.0,111.91,79.85
2016,8,22,18,30,78.0,17.0,4.3,15.0,21.0,49.01,0.0
2016,8,22,18,45,39.0,8.5,4.1,14.5,10.5,16.87,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.5,2.8,13.0,21.5,13.82,0.0
2016,8,23,6,0,167.0,29.0,3.1,14.0,43.0,22.71,11.8
2016,8,23,6,15,257.0,45.0,3.15,14.5,84.0,34.65,24.4
2016,8,23,6,30,347.0,61.0,3.2,15.0,125.0,46.09,35.05
2016,8,23,6,45,416.5,72.0,3.3,15.5,173.5,53.16,41.59
2016,8,23,7,0,486.0,83.0,3.4,16.0,222.0,60.54,48.19
2016,8,23,7,15,533.5,92.0,3.35,16.5,272.5,81.49,53.02
2016,8,23,7,30,581.0,101.0,3.3,17.0,323.0,128.47,78.69
2016,8,23,7,45,620.0,106.5,3.25,18.0,374.5,177.09,114.21
2016,8,23,8,0,659.0,112.0,3.2,19.0,426.0,230.35,157.81
2016,8,23,8,15,685.0,117.5,3.15,19.5,474.5,284.46,204.52
2016,8,23,8,30,711.0,123.0,3.1,20.0,523.0,341.14,253.3
2016,8,23,8,45,734.0,126.5,3.1,20.5,569.5,397.19,300.87
2016,8,23,9,0,757.0,130.0,3.1,21.0,616.0,454.9,348.47
2016,8,23,9,15,772.5,133.5,3.1,21.5,656.5,512.3,394.39
2016,8,23,9,30,788.0,137.0,3.1,22.0,697.0,567.4,437.17
2016,8,23,9,45,788.5,145.5,3.15,23.0,730.0,618.08,474.47
2016,8,23,10,0,789.0,154.0,3.2,24.0,763.0,667.1,509.26
2016,8,23,10,15,798.5,156.5,3.25,24.5,792.0,714.95,543.37
2016,8,23,10,30,808.0,159.0,3.3,25.0,821.0,761.52,575.74
2016,8,23,10,45,815.0,160.5,3.35,25.5,843.5,803.65,603.31
2016,8,23,11,0,822.0,162.0,3.4,26.0,866.0,843.83,629.02
2016,8,23,11,15,826.0,163.0,3.5,26.5,880.5,878.8,651.25
2016,8,23,11,30,830.0,164.0,3.6,27.0,895.0,911.23,671.67
2016,8,23,11,45,832.0,164.0,3.7,27.5,901.5,938.13,688.33
2016,8,23,12,0,834.0,164.0,3.8,28.0,908.0,962.05,703.03
2016,8,23,12,15,833.5,164.0,3.9,28.0,906.5,980.49,715.58
2016,8,23,12,30,833.0,164.0,4.0,28.0,905.0,995.64,726.11
2016,8,23,12,45,826.0,166.0,4.15,28.0,894.5,1003.1,732.03
2016,8,23,13,0,819.0,168.0,4.3,28.0,884.0,1007.06,735.82
2016,8,23,13,15,814.0,166.5,4.4,27.5,867.0,1005.87,737.55
2016,8,23,13,30,809.0,165.0,4.5,27.0,850.0,1001.23,737.13
2016,8,23,13,45,801.5,163.5,4.65,27.0,825.5,990.7,731.92
2016,8,23,14,0,794.0,162.0,4.8,27.0,801.0,976.86,724.85
2016,8,23,14,15,783.5,159.0,4.9,26.5,769.5,955.3,713.64
2016,8,23,14,30,773.0,156.0,5.0,26.0,738.0,930.75,700.33
2016,8,23,14,45,760.0,152.5,5.1,26.0,701.0,905.94,685.34
2016,8,23,15,0,747.0,149.0,5.2,26.0,664.0,873.21,664.72
2016,8,23,15,15,730.0,144.5,5.25,25.0,621.5,833.49,641.28
2016,8,23,15,30,713.0,140.0,5.3,24.0,579.0,791.97,616.08
2016,8,23,15,45,692.0,134.0,5.35,23.5,532.5,743.9,584.33
2016,8,23,16,0,671.0,128.0,5.4,23.0,486.0,694.87,551.25
2016,8,23,16,15,641.5,121.5,5.35,22.0,437.0,638.28,511.74
2016,8,23,16,30,612.0,115.0,5.3,21.0,388.0,582.06,470.86
2016,8,23,16,45,576.0,106.5,5.3,20.5,337.5,520.1,423.4
2016,8,23,17,0,540.0,98.0,5.3,20.0,287.0,459.85,375.8
2016,8,23,17,15,488.0,87.5,5.15,19.0,237.0,387.32,317.18
2016,8,23,17,30,436.0,77.0,5.0,18.0,187.0,323.46,263.6
2016,8,23,17,45,366.5,63.5,4.9,17.5,141.0,253.03,202.72
2016,8,23,18,0,297.0,50.0,4.8,17.0,95.0,189.97,146.96
2016,8,23,18,15,199.0,33.5,4.65,16.5,58.5,121.48,85.13
2016,8,23,18,30,101.0,17.0,4.5,16.0,22.0,54.83,0.0
2016,8,23,18,45,50.5,8.5,4.4,15.5,11.0,19.35,0.0
2016,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,127.5,13.5,2.85,12.5,24.0,12.87,0.0
2016,8,24,6,0,255.0,27.0,3.2,13.0,48.0,21.85,10.81
2016,8,24,6,15,358.5,39.0,3.2,13.5,91.5,30.62,20.96
2016,8,24,6,30,462.0,51.0,3.2,14.0,135.0,38.92,28.84
2016,8,24,6,45,531.0,59.0,3.25,14.5,186.0,43.2,32.92
2016,8,24,7,0,600.0,67.0,3.3,15.0,237.0,47.3,36.63
2016,8,24,7,15,645.0,73.5,3.25,15.5,289.5,68.97,40.81
2016,8,24,7,30,690.0,80.0,3.2,16.0,342.0,120.45,68.0
2016,8,24,7,45,723.5,84.5,3.15,16.5,394.5,174.02,107.85
2016,8,24,8,0,757.0,89.0,3.1,17.0,447.0,234.97,158.98
2016,8,24,8,15,780.5,93.0,3.1,17.5,497.0,292.4,209.55
2016,8,24,8,30,804.0,97.0,3.1,18.0,547.0,351.98,261.85
2016,8,24,8,45,822.0,100.0,3.1,19.0,593.5,410.37,311.74
2016,8,24,9,0,840.0,103.0,3.1,20.0,640.0,469.69,360.68
2016,8,24,9,15,853.5,105.5,3.15,20.5,681.5,526.94,407.17
2016,8,24,9,30,867.0,108.0,3.2,21.0,723.0,585.12,452.78
2016,8,24,9,45,882.5,107.5,3.25,22.0,760.0,639.59,493.4
2016,8,24,10,0,898.0,107.0,3.3,23.0,797.0,693.47,532.2
2016,8,24,10,15,905.0,108.5,3.4,23.5,826.5,742.41,567.3
2016,8,24,10,30,912.0,110.0,3.5,24.0,856.0,789.5,598.61
2016,8,24,10,45,918.5,110.5,3.6,24.5,878.5,833.16,627.19
2016,8,24,11,0,925.0,111.0,3.7,25.0,901.0,874.49,653.89
2016,8,24,11,15,928.0,111.5,3.8,25.0,915.5,910.29,677.96
2016,8,24,11,30,931.0,112.0,3.9,25.0,930.0,943.14,700.04
2016,8,24,11,45,932.0,113.0,4.0,25.5,936.5,971.59,717.77
2016,8,24,12,0,933.0,114.0,4.1,26.0,943.0,996.72,733.29
2016,8,24,12,15,932.5,113.5,4.15,26.0,941.5,1015.45,745.78
2016,8,24,12,30,932.0,113.0,4.2,26.0,940.0,1030.6,756.04
2016,8,24,12,45,909.5,124.5,4.3,26.5,924.5,1032.96,756.85
2016,8,24,13,0,887.0,136.0,4.4,27.0,909.0,1031.37,755.27
2016,8,24,13,15,883.0,135.0,4.5,27.0,892.0,1031.46,756.44
2016,8,24,13,30,879.0,134.0,4.6,27.0,875.0,1027.95,755.35
2016,8,24,13,45,871.0,133.0,4.7,27.0,849.5,1016.9,749.75
2016,8,24,14,0,863.0,132.0,4.8,27.0,824.0,1011.48,748.02
2016,8,24,14,15,854.0,130.0,4.9,26.5,792.5,991.46,738.05
2016,8,24,14,30,845.0,128.0,5.0,26.0,761.0,968.2,725.9
2016,8,24,14,45,833.0,125.5,5.1,26.0,723.0,938.48,707.77
2016,8,24,15,0,821.0,123.0,5.2,26.0,685.0,905.98,687.61
2016,8,24,15,15,805.0,119.5,5.2,25.0,642.0,866.24,664.25
2016,8,24,15,30,789.0,116.0,5.2,24.0,599.0,824.39,638.97
2016,8,24,15,45,770.0,111.0,5.25,23.5,552.0,776.56,607.85
2016,8,24,16,0,751.0,106.0,5.3,23.0,505.0,731.06,577.83
2016,8,24,16,15,723.5,101.0,5.2,22.0,454.0,674.59,539.41
2016,8,24,16,30,696.0,96.0,5.1,21.0,403.0,618.16,499.3
2016,8,24,16,45,661.5,89.0,5.1,20.5,351.5,555.21,451.39
2016,8,24,17,0,627.0,82.0,5.1,20.0,300.0,493.73,402.99
2016,8,24,17,15,574.0,74.5,4.95,19.0,248.0,423.24,345.98
2016,8,24,17,30,521.0,67.0,4.8,18.0,196.0,356.85,290.21
2016,8,24,17,45,444.0,56.0,4.7,17.5,147.5,280.52,224.2
2016,8,24,18,0,367.0,45.0,4.6,17.0,99.0,212.02,163.39
2016,8,24,18,15,247.5,31.0,4.45,16.0,61.0,135.12,93.15
2016,8,24,18,30,128.0,17.0,4.3,15.0,23.0,61.61,0.0
2016,8,24,18,45,64.0,8.5,4.2,14.5,11.5,22.22,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,13.0,2.8,12.5,22.0,12.39,0.0
2016,8,25,6,0,222.0,26.0,3.1,13.0,44.0,20.99,9.71
2016,8,25,6,15,323.0,39.0,3.15,13.5,86.5,30.74,21.0
2016,8,25,6,30,424.0,52.0,3.2,14.0,129.0,39.94,29.71
2016,8,25,6,45,492.0,61.0,3.25,14.5,178.0,45.02,34.52
2016,8,25,7,0,560.0,70.0,3.3,15.0,227.0,49.85,38.89
2016,8,25,7,15,606.5,77.0,3.3,15.5,279.0,70.28,42.93
2016,8,25,7,30,653.0,84.0,3.3,16.0,331.0,119.99,69.21
2016,8,25,7,45,691.0,88.0,3.3,17.0,383.0,171.62,107.12
2016,8,25,8,0,729.0,92.0,3.3,18.0,435.0,227.62,153.58
2016,8,25,8,15,754.0,96.0,3.3,18.5,485.0,287.54,205.8
2016,8,25,8,30,779.0,100.0,3.3,19.0,535.0,346.09,256.96
2016,8,25,8,45,803.0,101.5,3.3,20.0,582.0,404.06,306.24
2016,8,25,9,0,827.0,103.0,3.3,21.0,629.0,463.65,355.23
2016,8,25,9,15,841.0,105.5,3.35,21.5,670.5,520.46,401.32
2016,8,25,9,30,855.0,108.0,3.4,22.0,712.0,578.24,446.6
2016,8,25,9,45,870.5,108.0,3.5,22.5,749.5,632.57,488.18
2016,8,25,10,0,886.0,108.0,3.6,23.0,787.0,686.34,528.19
2016,8,25,10,15,894.0,109.5,3.65,23.5,816.5,735.44,563.49
2016,8,25,10,30,902.0,111.0,3.7,24.0,846.0,782.81,594.94
2016,8,25,10,45,910.5,111.0,3.8,24.5,869.5,827.15,624.11
2016,8,25,11,0,919.0,111.0,3.9,25.0,893.0,869.32,651.5
2016,8,25,11,15,923.0,111.5,3.95,25.0,908.5,905.75,675.82
2016,8,25,11,30,927.0,112.0,4.0,25.0,924.0,939.31,698.16
2016,8,25,11,45,930.5,111.5,4.1,25.5,931.5,968.38,716.34
2016,8,25,12,0,934.0,111.0,4.2,26.0,939.0,994.24,732.36
2016,8,25,12,15,934.0,111.0,4.25,26.0,938.0,1013.91,745.49
2016,8,25,12,30,934.0,111.0,4.3,26.0,937.0,1030.0,756.39
2016,8,25,12,45,927.5,113.5,4.4,26.5,926.0,1038.69,761.35
2016,8,25,13,0,921.0,116.0,4.5,27.0,915.0,1043.62,764.0
2016,8,25,13,15,917.0,115.0,4.55,26.5,898.0,1043.57,766.27
2016,8,25,13,30,913.0,114.0,4.6,26.0,881.0,1039.78,766.32
2016,8,25,13,45,907.5,112.5,4.7,26.0,856.0,1030.27,761.77
2016,8,25,14,0,902.0,111.0,4.8,26.0,831.0,1017.13,754.91
2016,8,25,14,15,893.5,109.5,4.9,25.5,799.0,997.55,745.28
2016,8,25,14,30,885.0,108.0,5.0,25.0,767.0,974.65,733.38
2016,8,25,14,45,874.0,105.5,5.1,25.0,729.0,945.12,715.35
2016,8,25,15,0,863.0,103.0,5.2,25.0,691.0,912.71,695.22
2016,8,25,15,15,848.0,100.5,5.25,24.5,648.0,881.39,676.74
2016,8,25,15,30,833.0,98.0,5.3,24.0,605.0,840.21,650.96
2016,8,25,15,45,813.5,94.5,5.35,23.5,557.0,792.16,619.8
2016,8,25,16,0,794.0,91.0,5.4,23.0,509.0,742.73,586.99
2016,8,25,16,15,768.0,87.0,5.4,22.0,458.0,686.79,549.46
2016,8,25,16,30,742.0,83.0,5.4,21.0,407.0,630.63,510.66
2016,8,25,16,45,706.5,77.5,5.4,20.5,354.5,569.58,463.96
2016,8,25,17,0,671.0,72.0,5.4,20.0,302.0,507.23,414.62
2016,8,25,17,15,619.5,65.5,5.25,19.0,249.5,436.73,357.35
2016,8,25,17,30,568.0,59.0,5.1,18.0,197.0,370.19,301.08
2016,8,25,17,45,488.5,50.0,4.95,17.0,148.0,292.74,234.08
2016,8,25,18,0,409.0,41.0,4.8,16.0,99.0,223.35,172.12
2016,8,25,18,15,282.0,28.0,4.6,15.5,60.0,143.04,96.3
2016,8,25,18,30,155.0,15.0,4.4,15.0,21.0,56.6,0.0
2016,8,25,18,45,77.5,7.5,4.25,14.5,10.5,7.15,0.0
2016,8,25,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,13.0,2.2,12.0,21.5,12.39,0.0
2016,8,26,6,0,222.0,26.0,2.5,13.0,43.0,21.14,9.27
2016,8,26,6,15,327.0,39.0,2.6,13.5,86.0,30.91,21.1
2016,8,26,6,30,432.0,52.0,2.7,14.0,129.0,40.12,29.86
2016,8,26,6,45,244.5,79.5,2.85,15.0,126.0,62.16,49.6
2016,8,26,7,0,57.0,107.0,3.0,16.0,123.0,88.64,72.9
2016,8,26,7,15,67.5,128.5,2.95,16.5,151.0,108.02,84.31
2016,8,26,7,30,78.0,150.0,2.9,17.0,179.0,132.89,102.64
2016,8,26,7,45,151.5,171.5,2.9,17.5,239.0,165.1,124.97
2016,8,26,8,0,225.0,193.0,2.9,18.0,299.0,210.52,158.89
2016,8,26,8,15,503.5,148.0,2.9,18.5,418.5,260.41,191.44
2016,8,26,8,30,782.0,103.0,2.9,19.0,538.0,349.5,259.24
2016,8,26,8,45,802.0,106.0,2.9,19.5,584.5,407.5,308.88
2016,8,26,9,0,822.0,109.0,2.9,20.0,631.0,466.68,358.12
2016,8,26,9,15,836.0,112.0,2.95,20.5,672.5,523.76,404.33
2016,8,26,9,30,850.0,115.0,3.0,21.0,714.0,580.81,449.0
2016,8,26,9,45,850.0,122.5,3.05,22.0,747.0,633.33,487.85
2016,8,26,10,0,850.0,130.0,3.1,23.0,780.0,683.99,523.95
2016,8,26,10,15,858.0,132.0,3.2,23.5,809.0,732.91,559.11
2016,8,26,10,30,866.0,134.0,3.3,24.0,838.0,780.22,591.44
2016,8,26,10,45,866.0,139.0,3.4,24.5,858.5,822.37,618.99
2016,8,26,11,0,866.0,144.0,3.5,25.0,879.0,861.92,644.52
2016,8,26,11,15,869.5,144.5,3.6,25.0,893.0,897.22,668.29
2016,8,26,11,30,873.0,145.0,3.7,25.0,907.0,923.68,686.1
2016,8,26,11,45,870.0,148.5,3.85,25.5,912.5,956.53,707.19
2016,8,26,12,0,867.0,152.0,4.0,26.0,918.0,979.99,721.92
2016,8,26,12,15,866.5,151.5,4.15,26.0,916.0,998.3,734.78
2016,8,26,12,30,866.0,151.0,4.3,26.0,914.0,1013.18,745.5
2016,8,26,12,45,870.5,146.5,4.45,26.5,906.5,1016.28,747.09
2016,8,26,13,0,875.0,142.0,4.6,27.0,899.0,1024.64,752.35
2016,8,26,13,15,870.5,140.5,4.7,26.5,881.0,1023.61,754.56
2016,8,26,13,30,866.0,139.0,4.8,26.0,863.0,1028.29,760.76
2016,8,26,13,45,855.5,139.5,4.95,26.0,837.0,1016.41,754.87
2016,8,26,14,0,845.0,140.0,5.1,26.0,811.0,1001.11,746.79
2016,8,26,14,15,835.5,137.5,5.15,25.5,779.5,980.16,735.65
2016,8,26,14,30,826.0,135.0,5.2,25.0,748.0,956.04,722.31
2016,8,26,14,45,812.0,132.5,5.3,25.0,709.5,924.69,702.79
2016,8,26,15,0,798.0,130.0,5.4,25.0,671.0,890.71,681.29
2016,8,26,15,15,781.0,126.5,5.4,24.5,627.5,850.57,655.98
2016,8,26,15,30,764.0,123.0,5.4,24.0,584.0,812.79,632.07
2016,8,26,15,45,742.0,118.0,5.4,23.5,536.5,763.22,599.17
2016,8,26,16,0,720.0,113.0,5.4,23.0,489.0,712.65,564.95
2016,8,26,16,15,691.0,107.5,5.3,22.0,438.5,655.64,525.82
2016,8,26,16,30,662.0,102.0,5.2,21.0,388.0,598.87,484.51
2016,8,26,16,45,624.0,94.5,5.15,20.5,336.5,534.57,435.08
2016,8,26,17,0,586.0,87.0,5.1,20.0,285.0,472.13,385.53
2016,8,26,17,15,531.0,78.0,4.85,19.0,234.0,400.92,327.54
2016,8,26,17,30,476.0,69.0,4.6,18.0,183.0,334.12,271.17
2016,8,26,17,45,397.5,56.5,4.45,17.5,135.5,258.21,205.49
2016,8,26,18,0,319.0,44.0,4.3,17.0,88.0,189.74,144.87
2016,8,26,18,15,205.5,28.5,4.1,16.5,52.0,116.29,74.86
2016,8,26,18,30,92.0,13.0,3.9,16.0,16.0,37.26,0.0
2016,8,26,18,45,46.0,6.5,3.75,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,11.0,2.3,12.5,11.0,10.48,0.0
2016,8,27,6,0,0.0,22.0,2.6,13.0,22.0,20.23,7.99
2016,8,27,6,15,20.5,42.5,2.75,13.5,46.0,37.18,26.43
2016,8,27,6,30,41.0,63.0,2.9,14.0,70.0,53.95,41.97
2016,8,27,6,45,56.5,85.5,3.1,14.5,99.0,71.76,58.14
2016,8,27,7,0,72.0,108.0,3.3,15.0,128.0,89.2,73.66
2016,8,27,7,15,87.5,129.0,3.25,15.5,158.5,108.67,84.88
2016,8,27,7,30,103.0,150.0,3.2,16.0,189.0,130.98,100.5
2016,8,27,7,45,200.5,166.0,3.2,16.5,255.0,168.23,125.96
2016,8,27,8,0,298.0,182.0,3.2,17.0,321.0,213.79,159.43
2016,8,27,8,15,506.0,154.5,3.2,17.5,421.0,266.35,196.95
2016,8,27,8,30,714.0,127.0,3.2,18.0,521.0,344.78,258.1
2016,8,27,8,45,737.0,130.5,3.25,19.0,567.5,401.15,305.75
2016,8,27,9,0,760.0,134.0,3.3,20.0,614.0,459.17,353.34
2016,8,27,9,15,775.5,137.5,3.35,20.5,655.0,514.8,398.34
2016,8,27,9,30,791.0,141.0,3.4,21.0,696.0,572.2,443.23
2016,8,27,9,45,815.0,137.5,3.45,21.5,734.5,626.13,484.45
2016,8,27,10,0,839.0,134.0,3.5,22.0,773.0,680.45,524.85
2016,8,27,10,15,847.5,136.0,3.55,22.5,802.0,729.26,560.04
2016,8,27,10,30,856.0,138.0,3.6,23.0,831.0,776.52,592.61
2016,8,27,10,45,857.0,142.5,3.7,23.5,851.5,818.59,620.35
2016,8,27,11,0,858.0,147.0,3.8,24.0,872.0,858.15,646.12
2016,8,27,11,15,861.5,147.5,3.9,24.0,886.5,893.18,669.9
2016,8,27,11,30,865.0,148.0,4.0,24.0,901.0,925.48,691.81
2016,8,27,11,45,863.5,150.5,4.1,24.5,906.5,952.38,708.69
2016,8,27,12,0,862.0,153.0,4.2,25.0,912.0,976.04,723.42
2016,8,27,12,15,861.0,152.5,4.3,25.0,910.0,993.73,735.64
2016,8,27,12,30,860.0,152.0,4.4,25.0,908.0,1007.99,745.72
2016,8,27,12,45,857.5,151.0,4.55,25.5,898.0,1016.75,751.05
2016,8,27,13,0,855.0,150.0,4.7,26.0,888.0,1021.93,754.63
2016,8,27,13,15,850.0,149.0,4.75,25.5,870.0,1021.03,756.49
2016,8,27,13,30,845.0,148.0,4.8,25.0,852.0,1016.55,756.14
2016,8,27,13,45,834.5,148.0,4.9,25.0,826.0,1004.18,749.5
2016,8,27,14,0,824.0,148.0,5.0,25.0,800.0,988.44,740.67
2016,8,27,14,15,814.0,145.0,5.05,24.5,768.0,966.69,728.88
2016,8,27,14,30,804.0,142.0,5.1,24.0,736.0,941.83,714.92
2016,8,27,14,45,790.0,139.5,5.15,24.0,698.0,910.85,695.22
2016,8,27,15,0,776.0,137.0,5.2,24.0,660.0,877.3,673.61
2016,8,27,15,15,758.5,132.5,5.2,23.5,616.5,840.94,650.87
2016,8,27,15,30,741.0,128.0,5.2,23.0,573.0,797.92,623.03
2016,8,27,15,45,721.0,122.5,5.2,22.5,526.5,750.14,591.27
2016,8,27,16,0,701.0,117.0,5.2,22.0,480.0,701.27,558.12
2016,8,27,16,15,671.5,110.5,5.15,21.0,429.5,643.45,518.05
2016,8,27,16,30,642.0,104.0,5.1,20.0,379.0,585.99,476.02
2016,8,27,16,45,608.0,95.5,5.05,19.5,328.5,524.06,428.2
2016,8,27,17,0,574.0,87.0,5.0,19.0,278.0,463.66,380.01
2016,8,27,17,15,519.0,77.5,4.85,18.0,227.5,392.57,321.91
2016,8,27,17,30,464.0,68.0,4.7,17.0,177.0,325.95,265.43
2016,8,27,17,45,391.5,55.0,4.6,16.5,131.0,252.99,201.78
2016,8,27,18,0,319.0,42.0,4.5,16.0,85.0,187.64,143.18
2016,8,27,18,15,203.5,26.5,4.35,15.5,49.5,111.51,68.32
2016,8,27,18,30,88.0,11.0,4.2,15.0,14.0,34.04,0.0
2016,8,27,18,45,44.0,5.5,4.05,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,12.0,1.65,11.0,19.5,11.44,0.0
2016,8,28,6,0,207.0,24.0,1.8,12.0,39.0,19.46,6.78
2016,8,28,6,15,311.5,37.5,1.9,12.5,81.0,29.78,20.1
2016,8,28,6,30,416.0,51.0,2.0,13.0,123.0,39.52,29.4
2016,8,28,6,45,486.5,61.0,2.1,14.0,173.5,45.5,35.0
2016,8,28,7,0,557.0,71.0,2.2,15.0,224.0,51.18,40.07
2016,8,28,7,15,605.0,78.5,2.1,15.5,276.5,70.31,43.85
2016,8,28,7,30,653.0,86.0,2.0,16.0,329.0,120.52,69.88
2016,8,28,7,45,689.5,91.5,1.95,16.5,381.5,173.25,108.52
2016,8,28,8,0,726.0,97.0,1.9,17.0,434.0,230.23,155.73
2016,8,28,8,15,751.0,101.5,1.9,17.5,484.0,287.24,205.32
2016,8,28,8,30,776.0,106.0,1.9,18.0,534.0,349.67,259.1
2016,8,28,8,45,798.0,109.0,1.9,19.0,581.0,408.16,308.22
2016,8,28,9,0,820.0,112.0,1.9,20.0,628.0,468.07,356.77
2016,8,28,9,15,834.0,115.0,1.95,20.5,669.5,525.11,402.34
2016,8,28,9,30,848.0,118.0,2.0,21.0,711.0,582.11,446.33
2016,8,28,9,45,875.5,112.0,2.1,22.0,751.0,638.57,488.06
2016,8,28,10,0,903.0,106.0,2.2,23.0,791.0,694.83,528.35
2016,8,28,10,15,910.0,107.5,2.35,23.5,820.5,744.0,563.44
2016,8,28,10,30,917.0,109.0,2.5,24.0,850.0,791.28,594.77
2016,8,28,10,45,918.5,112.5,2.65,24.5,871.0,834.09,622.74
2016,8,28,11,0,920.0,116.0,2.8,25.0,892.0,874.21,648.68
2016,8,28,11,15,923.0,116.5,2.9,25.5,906.5,909.79,671.07
2016,8,28,11,30,926.0,117.0,3.0,26.0,921.0,942.43,691.41
2016,8,28,11,45,925.5,119.0,3.2,26.5,926.5,970.29,709.3
2016,8,28,12,0,925.0,121.0,3.4,27.0,932.0,994.77,725.0
2016,8,28,12,15,924.5,120.5,3.55,27.0,930.5,1013.24,737.91
2016,8,28,12,30,924.0,120.0,3.7,27.0,929.0,1028.12,748.64
2016,8,28,12,45,940.0,109.0,3.85,27.5,924.0,1044.46,758.96
2016,8,28,13,0,956.0,98.0,4.0,28.0,919.0,1057.01,766.89
2016,8,28,13,15,952.5,97.0,4.1,28.0,901.0,1057.18,768.12
2016,8,28,13,30,949.0,96.0,4.2,28.0,883.0,1053.47,767.05
2016,8,28,13,45,941.5,96.0,4.3,28.0,857.5,1043.07,761.77
2016,8,28,14,0,934.0,96.0,4.4,28.0,832.0,1028.98,754.19
2016,8,28,14,15,926.5,94.5,4.45,27.5,800.0,1009.61,744.39
2016,8,28,14,30,919.0,93.0,4.5,27.0,768.0,986.77,732.31
2016,8,28,14,45,907.5,91.5,4.55,27.0,729.5,956.88,714.02
2016,8,28,15,0,896.0,90.0,4.6,27.0,691.0,924.04,693.76
2016,8,28,15,15,882.0,87.5,4.6,26.5,647.0,885.08,670.23
2016,8,28,15,30,868.0,85.0,4.6,26.0,603.0,843.77,644.76
2016,8,28,15,45,848.5,82.5,4.6,25.5,554.5,802.27,618.76
2016,8,28,16,0,829.0,80.0,4.6,25.0,506.0,752.61,586.38
2016,8,28,16,15,803.5,76.0,4.55,24.0,454.0,695.58,548.74
2016,8,28,16,30,778.0,72.0,4.5,23.0,402.0,638.24,509.77
2016,8,28,16,45,741.5,68.0,4.5,22.5,349.0,573.85,461.69
2016,8,28,17,0,705.0,64.0,4.5,22.0,296.0,510.89,412.47
2016,8,28,17,15,652.5,58.0,4.35,21.0,242.5,441.57,356.55
2016,8,28,17,30,600.0,52.0,4.2,20.0,189.0,373.78,299.58
2016,8,28,17,45,516.0,43.5,4.1,19.0,140.0,293.82,231.0
2016,8,28,18,0,432.0,35.0,4.0,18.0,91.0,222.59,167.36
2016,8,28,18,15,290.0,23.0,3.9,17.0,53.0,135.06,76.74
2016,8,28,18,30,148.0,11.0,3.8,16.0,15.0,49.72,0.0
2016,8,28,18,45,74.0,5.5,3.75,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,120.0,11.5,2.8,11.5,19.5,10.96,0.0
2016,8,29,6,0,240.0,23.0,3.1,12.0,39.0,18.65,5.36
2016,8,29,6,15,353.0,34.5,3.2,12.5,82.0,27.13,17.72
2016,8,29,6,30,466.0,46.0,3.3,13.0,125.0,35.15,25.49
2016,8,29,6,45,533.5,54.0,3.45,14.0,175.0,39.62,29.73
2016,8,29,7,0,601.0,62.0,3.6,15.0,225.0,43.89,33.57
2016,8,29,7,15,647.0,68.0,3.6,15.5,277.5,62.42,36.77
2016,8,29,7,30,693.0,74.0,3.6,16.0,330.0,113.75,62.82
2016,8,29,7,45,725.5,79.0,3.6,16.5,381.5,171.49,105.81
2016,8,29,8,0,758.0,84.0,3.6,17.0,433.0,228.94,154.12
2016,8,29,8,15,781.5,87.5,3.6,17.5,482.5,286.12,204.69
2016,8,29,8,30,805.0,91.0,3.6,18.0,532.0,345.4,257.08
2016,8,29,8,45,824.5,93.0,3.6,18.5,578.5,403.59,307.77
2016,8,29,9,0,844.0,95.0,3.6,19.0,625.0,462.84,357.85
2016,8,29,9,15,857.5,97.5,3.6,19.5,666.0,522.04,406.27
2016,8,29,9,30,871.0,100.0,3.6,20.0,707.0,578.72,451.22
2016,8,29,9,45,892.0,96.0,3.65,21.0,745.0,633.35,492.56
2016,8,29,10,0,913.0,92.0,3.7,22.0,783.0,687.77,532.4
2016,8,29,10,15,920.0,93.5,3.7,22.5,812.0,737.25,567.49
2016,8,29,10,30,927.0,95.0,3.7,23.0,841.0,784.81,599.02
2016,8,29,10,45,932.0,96.0,3.75,24.0,863.0,828.17,626.17
2016,8,29,11,0,937.0,97.0,3.8,25.0,885.0,869.02,651.19
2016,8,29,11,15,940.0,97.5,3.85,25.0,899.0,904.96,675.16
2016,8,29,11,30,943.0,98.0,3.9,25.0,913.0,937.88,697.06
2016,8,29,11,45,739.0,215.0,4.0,25.5,856.5,907.88,675.5
2016,8,29,12,0,535.0,332.0,4.1,26.0,800.0,853.69,633.06
2016,8,29,12,15,552.0,317.0,4.2,26.0,798.5,869.37,645.42
2016,8,29,12,30,569.0,302.0,4.3,26.0,797.0,882.89,655.91
2016,8,29,12,45,744.5,206.5,4.4,26.5,847.5,969.02,716.65
2016,8,29,13,0,920.0,111.0,4.5,27.0,898.0,1034.67,759.15
2016,8,29,13,15,916.5,110.0,4.6,26.5,880.5,1034.78,761.4
2016,8,29,13,30,913.0,109.0,4.7,26.0,863.0,1031.15,762.15
2016,8,29,13,45,907.5,107.5,4.8,26.0,838.0,1021.29,757.32
2016,8,29,14,0,902.0,106.0,4.9,26.0,813.0,1007.8,750.17
2016,8,29,14,15,894.0,104.0,4.95,25.5,781.5,987.8,739.79
2016,8,29,14,30,886.0,102.0,5.0,25.0,750.0,964.46,727.14
2016,8,29,14,45,877.5,99.0,5.1,25.0,712.5,936.33,710.04
2016,8,29,15,0,869.0,96.0,5.2,25.0,675.0,905.18,690.73
2016,8,29,15,15,855.0,93.0,5.2,24.5,631.5,866.38,666.6
2016,8,29,15,30,841.0,90.0,5.2,24.0,588.0,832.13,645.46
2016,8,29,15,45,740.5,103.5,5.2,23.5,515.5,737.61,579.92
2016,8,29,16,0,640.0,117.0,5.2,23.0,443.0,651.5,519.0
2016,8,29,16,15,699.5,95.5,5.1,22.5,418.0,643.82,515.92
2016,8,29,16,30,759.0,74.0,5.0,22.0,393.0,625.86,504.53
2016,8,29,16,45,726.5,68.5,4.95,21.5,340.5,563.14,456.5
2016,8,29,17,0,694.0,63.0,4.9,21.0,288.0,501.56,407.65
2016,8,29,17,15,640.0,57.0,4.7,20.0,235.5,432.07,350.87
2016,8,29,17,30,586.0,51.0,4.5,19.0,183.0,364.31,293.29
2016,8,29,17,45,501.0,43.0,4.35,18.5,134.5,285.48,224.56
2016,8,29,18,0,416.0,35.0,4.2,18.0,86.0,215.47,161.08
2016,8,29,18,15,208.0,24.0,4.1,17.0,49.5,107.79,54.2
2016,8,29,18,30,0.0,13.0,4.0,16.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,3.9,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
