Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,46.0,11.0,3.5,13.5,14.0,10.48,0.0
2016,8,30,6,0,92.0,22.0,3.6,14.0,28.0,18.34,4.04
2016,8,30,6,15,142.0,40.0,3.55,14.5,59.0,32.56,22.09
2016,8,30,6,30,192.0,58.0,3.5,15.0,90.0,46.33,35.02
2016,8,30,6,45,218.0,77.5,3.5,15.5,126.0,60.67,48.09
2016,8,30,7,0,244.0,97.0,3.5,16.0,162.0,74.47,60.42
2016,8,30,7,15,261.5,116.0,3.45,16.5,200.0,94.81,70.33
2016,8,30,7,30,279.0,135.0,3.4,17.0,238.0,130.76,93.1
2016,8,30,7,45,330.5,149.0,3.35,18.0,288.0,170.26,121.31
2016,8,30,8,0,382.0,163.0,3.3,19.0,338.0,212.91,154.34
2016,8,30,8,15,615.0,119.0,3.3,19.5,438.0,265.31,191.48
2016,8,30,8,30,848.0,75.0,3.3,20.0,538.0,348.28,256.34
2016,8,30,8,45,865.5,77.0,3.3,21.0,584.0,407.58,307.1
2016,8,30,9,0,883.0,79.0,3.3,22.0,630.0,467.56,356.75
2016,8,30,9,15,895.0,81.0,3.35,22.5,671.5,525.22,403.68
2016,8,30,9,30,907.0,83.0,3.4,23.0,713.0,582.41,448.67
2016,8,30,9,45,917.0,84.5,3.45,24.0,748.5,637.21,489.49
2016,8,30,10,0,927.0,86.0,3.5,25.0,784.0,690.8,527.99
2016,8,30,10,15,933.5,87.0,3.55,25.5,813.0,740.02,562.36
2016,8,30,10,30,940.0,88.0,3.6,26.0,842.0,787.23,593.37
2016,8,30,10,45,945.5,88.5,3.7,27.0,864.0,830.91,620.58
2016,8,30,11,0,951.0,89.0,3.8,28.0,886.0,872.07,645.67
2016,8,30,11,15,953.5,89.5,3.85,28.5,900.0,907.93,667.97
2016,8,30,11,30,956.0,90.0,3.9,29.0,914.0,940.7,688.07
2016,8,30,11,45,959.0,89.0,3.95,29.5,920.5,969.11,705.21
2016,8,30,12,0,962.0,88.0,4.0,30.0,927.0,994.13,720.11
2016,8,30,12,15,961.5,88.0,4.1,30.0,925.0,1013.36,733.05
2016,8,30,12,30,961.0,88.0,4.2,30.0,923.0,1028.86,743.71
2016,8,30,12,45,957.0,89.0,4.3,30.0,912.5,1038.22,750.54
2016,8,30,13,0,953.0,90.0,4.4,30.0,902.0,1043.72,755.05
2016,8,30,13,15,949.5,89.5,4.5,30.0,884.0,1044.19,756.45
2016,8,30,13,30,946.0,89.0,4.6,30.0,866.0,1040.8,755.51
2016,8,30,13,45,941.0,87.5,4.7,30.0,841.0,1030.98,750.6
2016,8,30,14,0,936.0,86.0,4.8,30.0,816.0,1017.4,743.6
2016,8,30,14,15,928.5,84.5,4.85,29.5,784.0,997.74,733.76
2016,8,30,14,30,921.0,83.0,4.9,29.0,752.0,974.6,721.61
2016,8,30,14,45,911.0,81.0,4.95,28.5,714.0,945.24,705.19
2016,8,30,15,0,901.0,79.0,5.0,28.0,676.0,912.84,686.55
2016,8,30,15,15,887.0,77.0,5.05,27.5,632.5,874.1,663.27
2016,8,30,15,30,873.0,75.0,5.1,27.0,589.0,833.01,637.99
2016,8,30,15,45,855.5,72.0,5.15,26.5,541.0,785.78,607.85
2016,8,30,16,0,838.0,69.0,5.2,26.0,493.0,736.99,575.95
2016,8,30,16,15,813.5,66.0,5.15,25.0,442.0,687.39,543.4
2016,8,30,16,30,789.0,63.0,5.1,24.0,391.0,631.54,505.17
2016,8,30,16,45,755.5,59.0,5.1,23.5,338.5,568.68,458.03
2016,8,30,17,0,722.0,55.0,5.1,23.0,286.0,507.03,409.37
2016,8,30,17,15,670.0,50.0,5.0,22.0,233.5,435.79,351.59
2016,8,30,17,30,618.0,45.0,4.9,21.0,181.0,368.47,294.48
2016,8,30,17,45,533.0,37.5,4.8,20.0,132.5,288.47,225.27
2016,8,30,18,0,448.0,30.0,4.7,19.0,84.0,217.08,160.42
2016,8,30,18,15,224.0,15.0,4.6,18.5,42.0,100.57,41.01
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,3.7,13.5,19.5,9.05,0.0
2016,8,31,6,0,320.0,19.0,3.9,14.0,39.0,16.46,1.88
2016,8,31,6,15,437.0,27.5,3.95,14.5,83.5,22.94,13.83
2016,8,31,6,30,554.0,36.0,4.0,15.0,128.0,29.14,19.95
2016,8,31,6,45,620.0,42.0,4.05,15.5,179.0,32.75,23.43
2016,8,31,7,0,686.0,48.0,4.1,16.0,230.0,36.25,26.64
2016,8,31,7,15,728.5,52.5,4.1,16.5,283.5,54.56,29.32
2016,8,31,7,30,771.0,57.0,4.1,17.0,337.0,108.94,55.71
2016,8,31,7,45,800.0,60.5,4.1,17.5,389.5,165.59,97.38
2016,8,31,8,0,829.0,64.0,4.1,18.0,442.0,229.64,151.45
2016,8,31,8,15,850.0,67.0,4.1,18.5,492.0,289.49,204.75
2016,8,31,8,30,871.0,70.0,4.1,19.0,542.0,350.97,259.46
2016,8,31,8,45,885.5,72.5,4.15,20.0,588.5,410.85,311.47
2016,8,31,9,0,900.0,75.0,4.2,21.0,635.0,471.05,362.0
2016,8,31,9,15,912.0,77.0,4.25,21.5,676.5,529.6,410.22
2016,8,31,9,30,924.0,79.0,4.3,22.0,718.0,587.66,456.44
2016,8,31,9,45,927.0,83.5,4.35,22.5,752.5,641.94,498.27
2016,8,31,10,0,930.0,88.0,4.4,23.0,787.0,694.35,537.47
2016,8,31,10,15,937.0,89.5,4.45,23.0,816.0,744.55,574.44
2016,8,31,10,30,944.0,91.0,4.5,23.0,845.0,792.78,608.06
2016,8,31,10,45,948.0,92.0,4.6,23.5,867.0,835.96,636.9
2016,8,31,11,0,952.0,93.0,4.7,24.0,889.0,876.49,663.68
2016,8,31,11,15,955.0,93.5,4.8,24.0,903.0,912.82,688.75
2016,8,31,11,30,958.0,94.0,4.9,24.0,917.0,946.07,711.72
2016,8,31,11,45,958.5,95.0,5.0,24.5,923.0,974.34,729.85
2016,8,31,12,0,959.0,96.0,5.1,25.0,929.0,999.13,745.63
2016,8,31,12,15,958.5,96.0,5.15,24.5,927.0,1018.32,760.37
2016,8,31,12,30,958.0,96.0,5.2,24.0,925.0,1033.8,772.78
2016,8,31,12,45,950.0,99.0,5.3,24.0,913.5,1041.39,778.89
2016,8,31,13,0,942.0,102.0,5.4,24.0,902.0,1045.08,782.56
2016,8,31,13,15,938.0,101.5,5.45,24.0,884.0,1045.08,783.49
2016,8,31,13,30,934.0,101.0,5.5,24.0,866.0,1041.25,782.0
2016,8,31,13,45,928.0,100.0,5.55,24.0,840.5,1031.12,776.37
2016,8,31,14,0,922.0,99.0,5.6,24.0,815.0,1017.29,768.36
2016,8,31,14,15,913.5,97.0,5.6,23.5,782.5,996.34,756.7
2016,8,31,14,30,905.0,95.0,5.6,23.0,750.0,971.98,742.72
2016,8,31,14,45,894.5,92.5,5.6,23.0,711.0,941.96,723.28
2016,8,31,15,0,884.0,90.0,5.6,23.0,672.0,908.96,701.72
2016,8,31,15,15,868.5,87.5,5.55,22.5,628.0,868.84,676.02
2016,8,31,15,30,853.0,85.0,5.5,22.0,584.0,826.5,648.45
2016,8,31,15,45,835.5,81.5,5.5,22.0,535.5,785.8,620.72
2016,8,31,16,0,818.0,78.0,5.5,22.0,487.0,736.83,586.46
2016,8,31,16,15,791.0,74.0,5.4,21.5,435.5,679.07,545.73
2016,8,31,16,30,764.0,70.0,5.3,21.0,384.0,621.2,503.99
2016,8,31,16,45,729.5,65.0,5.25,20.5,331.5,557.59,454.83
2016,8,31,17,0,695.0,60.0,5.2,20.0,279.0,495.33,404.79
2016,8,31,17,15,638.5,54.0,5.0,19.5,226.5,421.82,343.51
2016,8,31,17,30,582.0,48.0,4.8,19.0,174.0,355.89,286.18
2016,8,31,17,45,492.5,40.0,4.65,18.5,126.0,275.83,216.02
2016,8,31,18,0,403.0,32.0,4.5,18.0,78.0,205.26,151.02
2016,8,31,18,15,201.5,16.0,4.4,17.0,39.0,93.53,26.68
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,3.25,12.5,18.5,9.05,0.0
2016,9,1,6,0,299.0,19.0,3.5,13.0,37.0,15.21,0.01
2016,9,1,6,15,419.5,28.5,3.45,13.5,81.0,22.05,13.07
2016,9,1,6,30,540.0,38.0,3.4,14.0,125.0,31.17,21.8
2016,9,1,6,45,607.5,44.5,3.4,14.5,176.5,35.11,25.62
2016,9,1,7,0,675.0,51.0,3.4,15.0,228.0,38.93,29.15
2016,9,1,7,15,719.5,55.5,3.35,15.5,281.5,56.39,31.49
2016,9,1,7,30,764.0,60.0,3.3,16.0,335.0,110.42,57.56
2016,9,1,7,45,794.5,63.5,3.25,17.0,388.0,166.92,98.83
2016,9,1,8,0,825.0,67.0,3.2,18.0,441.0,226.79,149.04
2016,9,1,8,15,847.5,70.0,3.15,18.5,492.0,291.02,205.54
2016,9,1,8,30,870.0,73.0,3.1,19.0,543.0,352.92,260.17
2016,9,1,8,45,886.5,75.5,3.1,19.5,590.0,413.57,312.91
2016,9,1,9,0,903.0,78.0,3.1,20.0,637.0,474.77,364.45
2016,9,1,9,15,915.5,80.0,3.15,20.5,679.0,533.79,412.72
2016,9,1,9,30,928.0,82.0,3.2,21.0,721.0,592.35,458.97
2016,9,1,9,45,937.5,83.5,3.25,21.5,757.5,647.9,501.49
2016,9,1,10,0,947.0,85.0,3.3,22.0,794.0,702.14,541.73
2016,9,1,10,15,954.0,86.0,3.4,22.5,823.0,752.59,577.4
2016,9,1,10,30,961.0,87.0,3.5,23.0,852.0,801.01,609.68
2016,9,1,10,45,965.5,88.0,3.65,23.5,874.0,845.2,638.92
2016,9,1,11,0,970.0,89.0,3.8,24.0,896.0,886.71,666.07
2016,9,1,11,15,972.5,89.5,3.95,24.0,910.5,923.15,690.93
2016,9,1,11,30,975.0,90.0,4.1,24.0,925.0,956.4,713.65
2016,9,1,11,45,975.0,91.0,4.25,24.5,930.5,984.58,731.55
2016,9,1,12,0,975.0,92.0,4.4,25.0,936.0,1009.19,747.08
2016,9,1,12,15,974.5,92.0,4.55,24.5,934.0,1028.59,762.23
2016,9,1,12,30,974.0,92.0,4.7,24.0,932.0,1044.2,775.57
2016,9,1,12,45,963.0,97.0,4.85,24.0,919.5,1051.11,781.72
2016,9,1,13,0,952.0,102.0,5.0,24.0,907.0,1054.05,785.4
2016,9,1,13,15,948.0,101.0,5.0,24.0,888.5,1053.45,785.57
2016,9,1,13,30,944.0,100.0,5.0,24.0,870.0,1048.98,783.3
2016,9,1,13,45,939.5,98.5,5.0,24.0,844.5,1039.63,777.92
2016,9,1,14,0,935.0,97.0,5.0,24.0,819.0,1026.51,770.16
2016,9,1,14,15,927.0,95.0,4.95,23.5,786.5,1005.77,758.46
2016,9,1,14,30,919.0,93.0,4.9,23.0,754.0,981.56,744.47
2016,9,1,14,45,910.0,90.0,4.9,23.0,715.5,951.96,725.66
2016,9,1,15,0,901.0,87.0,4.9,23.0,677.0,919.26,704.68
2016,9,1,15,15,735.0,126.0,4.9,22.5,586.0,806.87,627.95
2016,9,1,15,30,569.0,165.0,4.9,22.0,495.0,688.42,543.71
2016,9,1,15,45,701.5,120.5,4.9,21.5,492.5,725.68,575.62
2016,9,1,16,0,834.0,76.0,4.9,21.0,490.0,744.99,592.76
2016,9,1,16,15,807.0,72.5,4.8,20.0,438.0,687.16,552.92
2016,9,1,16,30,780.0,69.0,4.7,19.0,386.0,629.18,512.21
2016,9,1,16,45,739.0,65.0,4.65,18.5,332.0,561.89,460.07
2016,9,1,17,0,698.0,61.0,4.6,18.0,278.0,496.51,407.38
2016,9,1,17,15,640.5,55.0,4.45,17.0,225.0,425.31,348.34
2016,9,1,17,30,583.0,49.0,4.3,16.0,172.0,356.16,288.6
2016,9,1,17,45,480.5,41.0,4.2,15.5,123.0,270.67,213.48
2016,9,1,18,0,378.0,33.0,4.1,15.0,74.0,196.0,144.19
2016,9,1,18,15,189.0,16.5,4.0,14.5,37.0,88.87,9.48
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,10.0,2.2,11.5,15.5,9.53,0.0
2016,9,2,6,0,194.0,20.0,2.4,12.0,31.0,16.23,0.0
2016,9,2,6,15,315.0,31.5,2.4,12.5,72.0,24.84,15.42
2016,9,2,6,30,436.0,43.0,2.4,13.0,113.0,32.97,23.46
2016,9,2,6,45,506.5,51.5,2.4,14.0,161.5,37.97,28.22
2016,9,2,7,0,577.0,60.0,2.4,15.0,210.0,42.73,32.53
2016,9,2,7,15,625.0,66.5,2.25,15.5,261.5,59.11,35.52
2016,9,2,7,30,673.0,73.0,2.1,16.0,313.0,109.7,60.58
2016,9,2,7,45,703.0,78.5,2.0,17.0,363.5,162.69,99.16
2016,9,2,8,0,733.0,84.0,1.9,18.0,414.0,222.4,148.55
2016,9,2,8,15,757.5,88.0,1.85,18.5,463.0,278.86,197.66
2016,9,2,8,30,782.0,92.0,1.8,19.0,512.0,337.57,248.55
2016,9,2,8,45,797.5,96.0,1.8,20.0,556.5,394.79,296.91
2016,9,2,9,0,813.0,100.0,1.8,21.0,601.0,452.66,344.03
2016,9,2,9,15,827.0,103.0,1.85,21.5,642.0,509.25,389.3
2016,9,2,9,30,841.0,106.0,1.9,22.0,683.0,565.77,432.96
2016,9,2,9,45,618.0,208.5,2.0,23.0,644.5,572.02,435.39
2016,9,2,10,0,395.0,311.0,2.1,24.0,606.0,551.73,416.99
2016,9,2,10,15,467.5,295.5,2.2,24.5,657.5,613.25,462.12
2016,9,2,10,30,540.0,280.0,2.3,25.0,709.0,677.15,507.73
2016,9,2,10,45,729.0,189.0,2.4,25.5,784.5,764.61,572.0
2016,9,2,11,0,918.0,98.0,2.5,26.0,860.0,852.83,630.8
2016,9,2,11,15,921.5,99.0,2.6,26.5,874.0,888.92,653.1
2016,9,2,11,30,925.0,100.0,2.7,27.0,888.0,922.08,673.77
2016,9,2,11,45,925.5,100.5,2.85,27.5,894.0,948.9,690.63
2016,9,2,12,0,926.0,101.0,3.0,28.0,900.0,972.35,705.34
2016,9,2,12,15,926.0,101.0,3.1,28.0,898.0,991.32,718.23
2016,9,2,12,30,926.0,101.0,3.2,28.0,896.0,1006.7,728.94
2016,9,2,12,45,906.0,111.5,3.35,28.0,881.5,1010.15,732.47
2016,9,2,13,0,886.0,122.0,3.5,28.0,867.0,1009.69,733.66
2016,9,2,13,15,882.0,121.0,3.6,28.0,849.5,1009.02,734.49
2016,9,2,13,30,878.0,120.0,3.7,28.0,832.0,1004.73,733.08
2016,9,2,13,45,873.5,117.5,3.85,28.0,807.5,994.73,728.38
2016,9,2,14,0,869.0,115.0,4.0,28.0,783.0,981.2,721.43
2016,9,2,14,15,859.5,113.0,4.15,27.5,751.0,959.98,710.8
2016,9,2,14,30,850.0,111.0,4.3,27.0,719.0,943.78,703.54
2016,9,2,14,45,839.5,108.0,4.45,27.0,681.5,914.1,685.63
2016,9,2,15,0,829.0,105.0,4.6,27.0,644.0,881.58,665.8
2016,9,2,15,15,813.0,102.0,4.7,26.5,600.5,841.65,641.82
2016,9,2,15,30,797.0,99.0,4.8,26.0,557.0,799.64,615.92
2016,9,2,15,45,777.5,94.5,4.95,25.5,510.0,751.27,585.08
2016,9,2,16,0,758.0,90.0,5.1,25.0,463.0,701.65,552.5
2016,9,2,16,15,728.5,85.5,5.1,24.0,412.0,643.83,513.32
2016,9,2,16,30,699.0,81.0,5.1,23.0,361.0,589.51,474.66
2016,9,2,16,45,662.0,74.5,5.2,22.5,310.0,525.61,425.64
2016,9,2,17,0,625.0,68.0,5.3,22.0,259.0,463.53,376.12
2016,9,2,17,15,562.5,60.5,5.2,20.5,207.5,388.92,315.49
2016,9,2,17,30,500.0,53.0,5.1,19.0,156.0,319.67,256.71
2016,9,2,17,45,403.0,43.0,5.1,18.0,110.5,238.89,186.55
2016,9,2,18,0,306.0,33.0,5.1,17.0,65.0,168.55,121.43
2016,9,2,18,15,153.0,16.5,5.0,16.5,32.5,76.31,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,81.0,10.0,3.35,11.5,14.5,9.53,0.0
2016,9,3,6,0,162.0,20.0,3.6,12.0,29.0,15.83,0.0
2016,9,3,6,15,285.0,33.0,3.6,12.5,69.5,26.4,16.6
2016,9,3,6,30,408.0,46.0,3.6,13.0,110.0,35.86,25.95
2016,9,3,6,45,478.0,56.0,3.6,13.5,158.5,42.03,31.85
2016,9,3,7,0,548.0,66.0,3.6,14.0,207.0,47.88,37.24
2016,9,3,7,15,599.0,73.0,3.5,14.5,259.0,63.5,40.07
2016,9,3,7,30,650.0,80.0,3.4,15.0,311.0,113.21,64.82
2016,9,3,7,45,678.5,88.0,3.35,16.0,362.0,166.76,104.2
2016,9,3,8,0,707.0,96.0,3.3,17.0,413.0,223.63,151.61
2016,9,3,8,15,733.5,100.5,3.3,17.5,462.5,280.01,201.01
2016,9,3,8,30,760.0,105.0,3.3,18.0,512.0,338.91,252.6
2016,9,3,8,45,776.0,110.5,3.3,18.5,557.0,399.53,304.81
2016,9,3,9,0,792.0,116.0,3.3,19.0,602.0,457.93,353.83
2016,9,3,9,15,807.0,119.0,3.35,19.5,643.0,514.01,399.69
2016,9,3,9,30,822.0,122.0,3.4,20.0,684.0,570.19,444.15
2016,9,3,9,45,858.0,112.0,3.45,20.5,725.0,626.37,487.62
2016,9,3,10,0,894.0,102.0,3.5,21.0,766.0,683.3,530.52
2016,9,3,10,15,901.0,103.5,3.65,21.0,794.5,731.95,567.28
2016,9,3,10,30,908.0,105.0,3.8,21.0,823.0,778.7,600.26
2016,9,3,10,45,912.5,106.0,4.0,21.5,844.0,820.88,628.82
2016,9,3,11,0,917.0,107.0,4.2,22.0,865.0,860.54,655.42
2016,9,3,11,15,919.5,107.5,4.4,22.0,878.5,895.29,679.77
2016,9,3,11,30,922.0,108.0,4.6,22.0,892.0,927.04,702.52
2016,9,3,11,45,922.0,109.0,4.8,22.5,897.0,953.88,720.65
2016,9,3,12,0,922.0,110.0,5.0,23.0,902.0,977.33,736.5
2016,9,3,12,15,921.0,109.5,5.15,22.5,899.5,994.79,750.93
2016,9,3,12,30,920.0,109.0,5.3,22.0,897.0,1008.62,763.1
2016,9,3,12,45,905.5,116.0,5.45,22.0,883.5,1013.61,767.85
2016,9,3,13,0,891.0,123.0,5.6,22.0,870.0,1014.79,770.14
2016,9,3,13,15,886.5,122.0,5.65,22.0,852.0,1013.59,770.24
2016,9,3,13,30,882.0,121.0,5.7,22.0,834.0,1008.74,767.97
2016,9,3,13,45,878.5,118.0,5.8,22.0,809.0,999.08,762.84
2016,9,3,14,0,875.0,115.0,5.9,22.0,784.0,985.84,755.32
2016,9,3,14,15,866.5,113.0,5.85,21.5,752.5,965.43,743.4
2016,9,3,14,30,858.0,111.0,5.8,21.0,721.0,949.99,735.09
2016,9,3,14,45,724.0,149.0,5.75,20.5,644.5,857.94,671.59
2016,9,3,15,0,590.0,187.0,5.7,20.0,568.0,762.86,604.19
2016,9,3,15,15,701.0,141.5,5.6,19.5,564.0,792.77,629.71
2016,9,3,15,30,812.0,96.0,5.5,19.0,560.0,807.11,642.77
2016,9,3,15,45,795.0,91.5,5.45,19.0,513.0,760.18,609.34
2016,9,3,16,0,778.0,87.0,5.4,19.0,466.0,711.77,574.67
2016,9,3,16,15,749.0,82.5,5.35,18.5,415.0,653.5,532.88
2016,9,3,16,30,720.0,78.0,5.3,18.0,364.0,598.45,491.73
2016,9,3,16,45,675.5,73.0,5.25,17.5,311.0,530.72,438.13
2016,9,3,17,0,631.0,68.0,5.2,17.0,258.0,465.48,384.64
2016,9,3,17,15,568.0,61.0,5.05,16.0,206.5,390.99,322.13
2016,9,3,17,30,505.0,54.0,4.9,15.0,155.0,321.81,261.73
2016,9,3,17,45,388.0,44.0,4.8,14.5,108.0,232.5,183.2
2016,9,3,18,0,271.0,34.0,4.7,14.0,61.0,155.67,111.26
2016,9,3,18,15,135.5,17.0,4.6,13.5,30.5,69.1,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.5,9.5,2.15,10.5,11.5,9.05,0.0
2016,9,4,6,0,81.0,19.0,2.3,11.0,23.0,15.88,0.0
2016,9,4,6,15,184.5,37.5,2.35,11.5,61.5,29.31,18.99
2016,9,4,6,30,288.0,56.0,2.4,12.0,100.0,43.04,32.36
2016,9,4,6,45,362.5,70.0,2.45,12.5,148.0,52.59,41.38
2016,9,4,7,0,437.0,84.0,2.5,13.0,196.0,61.72,49.75
2016,9,4,7,15,492.0,94.5,2.35,13.5,247.0,78.15,54.46
2016,9,4,7,30,547.0,105.0,2.2,14.0,298.0,126.01,79.92
2016,9,4,7,45,592.5,111.5,2.05,15.0,350.5,174.37,114.44
2016,9,4,8,0,638.0,118.0,1.9,16.0,403.0,228.29,158.06
2016,9,4,8,15,667.5,124.5,1.8,16.5,452.5,283.23,205.18
2016,9,4,8,30,697.0,131.0,1.7,17.0,502.0,341.19,254.69
2016,9,4,8,45,726.5,133.0,1.65,17.5,549.5,397.87,302.39
2016,9,4,9,0,756.0,135.0,1.6,18.0,597.0,456.9,350.53
2016,9,4,9,15,772.5,138.5,1.65,18.5,638.0,512.89,395.27
2016,9,4,9,30,789.0,142.0,1.7,19.0,679.0,570.56,439.75
2016,9,4,9,45,843.0,123.5,1.75,19.5,724.0,628.08,483.36
2016,9,4,10,0,897.0,105.0,1.8,20.0,769.0,687.74,527.44
2016,9,4,10,15,904.5,106.5,1.95,20.5,798.0,736.88,563.0
2016,9,4,10,30,912.0,108.0,2.1,21.0,827.0,784.15,594.69
2016,9,4,10,45,916.0,109.5,2.25,21.5,848.0,826.6,622.74
2016,9,4,11,0,920.0,111.0,2.4,22.0,869.0,866.47,648.85
2016,9,4,11,15,923.0,112.0,2.6,22.5,882.5,902.25,672.45
2016,9,4,11,30,926.0,113.0,2.8,23.0,896.0,935.05,693.98
2016,9,4,11,45,925.5,114.0,3.0,23.5,901.5,961.54,711.27
2016,9,4,12,0,925.0,115.0,3.2,24.0,907.0,984.6,726.34
2016,9,4,12,15,924.5,115.0,3.3,24.0,904.5,1003.1,739.13
2016,9,4,12,30,924.0,115.0,3.4,24.0,902.0,1017.99,749.69
2016,9,4,12,45,927.0,111.5,3.5,24.5,893.0,1028.88,756.3
2016,9,4,13,0,930.0,108.0,3.6,25.0,884.0,1036.02,760.59
2016,9,4,13,15,926.0,107.0,3.65,25.0,865.5,1035.19,760.94
2016,9,4,13,30,922.0,106.0,3.7,25.0,847.0,1030.56,759.0
2016,9,4,13,45,914.5,105.5,3.8,25.0,821.0,1019.32,753.2
2016,9,4,14,0,907.0,105.0,3.9,25.0,795.0,1004.46,745.12
2016,9,4,14,15,898.0,103.0,3.95,25.0,762.5,982.97,732.37
2016,9,4,14,30,889.0,101.0,4.0,25.0,730.0,958.17,717.44
2016,9,4,14,45,877.0,99.0,4.05,25.0,691.0,927.45,698.48
2016,9,4,15,0,865.0,97.0,4.1,25.0,652.0,893.91,677.5
2016,9,4,15,15,849.5,94.0,4.1,24.5,607.5,860.75,657.69
2016,9,4,15,30,834.0,91.0,4.1,24.0,563.0,817.91,630.78
2016,9,4,15,45,813.0,87.5,4.15,24.0,514.5,768.15,597.49
2016,9,4,16,0,792.0,84.0,4.2,24.0,466.0,717.15,562.73
2016,9,4,16,15,763.0,79.5,4.3,23.0,414.5,658.32,523.57
2016,9,4,16,30,734.0,75.0,4.4,22.0,363.0,599.59,482.51
2016,9,4,16,45,691.5,70.0,4.5,21.5,310.0,535.43,433.35
2016,9,4,17,0,649.0,65.0,4.6,21.0,257.0,470.67,381.7
2016,9,4,17,15,585.5,57.5,4.7,20.0,205.0,394.58,319.42
2016,9,4,17,30,522.0,50.0,4.8,19.0,153.0,323.95,258.92
2016,9,4,17,45,415.0,40.0,4.9,18.0,106.0,238.39,184.66
2016,9,4,18,0,308.0,30.0,5.0,17.0,59.0,164.58,113.53
2016,9,4,18,15,154.0,15.0,5.0,16.0,29.5,60.75,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,85.5,9.0,1.6,10.5,13.0,8.58,0.0
2016,9,5,6,0,171.0,18.0,1.8,11.0,26.0,14.65,0.0
2016,9,5,6,15,297.0,30.5,1.85,11.5,66.5,24.31,14.65
2016,9,5,6,30,423.0,43.0,1.9,12.0,107.0,33.41,23.86
2016,9,5,6,45,502.5,51.5,2.0,12.5,156.5,38.39,28.73
2016,9,5,7,0,582.0,60.0,2.1,13.0,206.0,43.17,33.19
2016,9,5,7,15,632.5,66.0,2.0,14.0,258.5,57.75,35.43
2016,9,5,7,30,683.0,72.0,1.9,15.0,311.0,108.62,59.84
2016,9,5,7,45,720.5,76.5,1.85,16.0,363.5,166.04,101.57
2016,9,5,8,0,758.0,81.0,1.8,17.0,416.0,223.86,149.2
2016,9,5,8,15,783.0,85.0,1.8,18.0,466.0,281.99,199.61
2016,9,5,8,30,808.0,89.0,1.8,19.0,516.0,342.39,251.66
2016,9,5,8,45,828.0,91.0,1.85,20.0,563.0,401.01,301.33
2016,9,5,9,0,848.0,93.0,1.9,21.0,610.0,460.71,350.14
2016,9,5,9,15,862.0,95.5,1.95,21.5,651.0,520.16,397.69
2016,9,5,9,30,876.0,98.0,2.0,22.0,692.0,577.34,441.96
2016,9,5,9,45,893.5,96.5,2.1,23.0,729.5,632.35,482.63
2016,9,5,10,0,911.0,95.0,2.2,24.0,767.0,686.83,521.57
2016,9,5,10,15,918.5,96.5,2.3,24.5,796.0,736.49,556.56
2016,9,5,10,30,926.0,98.0,2.4,25.0,825.0,784.23,587.83
2016,9,5,10,45,932.0,98.5,2.5,26.0,847.0,827.67,614.61
2016,9,5,11,0,938.0,99.0,2.6,27.0,869.0,868.61,639.36
2016,9,5,11,15,941.0,100.0,2.7,27.5,883.0,904.83,661.99
2016,9,5,11,30,944.0,101.0,2.8,28.0,897.0,937.99,682.51
2016,9,5,11,45,945.0,101.5,2.9,28.5,902.5,965.62,699.38
2016,9,5,12,0,946.0,102.0,3.0,29.0,908.0,989.81,714.05
2016,9,5,12,15,945.5,102.0,3.1,29.0,906.0,1008.5,726.69
2016,9,5,12,30,945.0,102.0,3.2,29.0,904.0,1023.5,737.11
2016,9,5,12,45,927.0,111.0,3.35,29.5,889.5,1027.4,739.48
2016,9,5,13,0,909.0,120.0,3.5,30.0,875.0,1027.34,739.48
2016,9,5,13,15,904.0,119.0,3.65,29.5,856.5,1025.51,741.45
2016,9,5,13,30,899.0,118.0,3.8,29.0,838.0,1019.97,741.12
2016,9,5,13,45,890.5,117.5,3.95,29.0,811.5,1007.9,735.13
2016,9,5,14,0,882.0,117.0,4.1,29.0,785.0,992.32,726.92
2016,9,5,14,15,872.0,115.0,4.2,28.5,751.5,970.26,715.59
2016,9,5,14,30,862.0,113.0,4.3,28.0,718.0,953.25,707.64
2016,9,5,14,45,847.5,110.5,4.45,28.0,678.5,920.03,687.48
2016,9,5,15,0,833.0,108.0,4.6,28.0,639.0,884.12,665.41
2016,9,5,15,15,815.5,105.0,4.6,27.5,594.5,842.6,639.87
2016,9,5,15,30,798.0,102.0,4.6,27.0,550.0,799.09,612.54
2016,9,5,15,45,776.0,97.5,4.7,26.5,501.5,748.55,580.17
2016,9,5,16,0,754.0,93.0,4.8,26.0,453.0,696.94,546.18
2016,9,5,16,15,722.5,88.0,4.75,25.0,401.5,640.77,508.29
2016,9,5,16,30,691.0,83.0,4.7,24.0,350.0,581.66,465.56
2016,9,5,16,45,652.0,75.5,4.7,23.5,298.5,515.75,414.95
2016,9,5,17,0,613.0,68.0,4.7,23.0,247.0,451.91,363.97
2016,9,5,17,15,547.5,60.0,4.55,22.0,195.5,376.1,301.79
2016,9,5,17,30,482.0,52.0,4.4,21.0,144.0,305.97,241.96
2016,9,5,17,45,382.0,40.5,4.3,20.0,99.0,224.08,171.25
2016,9,5,18,0,282.0,29.0,4.2,19.0,54.0,153.1,101.02
2016,9,5,18,15,141.0,14.5,4.1,18.0,27.0,55.93,0.0
2016,9,5,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,92.0,8.0,1.3,11.5,12.5,7.63,0.0
2016,9,6,6,0,184.0,16.0,1.4,12.0,25.0,12.84,0.0
2016,9,6,6,15,313.5,28.0,1.45,12.5,65.5,22.1,12.58
2016,9,6,6,30,443.0,40.0,1.5,13.0,106.0,30.82,21.46
2016,9,6,6,45,522.0,48.0,1.6,14.0,155.5,35.52,25.99
2016,9,6,7,0,601.0,56.0,1.7,15.0,205.0,40.02,30.11
2016,9,6,7,15,651.0,61.5,1.6,16.0,257.5,54.12,32.16
2016,9,6,7,30,701.0,67.0,1.5,17.0,310.0,109.24,59.28
2016,9,6,7,45,736.0,71.5,1.4,18.0,362.5,163.47,97.9
2016,9,6,8,0,771.0,76.0,1.3,19.0,415.0,221.71,145.51
2016,9,6,8,15,795.5,79.5,1.3,20.0,465.0,280.01,195.59
2016,9,6,8,30,820.0,83.0,1.3,21.0,515.0,340.49,247.15
2016,9,6,8,45,838.0,86.0,1.35,22.5,561.0,399.91,296.28
2016,9,6,9,0,856.0,89.0,1.4,24.0,607.0,462.26,345.58
2016,9,6,9,15,870.0,91.5,1.55,25.0,648.5,520.04,390.72
2016,9,6,9,30,884.0,94.0,1.7,26.0,690.0,577.59,434.06
2016,9,6,9,45,888.0,99.0,1.9,27.0,724.0,631.02,473.17
2016,9,6,10,0,892.0,104.0,2.1,28.0,758.0,682.74,509.81
2016,9,6,10,15,899.5,105.5,2.15,28.5,787.0,731.59,543.66
2016,9,6,10,30,907.0,107.0,2.2,29.0,816.0,778.57,573.62
2016,9,6,10,45,913.0,107.5,2.25,30.0,837.5,821.31,599.08
2016,9,6,11,0,919.0,108.0,2.3,31.0,859.0,861.6,622.55
2016,9,6,11,15,922.5,108.5,2.3,31.5,873.0,897.15,643.49
2016,9,6,11,30,926.0,109.0,2.3,32.0,887.0,929.71,662.36
2016,9,6,11,45,927.0,109.5,2.35,32.5,892.5,956.89,678.16
2016,9,6,12,0,928.0,110.0,2.4,33.0,898.0,980.69,691.85
2016,9,6,12,15,928.0,110.0,2.55,33.0,896.0,999.53,704.87
2016,9,6,12,30,928.0,110.0,2.7,33.0,894.0,1014.76,715.77
2016,9,6,12,45,919.5,113.0,2.85,33.0,882.0,1021.26,721.34
2016,9,6,13,0,911.0,116.0,3.0,33.0,870.0,1023.96,724.7
2016,9,6,13,15,907.0,115.0,3.15,33.0,851.5,1023.0,725.88
2016,9,6,13,30,903.0,114.0,3.3,33.0,833.0,1018.32,724.81
2016,9,6,13,45,896.0,112.5,3.45,33.0,807.0,1006.47,719.28
2016,9,6,14,0,889.0,111.0,3.6,33.0,781.0,991.06,711.53
2016,9,6,14,15,880.0,109.0,3.65,32.5,748.0,969.73,700.76
2016,9,6,14,30,871.0,107.0,3.7,32.0,715.0,945.14,687.86
2016,9,6,14,45,857.5,105.0,3.8,32.0,676.0,921.22,674.26
2016,9,6,15,0,844.0,103.0,3.9,32.0,637.0,886.47,653.34
2016,9,6,15,15,827.0,99.5,3.85,31.5,592.5,844.45,627.87
2016,9,6,15,30,810.0,96.0,3.8,31.0,548.0,800.37,600.66
2016,9,6,15,45,787.0,92.5,3.75,30.5,499.0,749.77,568.42
2016,9,6,16,0,764.0,89.0,3.7,30.0,450.0,698.13,534.8
2016,9,6,16,15,732.5,84.0,3.6,29.0,398.5,641.31,497.42
2016,9,6,16,30,701.0,79.0,3.5,28.0,347.0,581.8,455.59
2016,9,6,16,45,657.5,72.5,3.4,27.5,294.5,513.9,404.51
2016,9,6,17,0,614.0,66.0,3.3,27.0,242.0,448.49,353.39
2016,9,6,17,15,548.0,58.0,3.1,25.5,191.0,372.54,293.09
2016,9,6,17,30,482.0,50.0,2.9,24.0,140.0,302.38,234.82
2016,9,6,17,45,378.0,38.5,2.7,23.0,95.0,219.21,164.18
2016,9,6,18,0,274.0,27.0,2.5,22.0,50.0,145.88,90.16
2016,9,6,18,15,137.0,13.5,2.65,21.5,25.0,53.37,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,1.2,15.5,11.5,7.15,0.0
2016,9,7,6,0,170.0,15.0,1.2,16.0,23.0,11.99,0.0
2016,9,7,6,15,297.5,28.0,1.5,17.0,63.0,22.22,12.19
2016,9,7,6,30,425.0,41.0,1.8,18.0,103.0,31.87,21.82
2016,9,7,6,45,502.0,50.0,2.1,19.0,152.5,37.37,26.99
2016,9,7,7,0,579.0,59.0,2.4,20.0,202.0,42.62,31.7
2016,9,7,7,15,630.0,65.5,2.45,20.5,254.5,56.57,34.16
2016,9,7,7,30,681.0,72.0,2.5,21.0,307.0,107.74,57.99
2016,9,7,7,45,716.0,77.0,2.65,22.0,359.0,161.59,95.97
2016,9,7,8,0,751.0,82.0,2.8,23.0,411.0,222.64,145.46
2016,9,7,8,15,776.0,86.5,2.75,23.5,460.5,280.82,195.39
2016,9,7,8,30,801.0,91.0,2.7,24.0,510.0,341.28,247.24
2016,9,7,8,45,820.0,94.0,2.65,25.0,556.5,400.06,296.35
2016,9,7,9,0,839.0,97.0,2.6,26.0,603.0,459.82,344.49
2016,9,7,9,15,852.5,99.5,2.5,26.5,644.0,517.08,389.57
2016,9,7,9,30,866.0,102.0,2.4,27.0,685.0,574.82,433.22
2016,9,7,9,45,876.0,104.5,2.35,28.0,719.5,628.62,471.7
2016,9,7,10,0,886.0,107.0,2.3,29.0,754.0,681.29,507.85
2016,9,7,10,15,893.5,108.5,2.2,29.5,782.5,729.87,540.61
2016,9,7,10,30,901.0,110.0,2.1,30.0,811.0,776.59,569.42
2016,9,7,10,45,906.5,110.5,2.05,31.0,832.5,818.69,593.54
2016,9,7,11,0,912.0,111.0,2.0,32.0,854.0,858.33,615.54
2016,9,7,11,15,915.0,112.0,1.9,32.5,867.5,893.7,635.15
2016,9,7,11,30,918.0,113.0,1.8,33.0,881.0,926.09,652.54
2016,9,7,11,45,920.5,112.5,1.75,33.5,886.5,953.37,667.05
2016,9,7,12,0,923.0,112.0,1.7,34.0,892.0,977.33,679.43
2016,9,7,12,15,922.5,112.0,1.7,34.0,889.5,995.56,690.33
2016,9,7,12,30,922.0,112.0,1.7,34.0,887.0,1010.17,699.17
2016,9,7,12,45,895.5,125.0,1.7,34.5,870.5,1009.73,697.59
2016,9,7,13,0,869.0,138.0,1.7,35.0,854.0,1014.17,699.26
2016,9,7,13,15,864.0,137.0,1.75,35.0,835.5,1012.43,699.39
2016,9,7,13,30,859.0,136.0,1.8,35.0,817.0,1007.05,697.48
2016,9,7,13,45,851.0,134.0,1.9,35.0,790.5,994.03,691.67
2016,9,7,14,0,843.0,132.0,2.0,35.0,764.0,977.54,683.79
2016,9,7,14,15,832.5,129.5,2.15,35.0,731.0,954.77,672.49
2016,9,7,14,30,822.0,127.0,2.3,35.0,698.0,928.86,659.09
2016,9,7,14,45,806.5,124.5,2.45,35.0,659.0,895.44,640.65
2016,9,7,15,0,791.0,122.0,2.6,35.0,620.0,859.5,620.27
2016,9,7,15,15,772.0,118.0,2.75,34.5,575.5,820.95,599.0
2016,9,7,15,30,753.0,114.0,2.9,34.0,531.0,776.36,573.1
2016,9,7,15,45,725.5,110.0,3.05,33.5,482.0,723.61,540.86
2016,9,7,16,0,698.0,106.0,3.2,33.0,433.0,670.36,507.29
2016,9,7,16,15,663.0,100.0,3.25,32.0,382.0,609.3,466.86
2016,9,7,16,30,628.0,94.0,3.3,31.0,331.0,549.15,424.91
2016,9,7,16,45,576.5,86.5,3.35,30.5,279.0,478.38,372.36
2016,9,7,17,0,525.0,79.0,3.4,30.0,227.0,410.9,320.28
2016,9,7,17,15,453.5,68.5,3.4,29.0,177.0,333.64,259.13
2016,9,7,17,30,382.0,58.0,3.4,28.0,127.0,262.09,200.35
2016,9,7,17,45,275.5,43.0,3.45,27.0,84.5,180.68,132.57
2016,9,7,18,0,169.0,28.0,3.5,26.0,42.0,107.95,60.32
2016,9,7,18,15,84.5,14.0,3.5,25.0,21.0,38.07,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,42.0,7.0,2.75,13.5,9.0,6.67,0.0
2016,9,8,6,0,84.0,14.0,2.9,14.0,18.0,13.34,0.0
2016,9,8,6,15,197.0,31.0,3.05,14.5,55.0,24.25,13.71
2016,9,8,6,30,310.0,48.0,3.2,15.0,92.0,36.95,26.46
2016,9,8,6,45,393.0,59.5,3.35,15.5,139.5,44.78,33.89
2016,9,8,7,0,476.0,71.0,3.5,16.0,187.0,53.07,41.47
2016,9,8,7,15,531.0,80.0,3.5,16.5,238.0,66.74,44.8
2016,9,8,7,30,586.0,89.0,3.5,17.0,289.0,114.23,68.13
2016,9,8,7,45,625.0,96.0,3.5,18.0,340.5,164.58,104.03
2016,9,8,8,0,664.0,103.0,3.5,19.0,392.0,219.58,148.83
2016,9,8,8,15,692.5,108.5,3.5,19.5,441.0,274.87,196.64
2016,9,8,8,30,721.0,114.0,3.5,20.0,490.0,332.98,246.97
2016,9,8,8,45,742.5,118.5,3.5,21.0,535.5,390.07,295.32
2016,9,8,9,0,764.0,123.0,3.5,22.0,581.0,448.58,343.31
2016,9,8,9,15,780.0,126.5,3.55,22.5,621.5,506.34,389.92
2016,9,8,9,30,796.0,130.0,3.6,23.0,662.0,562.11,433.65
2016,9,8,9,45,805.5,134.0,3.65,23.5,696.5,614.44,473.51
2016,9,8,10,0,815.0,138.0,3.7,24.0,731.0,665.82,511.51
2016,9,8,10,15,824.0,140.0,3.8,24.5,759.5,713.72,546.23
2016,9,8,10,30,833.0,142.0,3.9,25.0,788.0,760.11,578.99
2016,9,8,10,45,840.0,143.0,4.0,25.5,809.5,802.22,606.82
2016,9,8,11,0,847.0,144.0,4.1,26.0,831.0,842.19,632.91
2016,9,8,11,15,851.0,145.0,4.15,26.0,844.5,877.28,656.52
2016,9,8,11,30,855.0,146.0,4.2,26.0,858.0,909.63,678.23
2016,9,8,11,45,857.5,145.5,4.3,26.5,864.0,936.19,694.9
2016,9,8,12,0,860.0,145.0,4.4,27.0,870.0,959.61,709.47
2016,9,8,12,15,859.5,145.0,4.5,27.0,867.0,977.46,721.8
2016,9,8,12,30,859.0,145.0,4.6,27.0,864.0,991.85,732.01
2016,9,8,12,45,851.0,147.0,4.7,27.0,852.0,997.6,736.89
2016,9,8,13,0,843.0,149.0,4.8,27.0,840.0,999.71,739.53
2016,9,8,13,15,837.5,148.0,4.85,26.5,821.5,997.41,740.49
2016,9,8,13,30,832.0,147.0,4.9,26.0,803.0,991.55,739.2
2016,9,8,13,45,825.5,144.5,5.0,26.0,777.5,979.58,732.8
2016,9,8,14,0,819.0,142.0,5.1,26.0,752.0,964.19,724.16
2016,9,8,14,15,808.0,139.0,5.1,25.5,719.0,940.66,710.74
2016,9,8,14,30,797.0,136.0,5.1,25.0,686.0,914.1,695.21
2016,9,8,14,45,783.5,132.0,5.1,25.0,647.5,881.29,673.87
2016,9,8,15,0,770.0,128.0,5.1,25.0,609.0,850.78,654.09
2016,9,8,15,15,750.5,124.0,5.1,24.5,565.0,808.07,626.71
2016,9,8,15,30,731.0,120.0,5.1,24.0,521.0,763.7,597.74
2016,9,8,15,45,707.5,114.0,5.1,24.0,473.0,712.49,562.07
2016,9,8,16,0,684.0,108.0,5.1,24.0,425.0,660.54,525.27
2016,9,8,16,15,649.0,101.5,5.0,23.0,374.5,599.48,481.36
2016,9,8,16,30,614.0,95.0,4.9,22.0,324.0,539.37,436.41
2016,9,8,16,45,568.5,86.0,4.85,21.5,272.5,471.33,382.89
2016,9,8,17,0,523.0,77.0,4.8,21.0,221.0,406.11,329.72
2016,9,8,17,15,453.0,66.0,4.6,20.0,172.0,329.41,265.8
2016,9,8,17,30,383.0,55.0,4.4,19.0,123.0,259.05,205.14
2016,9,8,17,45,282.0,40.5,4.25,18.5,81.0,179.65,135.59
2016,9,8,18,0,181.0,26.0,4.1,18.0,39.0,107.91,55.51
2016,9,8,18,15,90.5,13.0,4.0,17.5,19.5,38.63,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
