Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.5,16.5,2.05,17.5,35.5,12.82,0.0
2016,9,19,6,30,337.0,33.0,2.3,18.0,71.0,26.15,16.19
2016,9,19,6,45,421.0,44.0,2.55,18.5,116.5,33.72,23.56
2016,9,19,7,0,505.0,55.0,2.8,19.0,162.0,40.9,30.17
2016,9,19,7,15,564.0,62.5,2.6,20.0,212.5,49.39,37.65
2016,9,19,7,30,623.0,70.0,2.4,21.0,263.0,97.71,53.21
2016,9,19,7,45,661.0,76.5,2.25,22.0,313.5,149.58,88.79
2016,9,19,8,0,699.0,83.0,2.1,23.0,364.0,205.84,133.69
2016,9,19,8,15,540.5,131.5,2.05,24.0,365.5,252.24,179.28
2016,9,19,8,30,382.0,180.0,2.0,25.0,367.0,280.53,207.94
2016,9,19,8,45,390.0,198.0,1.95,26.0,404.5,324.76,243.11
2016,9,19,9,0,398.0,216.0,1.9,27.0,442.0,369.62,277.63
2016,9,19,9,15,435.0,222.0,1.9,28.0,485.0,419.65,314.97
2016,9,19,9,30,472.0,228.0,1.9,29.0,528.0,472.1,353.1
2016,9,19,9,45,513.5,226.0,1.9,30.5,568.5,522.54,388.18
2016,9,19,10,0,555.0,224.0,1.9,32.0,609.0,575.63,424.02
2016,9,19,10,15,558.0,233.0,1.95,32.5,633.0,615.31,451.04
2016,9,19,10,30,561.0,242.0,2.0,33.0,657.0,653.78,476.72
2016,9,19,10,45,560.0,250.5,2.05,34.0,674.0,687.38,497.55
2016,9,19,11,0,559.0,259.0,2.1,35.0,691.0,719.2,516.75
2016,9,19,11,15,559.0,264.5,2.2,35.0,702.0,746.97,535.5
2016,9,19,11,30,559.0,270.0,2.3,35.0,713.0,772.76,552.87
2016,9,19,11,45,558.5,272.0,2.45,35.5,717.0,792.45,565.45
2016,9,19,12,0,558.0,274.0,2.6,36.0,721.0,809.89,576.53
2016,9,19,12,15,558.5,272.5,2.7,36.0,718.0,822.27,585.33
2016,9,19,12,30,559.0,271.0,2.8,36.0,715.0,832.23,592.65
2016,9,19,12,45,726.0,191.0,2.95,36.5,759.0,918.67,650.95
2016,9,19,13,0,893.0,111.0,3.1,37.0,803.0,983.61,691.52
2016,9,19,13,15,887.5,110.0,3.25,36.5,783.0,980.08,691.93
2016,9,19,13,30,882.0,109.0,3.4,36.0,763.0,972.9,690.65
2016,9,19,13,45,875.0,107.5,3.55,36.0,736.5,960.15,684.46
2016,9,19,14,0,868.0,106.0,3.7,36.0,710.0,943.94,676.1
2016,9,19,14,15,857.0,103.5,3.8,35.5,676.0,927.57,668.76
2016,9,19,14,30,846.0,101.0,3.9,35.0,642.0,899.92,653.97
2016,9,19,14,45,833.5,97.5,4.05,35.0,603.0,866.82,634.36
2016,9,19,15,0,821.0,94.0,4.2,35.0,564.0,831.06,612.73
2016,9,19,15,15,801.5,91.0,4.25,34.0,519.0,787.68,587.6
2016,9,19,15,30,782.0,88.0,4.3,33.0,474.0,742.56,560.64
2016,9,19,15,45,758.5,82.5,4.35,32.5,426.0,690.03,526.55
2016,9,19,16,0,735.0,77.0,4.4,32.0,378.0,636.71,490.98
2016,9,19,16,15,697.0,72.0,4.35,31.0,327.0,577.13,449.59
2016,9,19,16,30,659.0,67.0,4.3,30.0,276.0,515.67,404.2
2016,9,19,16,45,608.0,60.0,4.25,29.5,225.0,445.92,349.68
2016,9,19,17,0,557.0,53.0,4.2,29.0,174.0,379.69,295.64
2016,9,19,17,15,467.0,43.5,4.05,27.5,126.5,295.92,226.92
2016,9,19,17,30,377.0,34.0,3.9,26.0,79.0,221.14,161.94
2016,9,19,17,45,188.5,17.0,3.8,25.0,39.5,104.3,38.35
2016,9,19,18,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,186.5,16.0,3.75,13.5,36.5,12.47,0.0
2016,9,20,6,30,373.0,32.0,3.9,14.0,73.0,25.39,15.74
2016,9,20,6,45,477.5,40.0,4.1,15.0,121.5,30.35,20.94
2016,9,20,7,0,582.0,48.0,4.3,16.0,170.0,35.16,25.47
2016,9,20,7,15,639.0,54.0,4.25,16.5,222.0,46.31,35.47
2016,9,20,7,30,696.0,60.0,4.2,17.0,274.0,97.41,51.36
2016,9,20,7,45,736.0,64.0,4.2,17.5,326.0,151.41,88.84
2016,9,20,8,0,776.0,68.0,4.2,18.0,378.0,209.97,137.12
2016,9,20,8,15,802.0,71.5,4.15,18.5,427.0,268.76,189.06
2016,9,20,8,30,828.0,75.0,4.1,19.0,476.0,329.81,243.3
2016,9,20,8,45,846.5,77.5,4.1,20.0,521.5,389.1,294.96
2016,9,20,9,0,865.0,80.0,4.1,21.0,567.0,450.84,346.86
2016,9,20,9,15,878.5,82.0,4.1,21.5,607.0,507.95,394.21
2016,9,20,9,30,892.0,84.0,4.1,22.0,647.0,564.65,439.65
2016,9,20,9,45,897.5,87.5,4.15,23.0,680.0,617.46,479.85
2016,9,20,10,0,903.0,91.0,4.2,24.0,713.0,668.58,517.37
2016,9,20,10,15,910.0,92.5,4.2,24.5,740.5,716.84,552.56
2016,9,20,10,30,917.0,94.0,4.2,25.0,768.0,763.06,583.64
2016,9,20,10,45,923.5,94.0,4.25,25.5,788.0,805.13,611.37
2016,9,20,11,0,930.0,94.0,4.3,26.0,808.0,844.68,637.07
2016,9,20,11,15,932.5,94.5,4.35,26.0,820.5,878.69,660.06
2016,9,20,11,30,935.0,95.0,4.4,26.0,833.0,909.57,680.88
2016,9,20,11,45,722.0,190.0,4.5,26.5,762.0,855.78,642.68
2016,9,20,12,0,509.0,285.0,4.6,27.0,691.0,776.25,582.77
2016,9,20,12,15,508.5,283.5,4.65,27.0,687.5,786.9,591.18
2016,9,20,12,30,508.0,282.0,4.7,27.0,684.0,795.28,597.55
2016,9,20,12,45,504.5,279.0,4.8,27.5,673.0,796.93,598.36
2016,9,20,13,0,501.0,276.0,4.9,28.0,662.0,796.19,597.61
2016,9,20,13,15,499.5,269.0,4.95,28.0,646.0,790.69,594.73
2016,9,20,13,30,498.0,262.0,5.0,28.0,630.0,782.81,590.28
2016,9,20,13,45,490.5,256.0,5.1,28.0,607.0,768.02,581.11
2016,9,20,14,0,483.0,250.0,5.2,28.0,584.0,751.07,570.44
2016,9,20,14,15,521.0,223.0,5.25,27.5,567.0,750.61,573.89
2016,9,20,14,30,559.0,196.0,5.3,27.0,550.0,746.06,574.41
2016,9,20,14,45,548.5,186.0,5.35,26.5,515.5,714.09,553.76
2016,9,20,15,0,538.0,176.0,5.4,26.0,481.0,680.36,531.61
2016,9,20,15,15,668.5,128.5,5.35,25.5,476.5,724.15,567.8
2016,9,20,15,30,799.0,81.0,5.3,25.0,472.0,745.48,585.93
2016,9,20,15,45,770.0,77.5,5.3,24.5,423.0,690.59,547.93
2016,9,20,16,0,741.0,74.0,5.3,24.0,374.0,635.3,509.03
2016,9,20,16,15,703.0,69.5,5.2,23.0,322.5,572.75,463.31
2016,9,20,16,30,665.0,65.0,5.1,22.0,271.0,514.99,418.42
2016,9,20,16,45,606.0,58.5,5.05,21.5,220.0,441.11,358.17
2016,9,20,17,0,547.0,52.0,5.0,21.0,169.0,371.54,299.12
2016,9,20,17,15,454.5,43.0,4.9,20.0,121.5,287.99,227.35
2016,9,20,17,30,362.0,34.0,4.8,19.0,74.0,213.62,159.47
2016,9,20,17,45,181.0,17.0,4.75,18.0,37.0,99.89,21.96
2016,9,20,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,161.0,17.0,4.7,12.5,34.0,13.48,0.0
2016,9,21,6,30,322.0,34.0,4.9,13.0,68.0,27.44,17.39
2016,9,21,6,45,432.0,43.0,5.1,13.5,116.0,33.15,23.49
2016,9,21,7,0,542.0,52.0,5.3,14.0,164.0,38.67,28.78
2016,9,21,7,15,601.5,58.5,5.35,14.5,215.0,45.75,35.25
2016,9,21,7,30,661.0,65.0,5.4,15.0,266.0,95.48,51.58
2016,9,21,7,45,706.5,68.5,5.5,15.5,318.0,151.14,90.76
2016,9,21,8,0,752.0,72.0,5.6,16.0,370.0,208.48,138.22
2016,9,21,8,15,619.5,113.0,5.6,16.5,379.5,256.61,187.11
2016,9,21,8,30,487.0,154.0,5.6,17.0,389.0,290.02,221.96
2016,9,21,8,45,337.5,202.0,5.7,17.5,372.5,308.46,242.12
2016,9,21,9,0,188.0,250.0,5.8,18.0,356.0,308.98,244.91
2016,9,21,9,15,480.0,184.5,5.85,18.0,480.0,407.0,323.91
2016,9,21,9,30,772.0,119.0,5.9,18.0,604.0,533.14,426.05
2016,9,21,9,45,733.0,144.5,6.0,18.5,625.0,575.63,459.8
2016,9,21,10,0,694.0,170.0,6.1,19.0,646.0,613.83,489.22
2016,9,21,10,15,761.0,150.5,6.1,19.0,691.5,674.78,537.68
2016,9,21,10,30,828.0,131.0,6.1,19.0,737.0,737.77,586.97
2016,9,21,10,45,676.5,201.5,6.15,19.5,705.5,729.66,576.84
2016,9,21,11,0,525.0,272.0,6.2,20.0,674.0,704.18,553.51
2016,9,21,11,15,533.0,272.0,6.15,20.0,685.5,732.01,574.47
2016,9,21,11,30,541.0,272.0,6.1,20.0,697.0,758.31,593.95
2016,9,21,11,45,541.5,274.0,6.05,20.0,701.0,778.35,608.53
2016,9,21,12,0,542.0,276.0,6.0,20.0,705.0,796.24,621.52
2016,9,21,12,15,544.5,273.5,6.05,20.0,703.0,809.04,631.37
2016,9,21,12,30,547.0,271.0,6.1,20.0,701.0,819.51,639.6
2016,9,21,12,45,605.0,244.0,6.15,20.0,713.0,857.32,669.4
2016,9,21,13,0,663.0,217.0,6.2,20.0,725.0,890.62,695.56
2016,9,21,13,15,668.5,208.0,6.25,20.0,708.5,889.62,695.55
2016,9,21,13,30,674.0,199.0,6.3,20.0,692.0,885.48,693.58
2016,9,21,13,45,681.5,186.5,6.4,20.0,669.5,876.23,688.26
2016,9,21,14,0,689.0,174.0,6.5,20.0,647.0,863.65,680.63
2016,9,21,14,15,695.0,159.5,6.5,20.0,617.0,844.06,667.5
2016,9,21,14,30,701.0,145.0,6.5,20.0,587.0,821.07,651.93
2016,9,21,14,45,695.0,136.5,6.55,20.0,551.0,791.15,631.39
2016,9,21,15,0,689.0,128.0,6.6,20.0,515.0,758.69,608.83
2016,9,21,15,15,766.5,103.5,6.55,19.5,501.5,773.23,622.72
2016,9,21,15,30,844.0,79.0,6.5,19.0,488.0,776.28,627.84
2016,9,21,15,45,823.0,74.0,6.45,19.0,438.5,723.96,589.44
2016,9,21,16,0,802.0,69.0,6.4,19.0,389.0,670.51,549.66
2016,9,21,16,15,764.5,65.0,6.25,18.5,336.0,606.42,500.88
2016,9,21,16,30,727.0,61.0,6.1,18.0,283.0,543.28,449.68
2016,9,21,16,45,675.0,54.5,6.0,17.5,230.0,470.32,388.61
2016,9,21,17,0,623.0,48.0,5.9,17.0,177.0,400.62,327.76
2016,9,21,17,15,525.5,39.5,5.7,16.0,127.0,315.9,252.88
2016,9,21,17,30,428.0,31.0,5.5,15.0,77.0,236.82,177.62
2016,9,21,17,45,214.0,15.5,5.35,14.5,38.5,108.22,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,164.5,16.0,3.0,10.5,33.0,12.65,0.0
2016,9,22,6,30,329.0,32.0,3.3,11.0,66.0,25.67,15.93
2016,9,22,6,45,427.5,42.0,3.6,12.0,112.5,32.39,22.96
2016,9,22,7,0,526.0,52.0,3.9,13.0,159.0,38.8,29.02
2016,9,22,7,15,587.5,59.0,3.85,13.5,210.5,45.72,35.37
2016,9,22,7,30,649.0,66.0,3.8,14.0,262.0,95.11,52.01
2016,9,22,7,45,694.0,70.5,3.8,14.5,314.0,147.68,88.63
2016,9,22,8,0,739.0,75.0,3.8,15.0,366.0,208.24,138.65
2016,9,22,8,15,768.0,79.0,3.7,15.5,415.5,266.01,189.83
2016,9,22,8,30,797.0,83.0,3.6,16.0,465.0,326.45,243.69
2016,9,22,8,45,594.5,148.0,3.5,17.0,448.0,357.6,276.31
2016,9,22,9,0,392.0,213.0,3.4,18.0,431.0,363.95,285.13
2016,9,22,9,15,404.5,227.5,3.4,18.5,467.0,409.55,321.79
2016,9,22,9,30,417.0,242.0,3.4,19.0,503.0,455.01,357.32
2016,9,22,9,45,438.5,248.5,3.4,19.5,536.0,498.91,391.02
2016,9,22,10,0,460.0,255.0,3.4,20.0,569.0,543.91,424.84
2016,9,22,10,15,466.0,262.5,3.4,20.5,591.0,580.18,451.34
2016,9,22,10,30,472.0,270.0,3.4,21.0,613.0,615.72,476.8
2016,9,22,10,45,707.0,181.0,3.45,21.5,710.5,731.86,565.22
2016,9,22,11,0,942.0,92.0,3.5,22.0,808.0,849.83,647.76
2016,9,22,11,15,945.0,92.5,3.5,22.0,820.5,884.48,670.41
2016,9,22,11,30,948.0,93.0,3.5,22.0,833.0,915.96,691.43
2016,9,22,11,45,950.5,92.0,3.55,22.5,837.5,942.08,707.74
2016,9,22,12,0,953.0,91.0,3.6,23.0,842.0,964.71,721.71
2016,9,22,12,15,952.5,91.0,3.55,23.0,838.0,982.06,732.93
2016,9,22,12,30,952.0,91.0,3.5,23.0,834.0,995.63,741.75
2016,9,22,12,45,947.5,91.5,3.45,23.5,821.5,1002.16,744.56
2016,9,22,13,0,943.0,92.0,3.4,24.0,809.0,1004.79,744.97
2016,9,22,13,15,938.5,91.0,3.35,24.0,789.5,1001.85,743.31
2016,9,22,13,30,934.0,90.0,3.3,24.0,770.0,995.06,739.3
2016,9,22,13,45,928.5,88.0,3.25,24.0,742.5,982.38,731.55
2016,9,22,14,0,923.0,86.0,3.2,24.0,715.0,966.0,721.49
2016,9,22,14,15,913.0,84.5,3.2,24.0,681.0,942.51,707.14
2016,9,22,14,30,903.0,83.0,3.2,24.0,647.0,915.73,690.63
2016,9,22,14,45,889.5,80.5,3.2,24.0,606.5,881.6,669.05
2016,9,22,15,0,876.0,78.0,3.2,24.0,566.0,844.75,645.48
2016,9,22,15,15,857.0,75.5,3.3,23.5,520.0,800.94,618.51
2016,9,22,15,30,838.0,73.0,3.4,23.0,474.0,761.77,594.26
2016,9,22,15,45,807.0,70.5,3.55,23.0,423.5,705.28,555.76
2016,9,22,16,0,776.0,68.0,3.7,23.0,373.0,648.46,516.0
2016,9,22,16,15,736.5,63.5,3.75,22.0,321.0,583.63,469.79
2016,9,22,16,30,697.0,59.0,3.8,21.0,269.0,520.06,421.17
2016,9,22,16,45,628.5,54.0,3.9,20.5,216.0,444.67,359.99
2016,9,22,17,0,560.0,49.0,4.0,20.0,163.0,371.33,297.95
2016,9,22,17,15,459.5,40.0,4.1,19.0,115.5,284.04,223.08
2016,9,22,17,30,359.0,31.0,4.2,18.0,68.0,206.97,150.4
2016,9,22,17,45,179.5,15.5,4.3,17.0,34.0,94.12,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,194.5,14.0,1.45,11.0,33.0,10.91,0.0
2016,9,23,6,30,389.0,28.0,1.7,12.0,66.0,22.07,12.71
2016,9,23,6,45,483.0,36.5,2.0,13.0,113.0,27.66,18.69
2016,9,23,7,0,577.0,45.0,2.3,14.0,160.0,33.01,23.76
2016,9,23,7,15,634.0,50.5,2.4,15.0,211.0,41.99,31.85
2016,9,23,7,30,691.0,56.0,2.5,16.0,262.0,92.22,47.79
2016,9,23,7,45,726.5,61.0,2.6,17.0,312.5,146.1,84.98
2016,9,23,8,0,762.0,66.0,2.7,18.0,363.0,203.98,132.39
2016,9,23,8,15,788.0,69.5,2.8,18.5,411.5,261.8,183.25
2016,9,23,8,30,814.0,73.0,2.9,19.0,460.0,321.88,236.44
2016,9,23,8,45,581.5,147.0,3.05,20.0,437.0,351.57,268.28
2016,9,23,9,0,349.0,221.0,3.2,21.0,414.0,352.6,273.21
2016,9,23,9,15,348.5,239.0,3.2,21.5,444.0,391.27,303.95
2016,9,23,9,30,348.0,257.0,3.2,22.0,474.0,429.51,333.39
2016,9,23,9,45,475.0,229.0,3.25,22.5,542.0,501.88,389.22
2016,9,23,10,0,602.0,201.0,3.3,23.0,610.0,584.29,451.69
2016,9,23,10,15,607.0,207.0,3.3,23.5,633.5,624.29,480.42
2016,9,23,10,30,612.0,213.0,3.3,24.0,657.0,663.04,507.8
2016,9,23,10,45,611.5,221.0,3.35,24.5,674.0,698.16,532.09
2016,9,23,11,0,611.0,229.0,3.4,25.0,691.0,731.31,554.57
2016,9,23,11,15,771.0,159.0,3.45,25.0,751.5,813.07,614.3
2016,9,23,11,30,931.0,89.0,3.5,25.0,812.0,895.76,670.43
2016,9,23,11,45,930.5,89.5,3.55,25.5,815.5,920.3,685.18
2016,9,23,12,0,930.0,90.0,3.6,26.0,819.0,941.3,698.0
2016,9,23,12,15,928.5,90.0,3.65,26.0,814.5,957.23,708.89
2016,9,23,12,30,927.0,90.0,3.7,26.0,810.0,969.45,717.46
2016,9,23,12,45,921.5,90.5,3.75,26.0,797.0,974.72,721.57
2016,9,23,13,0,916.0,91.0,3.8,26.0,784.0,976.18,723.34
2016,9,23,13,15,722.5,166.5,3.8,26.0,704.5,892.91,667.83
2016,9,23,13,30,529.0,242.0,3.8,26.0,625.0,787.54,594.03
2016,9,23,13,45,525.5,233.5,3.8,26.0,601.5,773.27,585.66
2016,9,23,14,0,522.0,225.0,3.8,26.0,578.0,756.63,575.07
2016,9,23,14,15,513.5,217.0,3.85,26.0,550.0,733.72,560.13
2016,9,23,14,30,505.0,209.0,3.9,26.0,522.0,708.83,543.73
2016,9,23,14,45,497.5,197.0,3.95,26.0,488.5,678.44,523.38
2016,9,23,15,0,490.0,185.0,4.0,26.0,455.0,646.31,501.54
2016,9,23,15,15,646.0,129.0,4.05,25.5,454.0,700.91,546.61
2016,9,23,15,30,802.0,73.0,4.1,25.0,453.0,731.21,571.24
2016,9,23,15,45,772.5,70.5,4.15,25.0,404.5,677.2,533.25
2016,9,23,16,0,743.0,68.0,4.2,25.0,356.0,622.85,494.59
2016,9,23,16,15,704.0,63.5,4.25,24.0,305.5,559.84,449.11
2016,9,23,16,30,665.0,59.0,4.3,23.0,255.0,498.12,401.68
2016,9,23,16,45,605.5,52.5,4.35,22.5,204.5,427.8,344.38
2016,9,23,17,0,546.0,46.0,4.4,22.0,154.0,358.69,285.72
2016,9,23,17,15,446.0,37.0,4.5,20.5,108.0,272.82,212.56
2016,9,23,17,30,346.0,28.0,4.6,19.0,62.0,197.44,139.81
2016,9,23,17,45,173.0,14.0,4.75,18.0,31.0,74.43,0.0
2016,9,23,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.0,1.95,13.5,32.5,10.1,0.0
2016,9,24,6,30,412.0,26.0,2.3,14.0,65.0,22.22,12.5
2016,9,24,6,45,507.5,33.5,2.65,15.0,112.5,27.46,18.29
2016,9,24,7,0,603.0,41.0,3.0,16.0,160.0,32.55,23.1
2016,9,24,7,15,660.0,46.0,3.05,16.5,211.5,37.74,27.87
2016,9,24,7,30,717.0,51.0,3.1,17.0,263.0,89.1,44.22
2016,9,24,7,45,754.0,55.0,3.2,18.0,314.5,143.82,81.65
2016,9,24,8,0,791.0,59.0,3.3,19.0,366.0,202.66,129.76
2016,9,24,8,15,817.0,62.0,3.35,20.0,415.0,264.58,183.68
2016,9,24,8,30,843.0,65.0,3.4,21.0,464.0,325.39,237.04
2016,9,24,8,45,862.0,67.5,3.45,22.0,509.0,384.99,288.63
2016,9,24,9,0,881.0,70.0,3.5,23.0,554.0,445.31,339.17
2016,9,24,9,15,894.5,72.0,3.55,23.5,594.5,502.96,386.66
2016,9,24,9,30,908.0,74.0,3.6,24.0,635.0,560.16,432.21
2016,9,24,9,45,921.5,73.5,3.65,25.0,669.5,614.14,473.05
2016,9,24,10,0,935.0,73.0,3.7,26.0,704.0,667.05,511.67
2016,9,24,10,15,942.5,74.0,3.7,26.5,731.5,716.1,546.81
2016,9,24,10,30,950.0,75.0,3.7,27.0,759.0,763.05,577.76
2016,9,24,10,45,955.0,75.5,3.7,27.5,779.0,805.26,604.99
2016,9,24,11,0,960.0,76.0,3.7,28.0,799.0,844.73,630.03
2016,9,24,11,15,963.0,76.5,3.65,28.5,811.0,879.61,651.45
2016,9,24,11,30,966.0,77.0,3.6,29.0,823.0,911.27,670.51
2016,9,24,11,45,967.0,77.0,3.6,29.5,827.0,937.24,685.98
2016,9,24,12,0,968.0,77.0,3.6,30.0,831.0,959.6,699.07
2016,9,24,12,15,967.5,77.0,3.55,30.0,827.0,976.88,709.97
2016,9,24,12,30,967.0,77.0,3.5,30.0,823.0,990.32,718.49
2016,9,24,12,45,955.0,82.0,3.5,30.5,809.5,994.77,720.2
2016,9,24,13,0,943.0,87.0,3.5,31.0,796.0,995.25,719.56
2016,9,24,13,15,938.0,86.0,3.45,31.0,775.5,991.62,717.53
2016,9,24,13,30,933.0,85.0,3.4,31.0,755.0,984.15,713.2
2016,9,24,13,45,926.0,84.0,3.4,31.5,727.5,971.03,704.29
2016,9,24,14,0,919.0,83.0,3.4,32.0,700.0,954.29,693.2
2016,9,24,14,15,909.0,81.0,3.35,32.0,666.0,930.11,678.43
2016,9,24,14,30,899.0,79.0,3.3,32.0,632.0,902.67,661.59
2016,9,24,14,45,885.0,77.0,3.25,32.0,591.5,868.68,640.37
2016,9,24,15,0,871.0,75.0,3.2,32.0,551.0,832.05,617.28
2016,9,24,15,15,851.5,72.5,3.15,31.5,505.5,787.94,590.08
2016,9,24,15,30,832.0,70.0,3.1,31.0,460.0,748.49,565.66
2016,9,24,15,45,805.0,66.5,3.05,31.0,410.5,694.03,528.99
2016,9,24,16,0,778.0,63.0,3.0,31.0,361.0,639.0,491.16
2016,9,24,16,15,739.0,59.0,2.6,29.5,309.0,575.24,446.72
2016,9,24,16,30,700.0,55.0,2.2,28.0,257.0,512.72,400.09
2016,9,24,16,45,639.0,49.0,1.85,27.0,205.5,437.09,340.75
2016,9,24,17,0,578.0,43.0,1.5,26.0,154.0,365.77,282.25
2016,9,24,17,15,474.5,34.5,1.55,24.5,107.0,281.55,212.72
2016,9,24,17,30,371.0,26.0,1.6,23.0,60.0,204.41,137.13
2016,9,24,17,45,185.5,13.0,1.65,22.0,30.0,77.28,0.0
2016,9,24,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,2.3,14.0,32.0,12.39,0.0
2016,9,25,6,30,412.0,26.0,2.6,15.0,64.0,22.37,12.33
2016,9,25,6,45,511.0,34.0,2.95,16.0,112.0,28.09,18.71
2016,9,25,7,0,610.0,42.0,3.3,17.0,160.0,33.62,23.92
2016,9,25,7,15,668.0,47.0,3.15,17.5,212.0,38.22,28.16
2016,9,25,7,30,726.0,52.0,3.0,18.0,264.0,90.09,44.72
2016,9,25,7,45,763.5,56.0,2.85,19.0,316.0,145.41,82.21
2016,9,25,8,0,801.0,60.0,2.7,20.0,368.0,204.89,130.47
2016,9,25,8,15,826.5,63.5,2.6,21.0,417.0,264.79,182.4
2016,9,25,8,30,852.0,67.0,2.5,22.0,466.0,329.32,238.13
2016,9,25,8,45,869.5,69.5,2.4,23.0,511.5,388.88,288.96
2016,9,25,9,0,887.0,72.0,2.3,24.0,557.0,448.97,338.35
2016,9,25,9,15,900.5,74.0,2.3,25.0,597.0,506.92,384.4
2016,9,25,9,30,914.0,76.0,2.3,26.0,637.0,564.4,428.21
2016,9,25,9,45,927.5,75.5,2.35,27.0,671.5,618.64,468.2
2016,9,25,10,0,941.0,75.0,2.4,28.0,706.0,671.79,505.97
2016,9,25,10,15,947.5,76.0,2.4,28.5,733.5,720.39,539.86
2016,9,25,10,30,954.0,77.0,2.4,29.0,761.0,766.78,569.41
2016,9,25,10,45,957.0,78.5,2.45,30.0,780.0,808.63,594.61
2016,9,25,11,0,960.0,80.0,2.5,31.0,799.0,847.59,617.53
2016,9,25,11,15,962.5,80.5,2.45,31.5,811.0,882.03,637.71
2016,9,25,11,30,965.0,81.0,2.4,32.0,823.0,913.2,655.56
2016,9,25,11,45,965.5,81.5,2.35,33.0,826.5,939.22,668.6
2016,9,25,12,0,966.0,82.0,2.3,34.0,830.0,961.61,679.24
2016,9,25,12,15,964.5,82.0,2.15,34.0,825.5,977.91,687.8
2016,9,25,12,30,963.0,82.0,2.0,34.0,821.0,990.35,693.94
2016,9,25,12,45,957.0,83.0,1.95,34.5,808.0,995.82,695.55
2016,9,25,13,0,951.0,84.0,1.9,35.0,795.0,997.35,694.93
2016,9,25,13,15,946.0,83.0,1.8,35.0,774.5,993.62,692.06
2016,9,25,13,30,941.0,82.0,1.7,35.0,754.0,986.02,686.98
2016,9,25,13,45,930.5,82.0,1.6,35.0,725.5,970.66,677.3
2016,9,25,14,0,920.0,82.0,1.5,35.0,697.0,951.74,665.59
2016,9,25,14,15,909.5,80.5,1.45,35.0,662.0,927.63,651.46
2016,9,25,14,30,899.0,79.0,1.4,35.0,627.0,900.29,635.39
2016,9,25,14,45,882.0,78.0,1.4,35.0,586.0,864.89,614.87
2016,9,25,15,0,865.0,77.0,1.4,35.0,545.0,827.04,592.63
2016,9,25,15,15,845.0,74.0,1.4,34.5,499.0,788.82,571.06
2016,9,25,15,30,825.0,71.0,1.4,34.0,453.0,741.88,543.22
2016,9,25,15,45,794.5,68.0,1.45,34.0,403.5,685.74,507.82
2016,9,25,16,0,764.0,65.0,1.5,34.0,354.0,629.31,471.15
2016,9,25,16,15,723.5,60.5,1.35,33.0,302.0,564.59,426.94
2016,9,25,16,30,683.0,56.0,1.2,32.0,250.0,501.29,380.98
2016,9,25,16,45,617.0,50.0,1.05,31.0,198.5,423.77,322.32
2016,9,25,17,0,551.0,44.0,0.9,30.0,147.0,355.42,267.76
2016,9,25,17,15,444.0,35.0,0.95,29.0,101.0,266.84,196.27
2016,9,25,17,30,337.0,26.0,1.0,28.0,55.0,187.91,117.66
2016,9,25,17,45,168.5,13.0,1.1,27.5,27.5,70.78,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.0,1.3,16.0,26.5,14.3,0.0
2016,9,26,6,30,260.0,30.0,1.4,17.0,53.0,24.36,13.5
2016,9,26,6,45,362.0,42.5,1.5,18.0,98.0,33.48,23.13
2016,9,26,7,0,464.0,55.0,1.6,19.0,143.0,42.14,31.09
2016,9,26,7,15,529.5,63.5,1.5,19.5,193.5,47.96,36.41
2016,9,26,7,30,595.0,72.0,1.4,20.0,244.0,95.12,53.16
2016,9,26,7,45,639.5,79.0,1.3,21.0,295.0,146.32,87.43
2016,9,26,8,0,684.0,86.0,1.2,22.0,346.0,202.73,131.73
2016,9,26,8,15,715.5,91.0,1.05,23.0,395.0,259.03,178.61
2016,9,26,8,30,747.0,96.0,0.9,24.0,444.0,318.35,227.75
2016,9,26,8,45,769.0,100.5,0.75,25.5,489.5,378.54,275.72
2016,9,26,9,0,791.0,105.0,0.6,27.0,535.0,437.59,320.5
2016,9,26,9,15,808.5,108.0,0.65,28.0,575.0,494.08,363.2
2016,9,26,9,30,826.0,111.0,0.7,29.0,615.0,550.79,404.37
2016,9,26,9,45,838.0,114.0,0.8,30.5,649.5,604.23,441.3
2016,9,26,10,0,850.0,117.0,0.9,32.0,684.0,656.75,476.17
2016,9,26,10,15,859.0,119.0,0.95,32.5,711.5,705.07,508.54
2016,9,26,10,30,868.0,121.0,1.0,33.0,739.0,751.68,538.82
2016,9,26,10,45,875.0,122.0,1.05,34.0,759.5,793.8,563.1
2016,9,26,11,0,882.0,123.0,1.1,35.0,780.0,833.57,585.53
2016,9,26,11,15,886.0,124.0,1.25,35.5,792.5,868.32,607.1
2016,9,26,11,30,890.0,125.0,1.4,36.0,805.0,894.35,623.2
2016,9,26,11,45,892.0,124.5,1.55,36.5,809.0,919.17,638.62
2016,9,26,12,0,894.0,124.0,1.7,37.0,813.0,940.68,651.99
2016,9,26,12,15,893.0,123.5,1.9,37.0,808.5,956.05,663.58
2016,9,26,12,30,892.0,123.0,2.1,37.0,804.0,967.84,673.05
2016,9,26,12,45,915.0,109.5,2.3,37.5,798.5,984.22,684.03
2016,9,26,13,0,938.0,96.0,2.5,38.0,793.0,996.72,692.58
2016,9,26,13,15,933.0,95.0,2.7,37.5,772.5,993.04,694.12
2016,9,26,13,30,928.0,94.0,2.9,37.0,752.0,985.54,693.43
2016,9,26,13,45,920.0,92.5,3.1,37.0,724.0,970.92,686.8
2016,9,26,14,0,912.0,91.0,3.3,37.0,696.0,952.7,677.87
2016,9,26,14,15,901.0,89.0,3.4,36.5,661.0,927.72,665.25
2016,9,26,14,30,890.0,87.0,3.5,36.0,626.0,899.54,650.46
2016,9,26,14,45,875.5,84.5,3.6,36.0,585.0,864.75,629.78
2016,9,26,15,0,861.0,82.0,3.7,36.0,544.0,834.41,611.88
2016,9,26,15,15,840.5,79.0,3.7,35.5,498.0,788.95,584.2
2016,9,26,15,30,820.0,76.0,3.7,35.0,452.0,741.75,554.84
2016,9,26,15,45,792.0,72.0,3.7,34.5,402.0,686.41,518.99
2016,9,26,16,0,764.0,68.0,3.7,34.0,352.0,630.57,481.75
2016,9,26,16,15,722.0,63.0,3.3,32.5,300.0,564.31,435.17
2016,9,26,16,30,680.0,58.0,2.9,31.0,248.0,499.55,387.03
2016,9,26,16,45,618.0,51.0,2.55,30.0,196.5,427.34,330.22
2016,9,26,17,0,556.0,44.0,2.2,29.0,145.0,356.26,271.93
2016,9,26,17,15,448.0,34.5,2.15,27.5,98.5,266.74,197.95
2016,9,26,17,30,340.0,25.0,2.1,26.0,52.0,185.15,109.97
2016,9,26,17,45,170.0,12.5,2.05,25.0,26.0,70.29,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,155.0,13.5,1.4,17.0,27.0,12.87,0.0
2016,9,27,6,30,310.0,27.0,1.5,18.0,54.0,21.65,10.99
2016,9,27,6,45,402.5,39.0,1.65,19.0,99.0,30.42,20.36
2016,9,27,7,0,495.0,51.0,1.8,20.0,144.0,38.73,27.98
2016,9,27,7,15,559.5,59.0,1.8,20.5,194.5,43.84,32.66
2016,9,27,7,30,624.0,67.0,1.8,21.0,245.0,92.3,49.78
2016,9,27,7,45,660.0,74.5,1.8,22.0,294.5,144.58,84.92
2016,9,27,8,0,696.0,82.0,1.8,23.0,344.0,200.98,129.62
2016,9,27,8,15,727.0,86.5,1.7,24.0,393.0,257.33,176.88
2016,9,27,8,30,758.0,91.0,1.6,25.0,442.0,318.95,228.36
2016,9,27,8,45,777.5,96.0,1.5,26.0,486.5,376.78,276.02
2016,9,27,9,0,797.0,101.0,1.4,27.0,531.0,435.63,322.66
2016,9,27,9,15,813.5,104.5,1.4,27.5,571.5,492.36,366.92
2016,9,27,9,30,830.0,108.0,1.4,28.0,612.0,549.18,409.64
2016,9,27,9,45,878.0,95.0,1.4,29.0,654.5,607.16,451.18
2016,9,27,10,0,926.0,82.0,1.4,30.0,697.0,667.21,492.7
2016,9,27,10,15,933.5,83.0,1.4,31.0,724.0,715.75,524.49
2016,9,27,10,30,941.0,84.0,1.4,32.0,751.0,762.19,552.17
2016,9,27,10,45,944.0,86.0,1.45,33.0,770.5,803.98,576.51
2016,9,27,11,0,947.0,88.0,1.5,34.0,790.0,842.93,598.67
2016,9,27,11,15,950.0,88.5,1.6,34.0,802.0,877.28,620.73
2016,9,27,11,30,953.0,89.0,1.7,34.0,814.0,908.44,640.81
2016,9,27,11,45,952.5,90.0,1.8,34.5,817.0,933.75,655.94
2016,9,27,12,0,952.0,91.0,1.9,35.0,820.0,955.45,668.89
2016,9,27,12,15,951.0,90.5,1.95,35.0,815.5,971.34,679.17
2016,9,27,12,30,950.0,90.0,2.0,35.0,811.0,983.44,687.28
2016,9,27,12,45,950.5,87.5,2.15,35.5,799.0,990.82,692.32
2016,9,27,13,0,951.0,85.0,2.3,36.0,787.0,994.31,695.07
2016,9,27,13,15,946.0,84.0,2.4,36.0,766.0,990.44,694.31
2016,9,27,13,30,941.0,83.0,2.5,36.0,745.0,982.71,691.31
2016,9,27,13,45,932.0,82.0,2.6,36.0,716.5,967.47,683.71
2016,9,27,14,0,923.0,81.0,2.7,36.0,688.0,948.62,673.89
2016,9,27,14,15,912.5,79.5,2.75,35.5,653.5,924.36,661.61
2016,9,27,14,30,902.0,78.0,2.8,35.0,619.0,896.87,647.16
2016,9,27,14,45,886.0,76.0,2.9,35.0,577.5,861.0,626.09
2016,9,27,15,0,870.0,74.0,3.0,35.0,536.0,822.6,603.07
2016,9,27,15,15,850.0,71.0,3.1,34.5,490.5,777.5,576.29
2016,9,27,15,30,830.0,68.0,3.2,34.0,445.0,737.05,552.05
2016,9,27,15,45,801.0,65.0,3.3,33.5,395.0,681.93,516.72
2016,9,27,16,0,772.0,62.0,3.4,33.0,345.0,626.41,479.96
2016,9,27,16,15,730.5,57.5,3.4,32.0,293.5,560.91,433.96
2016,9,27,16,30,689.0,53.0,3.4,31.0,242.0,496.94,386.12
2016,9,27,16,45,623.0,47.0,3.4,30.0,190.5,419.58,325.6
2016,9,27,17,0,557.0,41.0,3.4,29.0,139.0,347.03,265.95
2016,9,27,17,15,447.5,31.5,3.55,27.5,93.5,261.56,193.89
2016,9,27,17,30,338.0,22.0,3.7,26.0,48.0,178.39,95.88
2016,9,27,17,45,169.0,11.0,3.9,24.5,24.0,67.99,0.0
2016,9,27,18,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,134.0,13.5,2.8,13.5,25.0,12.87,0.0
2016,9,28,6,30,268.0,27.0,2.9,14.0,50.0,21.77,10.92
2016,9,28,6,45,372.5,38.5,3.05,14.5,94.0,30.08,20.42
2016,9,28,7,0,477.0,50.0,3.2,15.0,138.0,37.98,27.9
2016,9,28,7,15,542.0,58.0,3.2,16.0,187.5,42.59,32.17
2016,9,28,7,30,607.0,66.0,3.2,17.0,237.0,89.93,49.4
2016,9,28,7,45,653.0,71.0,3.25,18.0,287.5,140.19,83.16
2016,9,28,8,0,699.0,76.0,3.3,19.0,338.0,195.74,127.72
2016,9,28,8,15,729.5,80.5,3.25,19.5,386.0,254.53,178.58
2016,9,28,8,30,760.0,85.0,3.2,20.0,434.0,313.33,230.02
2016,9,28,8,45,783.0,88.5,3.2,21.0,479.0,371.02,279.63
2016,9,28,9,0,806.0,92.0,3.2,22.0,524.0,430.09,328.85
2016,9,28,9,15,822.0,94.5,3.2,22.5,563.5,485.94,374.71
2016,9,28,9,30,838.0,97.0,3.2,23.0,603.0,541.78,419.04
2016,9,28,9,45,853.5,97.5,3.2,24.0,637.5,595.05,459.19
2016,9,28,10,0,869.0,98.0,3.2,25.0,672.0,646.4,496.55
2016,9,28,10,15,877.5,100.0,3.25,25.5,699.0,694.18,531.26
2016,9,28,10,30,886.0,102.0,3.3,26.0,726.0,740.13,562.97
2016,9,28,10,45,890.5,103.5,3.4,26.5,745.5,780.52,589.59
2016,9,28,11,0,895.0,105.0,3.5,27.0,765.0,818.34,614.22
2016,9,28,11,15,898.5,106.0,3.6,27.5,776.5,852.07,635.9
2016,9,28,11,30,902.0,107.0,3.7,28.0,788.0,882.83,655.48
2016,9,28,11,45,903.0,107.0,3.85,28.5,792.0,907.22,671.01
2016,9,28,12,0,904.0,107.0,4.0,29.0,796.0,928.24,684.33
2016,9,28,12,15,903.0,107.0,4.1,29.0,791.5,943.97,695.32
2016,9,28,12,30,902.0,107.0,4.2,29.0,787.0,956.09,704.08
2016,9,28,12,45,900.5,105.5,4.35,29.0,775.0,962.45,709.42
2016,9,28,13,0,899.0,104.0,4.5,29.0,763.0,965.09,712.47
2016,9,28,13,15,893.0,102.5,4.6,29.0,742.5,959.82,710.12
2016,9,28,13,30,887.0,101.0,4.7,29.0,722.0,950.89,705.71
2016,9,28,13,45,879.5,99.0,4.8,29.0,694.5,936.41,697.74
2016,9,28,14,0,872.0,97.0,4.9,29.0,667.0,918.48,687.49
2016,9,28,14,15,860.0,95.0,4.95,28.5,632.0,900.91,678.59
2016,9,28,14,30,848.0,93.0,5.0,28.0,597.0,872.47,662.1
2016,9,28,14,45,834.0,89.5,5.1,27.5,557.0,837.65,641.27
2016,9,28,15,0,820.0,86.0,5.2,27.0,517.0,800.3,618.3
2016,9,28,15,15,797.5,82.5,5.2,26.0,471.5,753.87,588.98
2016,9,28,15,30,775.0,79.0,5.2,25.0,426.0,705.97,557.86
2016,9,28,15,45,747.0,74.5,5.2,24.5,377.5,651.74,520.01
2016,9,28,16,0,719.0,70.0,5.2,24.0,329.0,597.15,480.82
2016,9,28,16,15,674.0,64.5,5.1,23.0,278.5,534.09,432.49
2016,9,28,16,30,629.0,59.0,5.0,22.0,228.0,469.73,381.16
2016,9,28,16,45,561.0,51.5,4.95,21.0,178.0,392.81,317.57
2016,9,28,17,0,493.0,44.0,4.9,20.0,128.0,321.34,255.83
2016,9,28,17,15,377.0,33.5,4.85,19.0,84.5,231.19,176.41
2016,9,28,17,30,261.0,23.0,4.8,18.0,41.0,146.51,68.48
2016,9,28,17,45,130.5,11.5,4.8,17.0,20.5,54.98,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
