Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,150.0,13.0,3.45,11.5,25.0,12.39,0.0
2016,9,29,6,30,300.0,26.0,3.6,12.0,50.0,20.99,9.97
2016,9,29,6,45,410.5,36.0,3.75,12.5,95.5,27.97,18.71
2016,9,29,7,0,521.0,46.0,3.9,13.0,141.0,34.64,25.15
2016,9,29,7,15,586.0,53.0,3.85,13.5,191.5,38.39,28.74
2016,9,29,7,30,651.0,60.0,3.8,14.0,242.0,87.18,46.32
2016,9,29,7,45,694.0,65.0,3.8,14.5,292.5,142.6,84.59
2016,9,29,8,0,737.0,70.0,3.8,15.0,343.0,199.63,131.39
2016,9,29,8,15,766.0,74.0,3.8,15.5,391.5,256.91,182.17
2016,9,29,8,30,795.0,78.0,3.8,16.0,440.0,316.82,235.81
2016,9,29,8,45,816.0,81.0,3.8,17.0,485.0,375.19,287.23
2016,9,29,9,0,837.0,84.0,3.8,18.0,530.0,434.64,337.98
2016,9,29,9,15,852.5,86.5,3.85,18.5,569.5,491.77,386.03
2016,9,29,9,30,868.0,89.0,3.9,19.0,609.0,548.87,432.52
2016,9,29,9,45,881.5,90.0,3.95,20.0,643.5,602.2,473.85
2016,9,29,10,0,895.0,91.0,4.0,21.0,678.0,654.56,513.05
2016,9,29,10,15,902.5,92.5,4.05,21.5,704.5,702.18,548.54
2016,9,29,10,30,910.0,94.0,4.1,22.0,731.0,747.8,580.53
2016,9,29,10,45,915.5,94.5,4.15,22.5,750.5,788.66,607.91
2016,9,29,11,0,921.0,95.0,4.2,23.0,770.0,826.92,633.21
2016,9,29,11,15,923.5,95.5,4.25,23.0,781.5,859.95,655.92
2016,9,29,11,30,926.0,96.0,4.3,23.0,793.0,889.84,676.45
2016,9,29,11,45,928.0,95.5,4.4,23.5,796.0,914.94,692.59
2016,9,29,12,0,930.0,95.0,4.5,24.0,799.0,936.61,706.42
2016,9,29,12,15,928.5,94.5,4.55,24.0,794.0,951.56,717.0
2016,9,29,12,30,927.0,94.0,4.6,24.0,789.0,962.78,725.23
2016,9,29,12,45,923.0,93.5,4.7,24.5,776.0,967.93,728.42
2016,9,29,13,0,919.0,93.0,4.8,25.0,763.0,969.27,729.19
2016,9,29,13,15,913.0,92.0,4.85,24.5,742.0,964.39,728.42
2016,9,29,13,30,907.0,91.0,4.9,24.0,721.0,955.79,725.26
2016,9,29,13,45,900.0,89.0,4.95,24.0,693.5,941.45,716.81
2016,9,29,14,0,893.0,87.0,5.0,24.0,666.0,923.58,706.0
2016,9,29,14,15,881.0,85.0,5.05,23.5,631.0,897.82,691.1
2016,9,29,14,30,869.0,83.0,5.1,23.0,596.0,869.0,673.93
2016,9,29,14,45,854.0,80.5,5.15,22.5,555.5,834.17,652.26
2016,9,29,15,0,839.0,78.0,5.2,22.0,515.0,803.82,633.57
2016,9,29,15,15,817.5,75.0,5.2,21.5,469.5,758.24,603.04
2016,9,29,15,30,796.0,72.0,5.2,21.0,424.0,711.1,570.78
2016,9,29,15,45,766.0,68.0,5.2,20.5,375.0,655.34,531.14
2016,9,29,16,0,736.0,64.0,5.2,20.0,326.0,599.36,490.2
2016,9,29,16,15,692.0,59.0,5.15,19.0,275.5,533.36,439.04
2016,9,29,16,30,648.0,54.0,5.1,18.0,225.0,469.19,386.87
2016,9,29,16,45,578.0,47.5,5.05,17.5,175.0,395.34,323.69
2016,9,29,17,0,508.0,41.0,5.0,17.0,125.0,323.66,260.04
2016,9,29,17,15,389.0,31.0,4.9,16.0,81.5,232.53,177.98
2016,9,29,17,30,270.0,21.0,4.8,15.0,38.0,145.59,50.66
2016,9,29,17,45,135.0,10.5,4.7,14.5,19.0,55.15,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,147.5,12.5,3.8,10.5,24.0,11.91,0.0
2016,9,30,6,30,295.0,25.0,4.0,11.0,48.0,20.17,8.86
2016,9,30,6,45,408.0,35.0,4.2,11.5,93.0,27.2,18.06
2016,9,30,7,0,521.0,45.0,4.4,12.0,138.0,33.92,24.58
2016,9,30,7,15,586.5,51.5,4.45,12.5,188.0,37.28,27.86
2016,9,30,7,30,652.0,58.0,4.5,13.0,238.0,85.07,44.86
2016,9,30,7,45,696.5,63.0,4.55,14.0,289.0,140.54,83.01
2016,9,30,8,0,741.0,68.0,4.6,15.0,340.0,197.92,129.95
2016,9,30,8,15,770.0,71.5,4.6,15.5,388.5,254.91,180.68
2016,9,30,8,30,799.0,75.0,4.6,16.0,437.0,314.5,234.35
2016,9,30,8,45,820.0,78.0,4.7,16.5,481.5,373.0,286.88
2016,9,30,9,0,841.0,81.0,4.8,17.0,526.0,432.57,339.06
2016,9,30,9,15,856.0,83.5,4.85,17.5,565.5,490.28,388.27
2016,9,30,9,30,871.0,86.0,4.9,18.0,605.0,546.51,434.83
2016,9,30,9,45,882.5,87.5,4.95,18.5,638.5,599.21,477.32
2016,9,30,10,0,894.0,89.0,5.0,19.0,672.0,650.76,517.7
2016,9,30,10,15,902.0,90.5,5.05,19.0,699.0,698.57,555.27
2016,9,30,10,30,910.0,92.0,5.1,19.0,726.0,744.41,589.47
2016,9,30,10,45,914.5,93.5,5.2,19.5,745.0,785.46,618.09
2016,9,30,11,0,919.0,95.0,5.3,20.0,764.0,823.86,644.58
2016,9,30,11,15,922.0,95.5,5.35,20.0,775.5,857.14,668.28
2016,9,30,11,30,925.0,96.0,5.4,20.0,787.0,887.33,689.76
2016,9,30,11,45,925.5,96.0,5.5,20.5,790.5,911.57,705.94
2016,9,30,12,0,926.0,96.0,5.6,21.0,794.0,932.32,719.71
2016,9,30,12,15,925.0,96.0,5.65,21.0,789.0,948.14,731.21
2016,9,30,12,30,924.0,96.0,5.7,21.0,784.0,960.27,740.28
2016,9,30,12,45,917.0,97.0,5.8,21.0,770.5,964.25,744.07
2016,9,30,13,0,910.0,98.0,5.9,21.0,757.0,964.44,745.38
2016,9,30,13,15,903.5,97.0,5.9,20.5,736.0,959.08,743.79
2016,9,30,13,30,897.0,96.0,5.9,20.0,715.0,950.04,739.74
2016,9,30,13,45,887.5,94.5,5.95,20.0,686.5,934.07,729.69
2016,9,30,14,0,878.0,93.0,6.0,20.0,658.0,914.67,717.28
2016,9,30,14,15,865.5,91.0,5.95,19.5,623.0,888.73,701.03
2016,9,30,14,30,853.0,89.0,5.9,19.0,588.0,867.28,688.05
2016,9,30,14,45,837.0,86.0,5.85,19.0,547.5,831.19,662.88
2016,9,30,15,0,821.0,83.0,5.8,19.0,507.0,792.68,635.81
2016,9,30,15,15,798.5,80.0,5.7,18.5,461.5,746.86,603.92
2016,9,30,15,30,776.0,77.0,5.6,18.0,416.0,699.58,570.4
2016,9,30,15,45,746.5,72.0,5.5,17.5,367.5,643.73,529.47
2016,9,30,16,0,717.0,67.0,5.4,17.0,319.0,587.66,487.19
2016,9,30,16,15,671.0,62.0,5.2,16.5,268.5,524.84,436.12
2016,9,30,16,30,625.0,57.0,5.0,16.0,218.0,460.96,382.43
2016,9,30,16,45,556.5,49.0,4.85,16.0,168.5,383.8,315.38
2016,9,30,17,0,488.0,41.0,4.7,16.0,119.0,312.25,250.91
2016,9,30,17,15,366.5,30.5,4.45,15.0,76.5,220.94,167.71
2016,9,30,17,30,245.0,20.0,4.2,14.0,34.0,132.54,21.41
2016,9,30,17,45,122.5,10.0,3.95,13.5,17.0,50.14,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.0,12.0,2.05,9.0,24.0,11.44,0.0
2016,10,1,6,30,318.0,24.0,2.4,10.0,48.0,19.37,7.68
2016,10,1,6,45,433.5,33.5,2.75,11.0,93.5,26.01,17.02
2016,10,1,7,0,549.0,43.0,3.1,12.0,139.0,32.35,23.18
2016,10,1,7,15,615.0,49.5,3.2,12.5,190.0,39.23,29.59
2016,10,1,7,30,681.0,56.0,3.3,13.0,241.0,87.73,46.33
2016,10,1,7,45,726.0,60.0,3.45,14.0,292.5,140.88,81.94
2016,10,1,8,0,771.0,64.0,3.6,15.0,344.0,199.15,129.46
2016,10,1,8,15,800.0,67.5,3.55,15.5,393.5,257.84,181.55
2016,10,1,8,30,829.0,71.0,3.5,16.0,443.0,319.09,236.46
2016,10,1,8,45,600.5,137.0,3.5,17.0,420.5,346.2,267.13
2016,10,1,9,0,372.0,203.0,3.5,18.0,398.0,344.62,270.51
2016,10,1,9,15,638.0,141.5,3.45,18.5,506.5,440.45,346.4
2016,10,1,9,30,904.0,80.0,3.4,19.0,615.0,556.84,437.87
2016,10,1,9,45,918.5,79.5,3.35,19.5,650.0,610.75,479.86
2016,10,1,10,0,933.0,79.0,3.3,20.0,685.0,663.65,520.01
2016,10,1,10,15,941.0,80.5,3.25,20.5,712.0,712.99,556.23
2016,10,1,10,30,949.0,82.0,3.2,21.0,739.0,760.26,588.29
2016,10,1,10,45,954.5,82.5,3.15,21.5,758.5,802.31,615.66
2016,10,1,11,0,960.0,83.0,3.1,22.0,778.0,841.63,640.76
2016,10,1,11,15,963.0,83.5,3.1,22.0,790.0,875.99,663.75
2016,10,1,11,30,966.0,84.0,3.1,22.0,802.0,907.11,684.47
2016,10,1,11,45,966.5,84.5,3.1,22.5,805.5,932.67,700.05
2016,10,1,12,0,967.0,85.0,3.1,23.0,809.0,954.61,713.21
2016,10,1,12,15,966.5,84.5,3.15,23.0,804.0,970.8,724.36
2016,10,1,12,30,966.0,84.0,3.2,23.0,799.0,983.14,733.12
2016,10,1,12,45,960.5,85.0,3.3,23.5,785.5,988.7,736.49
2016,10,1,13,0,955.0,86.0,3.4,24.0,772.0,990.32,737.41
2016,10,1,13,15,949.5,85.0,3.5,24.0,751.5,985.72,735.79
2016,10,1,13,30,944.0,84.0,3.6,24.0,731.0,977.25,731.75
2016,10,1,13,45,934.5,83.5,3.7,24.0,702.0,961.93,723.2
2016,10,1,14,0,925.0,83.0,3.8,24.0,673.0,943.02,712.3
2016,10,1,14,15,913.5,81.0,3.85,23.5,637.5,917.1,697.68
2016,10,1,14,30,902.0,79.0,3.9,23.0,602.0,887.99,680.78
2016,10,1,14,45,884.5,77.5,4.0,23.0,560.5,851.44,657.41
2016,10,1,15,0,867.0,76.0,4.1,23.0,519.0,812.47,632.05
2016,10,1,15,15,845.0,73.0,4.2,22.5,472.5,772.56,606.78
2016,10,1,15,30,823.0,70.0,4.3,22.0,426.0,724.16,574.62
2016,10,1,15,45,788.5,67.0,4.4,21.5,375.5,665.5,533.93
2016,10,1,16,0,754.0,64.0,4.5,21.0,325.0,606.88,492.0
2016,10,1,16,15,707.5,59.0,4.45,20.0,273.0,538.71,439.42
2016,10,1,16,30,661.0,54.0,4.4,19.0,221.0,472.5,385.97
2016,10,1,16,45,583.0,47.5,4.4,18.5,170.0,394.51,319.81
2016,10,1,17,0,505.0,41.0,4.4,18.0,119.0,319.02,253.26
2016,10,1,17,15,371.5,30.0,4.4,17.0,75.5,221.48,164.55
2016,10,1,17,30,238.0,19.0,4.4,16.0,32.0,126.57,0.0
2016,10,1,17,45,119.0,9.5,4.4,15.5,16.0,48.17,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,146.0,11.5,2.45,9.5,22.0,10.96,0.0
2016,10,2,6,30,292.0,23.0,2.8,10.0,44.0,18.54,6.31
2016,10,2,6,45,402.0,33.5,3.15,11.0,88.0,26.12,17.04
2016,10,2,7,0,512.0,44.0,3.5,12.0,132.0,33.33,24.01
2016,10,2,7,15,579.5,50.5,3.65,12.5,182.0,36.73,27.34
2016,10,2,7,30,647.0,57.0,3.8,13.0,232.0,82.9,43.56
2016,10,2,7,45,348.0,99.0,4.0,13.5,195.5,124.32,84.93
2016,10,2,8,0,49.0,141.0,4.2,14.0,159.0,133.57,105.68
2016,10,2,8,15,114.5,165.0,4.3,14.5,214.0,174.3,137.21
2016,10,2,8,30,180.0,189.0,4.4,15.0,269.0,224.57,177.24
2016,10,2,8,45,177.0,211.0,4.5,15.5,296.5,256.27,203.81
2016,10,2,9,0,174.0,233.0,4.6,16.0,324.0,287.74,229.66
2016,10,2,9,15,257.0,238.5,4.65,16.5,384.0,346.29,276.51
2016,10,2,9,30,340.0,244.0,4.7,17.0,444.0,411.76,328.69
2016,10,2,9,45,303.0,267.5,4.8,17.5,453.0,433.29,345.26
2016,10,2,10,0,266.0,291.0,4.9,18.0,462.0,450.98,358.28
2016,10,2,10,15,170.0,301.5,4.95,18.0,412.5,407.96,323.67
2016,10,2,10,30,74.0,312.0,5.0,18.0,363.0,354.7,280.25
2016,10,2,10,45,106.5,329.5,5.05,18.0,405.0,401.42,317.34
2016,10,2,11,0,139.0,347.0,5.1,18.0,447.0,458.37,361.73
2016,10,2,11,15,92.0,331.5,5.15,18.0,398.5,403.18,318.01
2016,10,2,11,30,45.0,316.0,5.2,18.0,350.0,352.3,277.29
2016,10,2,11,45,25.5,257.5,5.3,18.0,277.0,277.4,218.45
2016,10,2,12,0,6.0,199.0,5.4,18.0,204.0,194.48,152.27
2016,10,2,12,15,3.0,118.0,5.45,18.5,120.5,113.35,86.97
2016,10,2,12,30,0.0,37.0,5.5,19.0,37.0,34.46,22.64
2016,10,2,12,45,50.0,186.5,5.6,19.5,222.5,231.64,183.44
2016,10,2,13,0,100.0,336.0,5.7,20.0,408.0,441.73,347.51
2016,10,2,13,15,261.0,304.5,5.75,19.5,484.0,585.31,462.84
2016,10,2,13,30,422.0,273.0,5.8,19.0,560.0,712.76,564.22
2016,10,2,13,45,384.5,270.0,5.85,19.0,523.5,661.32,525.55
2016,10,2,14,0,347.0,267.0,5.9,19.0,487.0,622.03,496.08
2016,10,2,14,15,343.5,253.0,5.95,19.0,461.0,599.64,480.3
2016,10,2,14,30,340.0,239.0,6.0,19.0,435.0,575.85,463.28
2016,10,2,14,45,582.5,161.5,6.05,19.0,468.0,697.91,564.42
2016,10,2,15,0,825.0,84.0,6.1,19.0,501.0,792.27,637.82
2016,10,2,15,15,801.0,80.5,6.05,18.5,455.0,744.57,603.94
2016,10,2,15,30,777.0,77.0,6.0,18.0,409.0,695.51,569.0
2016,10,2,15,45,740.5,73.5,6.0,17.5,359.5,636.48,525.55
2016,10,2,16,0,704.0,70.0,6.0,17.0,310.0,581.62,483.43
2016,10,2,16,15,654.0,64.0,5.8,16.5,259.0,512.52,426.91
2016,10,2,16,30,604.0,58.0,5.6,16.0,208.0,446.01,370.54
2016,10,2,16,45,524.0,50.5,5.45,15.5,158.5,364.7,300.0
2016,10,2,17,0,444.0,43.0,5.3,15.0,109.0,289.97,232.78
2016,10,2,17,15,308.5,31.0,4.95,14.5,68.0,194.07,142.91
2016,10,2,17,30,173.0,19.0,4.6,14.0,27.0,99.64,0.0
2016,10,2,17,45,86.5,9.5,4.25,13.5,13.5,37.25,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,1.35,9.5,4.0,3.81,0.0
2016,10,3,6,30,0.0,8.0,1.6,10.0,8.0,7.4,0.0
2016,10,3,6,45,0.0,16.5,1.9,11.0,16.5,15.29,7.61
2016,10,3,7,0,0.0,25.0,2.2,12.0,25.0,23.19,15.0
2016,10,3,7,15,0.0,35.0,2.15,12.0,35.0,32.49,23.61
2016,10,3,7,30,0.0,45.0,2.1,12.0,45.0,41.8,30.5
2016,10,3,7,45,0.0,54.5,2.05,12.5,54.5,50.66,38.07
2016,10,3,8,0,0.0,64.0,2.0,13.0,64.0,59.53,45.51
2016,10,3,8,15,87.0,125.5,2.0,13.5,164.0,134.3,105.21
2016,10,3,8,30,174.0,187.0,2.0,14.0,264.0,220.94,174.33
2016,10,3,8,45,137.5,207.0,2.05,14.5,271.5,238.51,189.63
2016,10,3,9,0,101.0,227.0,2.1,15.0,279.0,250.92,200.08
2016,10,3,9,15,101.0,245.0,2.1,15.0,300.5,275.14,219.52
2016,10,3,9,30,101.0,263.0,2.1,15.0,322.0,299.38,238.65
2016,10,3,9,45,58.5,244.5,2.1,15.5,279.5,264.75,210.44
2016,10,3,10,0,16.0,226.0,2.1,16.0,237.0,221.81,175.33
2016,10,3,10,15,12.0,218.0,2.1,16.0,226.5,212.87,168.06
2016,10,3,10,30,8.0,210.0,2.1,16.0,216.0,203.4,160.26
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,202.31,158.96
2016,10,3,11,0,7.0,207.0,2.2,17.0,213.0,201.12,157.6
2016,10,3,11,15,52.0,277.0,2.25,17.0,316.0,314.87,247.88
2016,10,3,11,30,97.0,347.0,2.3,17.0,419.0,428.5,335.13
2016,10,3,11,45,88.5,345.0,2.35,17.5,411.0,423.71,330.17
2016,10,3,12,0,80.0,343.0,2.4,18.0,403.0,418.17,325.31
2016,10,3,12,15,49.5,303.0,2.4,18.0,340.0,351.12,273.86
2016,10,3,12,30,19.0,263.0,2.4,18.0,277.0,271.69,212.14
2016,10,3,12,45,10.5,214.0,2.4,18.0,221.5,215.01,168.0
2016,10,3,13,0,2.0,165.0,2.4,18.0,166.0,158.63,123.29
2016,10,3,13,15,7.5,196.5,2.4,18.0,201.5,195.61,153.19
2016,10,3,13,30,13.0,228.0,2.4,18.0,237.0,233.65,183.52
2016,10,3,13,45,10.0,212.5,2.4,18.0,219.5,215.58,169.34
2016,10,3,14,0,7.0,197.0,2.4,18.0,202.0,197.51,155.24
2016,10,3,14,15,12.0,201.0,2.35,18.0,209.0,207.07,163.41
2016,10,3,14,30,17.0,205.0,2.3,18.0,216.0,216.86,171.72
2016,10,3,14,45,8.5,137.0,2.3,18.0,142.5,138.44,108.81
2016,10,3,15,0,0.0,69.0,2.3,18.0,69.0,64.21,47.95
2016,10,3,15,15,0.0,71.0,2.2,17.5,71.0,66.07,49.81
2016,10,3,15,30,0.0,73.0,2.1,17.0,73.0,67.93,51.62
2016,10,3,15,45,0.0,64.0,2.05,17.0,64.0,59.52,44.71
2016,10,3,16,0,0.0,55.0,2.0,17.0,55.0,51.12,37.72
2016,10,3,16,15,288.5,56.5,1.75,16.5,126.0,264.18,220.02
2016,10,3,16,30,577.0,58.0,1.5,16.0,197.0,428.4,349.67
2016,10,3,16,45,501.0,49.5,1.25,16.0,149.5,349.59,280.99
2016,10,3,17,0,425.0,41.0,1.0,16.0,102.0,277.17,217.06
2016,10,3,17,15,292.5,29.0,0.9,15.5,63.0,184.25,130.29
2016,10,3,17,30,160.0,17.0,0.8,15.0,24.0,76.15,0.0
2016,10,3,17,45,80.0,8.5,0.7,15.0,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.5,12.5,1.4,11.0,18.0,11.91,0.0
2016,10,4,6,30,171.0,25.0,1.6,11.0,36.0,19.79,4.69
2016,10,4,6,45,280.0,39.5,1.8,11.5,77.0,30.73,20.81
2016,10,4,7,0,389.0,54.0,2.0,12.0,118.0,42.89,32.41
2016,10,4,7,15,463.5,63.5,2.05,12.5,166.5,48.36,37.71
2016,10,4,7,30,538.0,73.0,2.1,13.0,215.0,89.5,53.17
2016,10,4,7,45,274.5,99.0,2.2,13.5,172.0,117.14,82.05
2016,10,4,8,0,11.0,125.0,2.3,14.0,129.0,114.92,91.54
2016,10,4,8,15,39.5,153.0,2.25,14.5,170.0,146.78,116.74
2016,10,4,8,30,68.0,181.0,2.2,15.0,211.0,184.01,146.33
2016,10,4,8,45,80.5,202.5,2.15,15.5,241.5,213.65,169.99
2016,10,4,9,0,93.0,224.0,2.1,16.0,272.0,244.9,194.71
2016,10,4,9,15,218.0,231.5,2.05,16.5,355.0,319.4,253.2
2016,10,4,9,30,343.0,239.0,2.0,17.0,438.0,408.15,322.2
2016,10,4,9,45,609.0,168.5,1.95,17.5,546.0,518.96,408.42
2016,10,4,10,0,875.0,98.0,1.9,18.0,654.0,644.39,503.63
2016,10,4,10,15,643.0,188.5,1.9,18.5,606.5,623.22,484.11
2016,10,4,10,30,411.0,279.0,1.9,19.0,559.0,570.85,441.72
2016,10,4,10,45,347.0,303.5,1.95,19.5,544.5,567.39,437.84
2016,10,4,11,0,283.0,328.0,2.0,20.0,530.0,558.65,429.43
2016,10,4,11,15,283.5,333.0,2.05,20.0,538.0,577.03,443.05
2016,10,4,11,30,284.0,338.0,2.1,20.0,546.0,594.45,455.72
2016,10,4,11,45,319.0,330.0,2.2,20.5,564.5,626.65,479.37
2016,10,4,12,0,354.0,322.0,2.3,21.0,583.0,658.88,502.79
2016,10,4,12,15,351.5,321.5,2.4,21.0,579.0,665.34,507.84
2016,10,4,12,30,349.0,321.0,2.5,21.0,575.0,670.24,512.01
2016,10,4,12,45,352.0,313.0,2.6,21.5,565.0,670.29,512.13
2016,10,4,13,0,355.0,305.0,2.7,22.0,555.0,668.7,511.16
2016,10,4,13,15,354.5,296.0,2.85,22.0,539.5,661.1,507.11
2016,10,4,13,30,354.0,287.0,3.0,22.0,524.0,651.84,501.89
2016,10,4,13,45,625.0,187.0,3.15,22.0,584.5,803.84,619.01
2016,10,4,14,0,896.0,87.0,3.3,22.0,645.0,914.11,696.81
2016,10,4,14,15,883.5,85.0,3.35,22.0,609.5,887.73,679.34
2016,10,4,14,30,871.0,83.0,3.4,22.0,574.0,858.33,660.8
2016,10,4,14,45,854.5,80.5,3.5,22.0,533.5,829.26,642.65
2016,10,4,15,0,838.0,78.0,3.6,22.0,493.0,790.47,617.29
2016,10,4,15,15,814.5,74.5,3.65,21.5,447.0,742.83,586.01
2016,10,4,15,30,791.0,71.0,3.7,21.0,401.0,693.8,552.95
2016,10,4,15,45,755.0,67.5,3.75,21.0,351.5,634.85,510.43
2016,10,4,16,0,719.0,64.0,3.8,21.0,302.0,576.17,466.3
2016,10,4,16,15,668.5,58.5,3.7,20.0,251.0,506.75,412.29
2016,10,4,16,30,618.0,53.0,3.6,19.0,200.0,444.09,361.04
2016,10,4,16,45,529.0,46.0,3.5,18.5,150.5,358.62,288.67
2016,10,4,17,0,440.0,39.0,3.4,18.0,101.0,280.75,219.97
2016,10,4,17,15,294.5,27.5,3.45,17.0,61.0,182.24,124.95
2016,10,4,17,30,149.0,16.0,3.5,16.0,21.0,70.6,0.0
2016,10,4,17,45,74.5,8.0,3.55,15.5,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,11.0,1.85,8.5,18.5,10.48,0.0
2016,10,5,6,30,236.0,22.0,2.1,9.0,37.0,17.99,2.28
2016,10,5,6,45,374.5,32.5,2.4,10.0,81.5,25.64,16.44
2016,10,5,7,0,513.0,43.0,2.7,11.0,126.0,32.94,23.67
2016,10,5,7,15,586.5,49.5,2.9,12.0,176.5,36.36,27.02
2016,10,5,7,30,660.0,56.0,3.1,13.0,227.0,84.3,44.96
2016,10,5,7,45,712.5,60.0,3.35,14.0,279.5,136.73,79.22
2016,10,5,8,0,765.0,64.0,3.6,15.0,332.0,195.21,126.27
2016,10,5,8,15,796.0,67.5,3.75,15.5,381.0,253.75,178.08
2016,10,5,8,30,827.0,71.0,3.9,16.0,430.0,315.06,233.16
2016,10,5,8,45,853.0,72.5,4.05,17.0,476.5,375.12,286.36
2016,10,5,9,0,879.0,74.0,4.2,18.0,523.0,437.83,340.28
2016,10,5,9,15,894.5,76.5,4.1,18.5,563.0,496.13,389.5
2016,10,5,9,30,910.0,79.0,4.0,19.0,603.0,554.13,436.79
2016,10,5,9,45,922.5,80.0,3.95,19.5,637.5,608.35,479.73
2016,10,5,10,0,935.0,81.0,3.9,20.0,672.0,661.37,520.38
2016,10,5,10,15,942.5,82.0,3.85,20.5,698.5,709.64,556.26
2016,10,5,10,30,950.0,83.0,3.8,21.0,725.0,755.76,588.33
2016,10,5,10,45,957.5,82.5,3.8,21.5,745.0,797.93,616.41
2016,10,5,11,0,965.0,82.0,3.8,22.0,765.0,837.46,642.32
2016,10,5,11,15,967.5,82.5,3.75,22.0,776.0,871.22,664.98
2016,10,5,11,30,970.0,83.0,3.7,22.0,787.0,901.68,685.28
2016,10,5,11,45,972.0,82.5,3.7,22.5,790.0,927.17,701.07
2016,10,5,12,0,974.0,82.0,3.7,23.0,793.0,949.05,714.41
2016,10,5,12,15,972.5,81.5,3.7,23.0,787.5,964.1,724.58
2016,10,5,12,30,971.0,81.0,3.7,23.0,782.0,975.25,732.29
2016,10,5,12,45,957.5,85.5,3.7,23.0,766.0,977.28,734.02
2016,10,5,13,0,944.0,90.0,3.7,23.0,750.0,975.34,733.3
2016,10,5,13,15,937.5,89.0,3.65,23.0,728.5,969.62,729.89
2016,10,5,13,30,931.0,88.0,3.6,23.0,707.0,960.1,724.07
2016,10,5,13,45,921.5,86.5,3.6,23.0,677.5,943.57,713.97
2016,10,5,14,0,912.0,85.0,3.6,23.0,648.0,923.5,701.59
2016,10,5,14,15,899.5,83.0,3.55,23.0,612.5,896.83,684.41
2016,10,5,14,30,887.0,81.0,3.5,23.0,577.0,867.07,665.12
2016,10,5,14,45,868.5,78.5,3.5,23.0,535.0,828.85,640.06
2016,10,5,15,0,850.0,76.0,3.5,23.0,493.0,795.13,618.01
2016,10,5,15,15,826.0,73.0,3.45,22.5,446.5,747.39,586.4
2016,10,5,15,30,802.0,70.0,3.4,22.0,400.0,698.25,553.15
2016,10,5,15,45,767.5,66.0,3.35,22.0,350.0,639.43,510.74
2016,10,5,16,0,733.0,62.0,3.3,22.0,300.0,580.76,466.71
2016,10,5,16,15,681.0,56.5,2.95,21.0,248.5,509.99,411.41
2016,10,5,16,30,629.0,51.0,2.6,20.0,197.0,441.77,355.8
2016,10,5,16,45,545.0,44.0,2.3,19.5,147.5,362.93,288.85
2016,10,5,17,0,461.0,37.0,2.0,19.0,98.0,287.08,221.84
2016,10,5,17,15,309.5,25.5,2.0,18.0,58.5,183.68,119.15
2016,10,5,17,30,158.0,14.0,2.0,17.0,19.0,71.54,0.0
2016,10,5,17,45,79.0,7.0,2.05,16.0,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,8.5,17.5,10.01,0.0
2016,10,6,6,30,244.0,21.0,2.4,9.0,35.0,17.17,0.04
2016,10,6,6,45,376.5,31.0,2.75,10.0,78.5,24.39,15.25
2016,10,6,7,0,509.0,41.0,3.1,11.0,122.0,31.29,22.17
2016,10,6,7,15,581.0,48.0,3.2,11.5,172.0,35.23,26.04
2016,10,6,7,30,653.0,55.0,3.3,12.0,222.0,82.4,43.98
2016,10,6,7,45,701.0,59.5,3.45,13.0,272.5,134.25,77.99
2016,10,6,8,0,749.0,64.0,3.6,14.0,323.0,191.59,124.37
2016,10,6,8,15,779.5,67.5,3.55,14.5,371.5,248.97,175.27
2016,10,6,8,30,810.0,71.0,3.5,15.0,420.0,309.08,229.34
2016,10,6,8,45,833.0,73.5,3.45,16.0,465.0,367.97,281.53
2016,10,6,9,0,856.0,76.0,3.4,17.0,510.0,428.08,333.16
2016,10,6,9,15,871.5,78.0,3.35,17.5,549.5,485.69,381.8
2016,10,6,9,30,887.0,80.0,3.3,18.0,589.0,541.94,427.74
2016,10,6,9,45,904.5,79.0,3.3,19.0,623.5,595.76,469.6
2016,10,6,10,0,922.0,78.0,3.3,20.0,658.0,648.85,509.42
2016,10,6,10,15,929.5,79.5,3.25,20.5,684.0,696.94,544.97
2016,10,6,10,30,937.0,81.0,3.2,21.0,710.0,742.94,576.81
2016,10,6,10,45,943.0,81.0,3.15,22.0,729.5,783.91,602.49
2016,10,6,11,0,949.0,81.0,3.1,23.0,749.0,822.21,625.84
2016,10,6,11,15,952.0,81.5,3.0,23.5,760.0,855.77,646.48
2016,10,6,11,30,955.0,82.0,2.9,24.0,771.0,886.12,664.69
2016,10,6,11,45,957.0,81.5,2.85,24.5,774.0,911.15,679.51
2016,10,6,12,0,959.0,81.0,2.8,25.0,777.0,932.63,691.92
2016,10,6,12,15,958.0,81.0,2.8,25.0,772.0,948.35,702.31
2016,10,6,12,30,957.0,81.0,2.8,25.0,767.0,960.26,710.35
2016,10,6,12,45,952.0,81.5,2.8,25.5,753.0,965.27,712.6
2016,10,6,13,0,947.0,82.0,2.8,26.0,739.0,966.39,712.48
2016,10,6,13,15,941.5,81.0,2.75,26.0,718.0,961.43,709.54
2016,10,6,13,30,936.0,80.0,2.7,26.0,697.0,952.67,704.28
2016,10,6,13,45,928.0,78.5,2.7,26.0,668.5,937.31,695.24
2016,10,6,14,0,920.0,77.0,2.7,26.0,640.0,918.38,683.97
2016,10,6,14,15,908.0,75.0,2.65,26.0,605.0,891.9,667.3
2016,10,6,14,30,896.0,73.0,2.6,26.0,570.0,862.3,648.57
2016,10,6,14,45,879.5,71.0,2.6,26.0,528.5,826.06,625.57
2016,10,6,15,0,863.0,69.0,2.6,26.0,487.0,787.42,600.68
2016,10,6,15,15,840.5,66.0,2.5,25.5,441.0,740.74,570.29
2016,10,6,15,30,818.0,63.0,2.4,25.0,395.0,698.78,542.69
2016,10,6,15,45,785.0,59.5,2.35,25.0,345.5,641.19,502.19
2016,10,6,16,0,752.0,56.0,2.3,25.0,296.0,583.63,460.2
2016,10,6,16,15,702.5,51.0,2.0,23.5,245.0,514.47,407.92
2016,10,6,16,30,653.0,46.0,1.7,22.0,194.0,447.69,354.91
2016,10,6,16,45,570.0,39.5,1.4,21.0,145.0,364.51,286.02
2016,10,6,17,0,487.0,33.0,1.1,20.0,96.0,287.91,219.14
2016,10,6,17,15,243.5,25.0,1.15,19.0,56.5,152.68,91.08
2016,10,6,17,30,0.0,17.0,1.2,18.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.25,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,128.0,9.5,0.85,12.5,16.5,9.05,0.0
2016,10,7,6,30,256.0,19.0,0.9,13.0,33.0,15.37,0.0
2016,10,7,6,45,380.5,29.0,1.0,13.5,75.5,22.69,13.47
2016,10,7,7,0,505.0,39.0,1.1,14.0,118.0,29.66,20.45
2016,10,7,7,15,576.5,46.0,1.25,14.5,167.0,33.68,24.35
2016,10,7,7,30,648.0,53.0,1.4,15.0,216.0,79.67,41.53
2016,10,7,7,45,693.5,57.5,1.55,15.5,266.0,130.84,74.61
2016,10,7,8,0,739.0,62.0,1.7,16.0,316.0,187.18,119.72
2016,10,7,8,15,710.0,74.0,1.85,17.0,346.5,237.71,166.05
2016,10,7,8,30,681.0,86.0,2.0,18.0,377.0,282.04,207.39
2016,10,7,8,45,539.0,136.5,2.2,19.0,382.0,318.73,243.25
2016,10,7,9,0,397.0,187.0,2.4,20.0,387.0,340.14,263.85
2016,10,7,9,15,409.5,201.0,2.5,21.0,421.0,383.99,298.63
2016,10,7,9,30,422.0,215.0,2.6,22.0,455.0,428.53,332.89
2016,10,7,9,45,410.5,233.5,2.75,23.0,478.5,464.29,359.56
2016,10,7,10,0,399.0,252.0,2.9,24.0,502.0,493.7,380.8
2016,10,7,10,15,494.0,228.5,2.85,24.5,550.0,559.42,430.07
2016,10,7,10,30,589.0,205.0,2.8,25.0,598.0,626.12,479.1
2016,10,7,10,45,586.5,213.5,2.8,25.5,614.0,658.6,501.24
2016,10,7,11,0,584.0,222.0,2.8,26.0,630.0,689.08,521.74
2016,10,7,11,15,596.0,222.0,2.7,26.5,644.0,720.26,542.32
2016,10,7,11,30,608.0,222.0,2.6,27.0,658.0,753.27,563.65
2016,10,7,11,45,571.0,236.0,2.55,27.5,646.5,750.97,559.89
2016,10,7,12,0,534.0,250.0,2.5,28.0,635.0,748.32,556.03
2016,10,7,12,15,521.0,252.5,2.4,28.0,626.0,751.31,557.53
2016,10,7,12,30,508.0,255.0,2.3,28.0,617.0,751.75,557.26
2016,10,7,12,45,490.5,257.5,2.25,28.5,602.0,745.64,551.73
2016,10,7,13,0,473.0,260.0,2.2,29.0,587.0,737.15,544.72
2016,10,7,13,15,516.5,234.5,2.15,29.0,581.0,751.4,556.16
2016,10,7,13,30,560.0,209.0,2.1,29.0,575.0,762.49,565.32
2016,10,7,13,45,543.5,204.0,2.05,29.0,547.0,739.43,549.86
2016,10,7,14,0,527.0,199.0,2.0,29.0,519.0,714.32,533.24
2016,10,7,14,15,492.0,197.5,1.9,29.0,483.0,675.27,506.21
2016,10,7,14,30,457.0,196.0,1.8,29.0,447.0,635.37,478.47
2016,10,7,14,45,429.0,185.5,1.75,29.0,407.0,590.58,447.63
2016,10,7,15,0,401.0,175.0,1.7,29.0,367.0,545.43,416.08
2016,10,7,15,15,420.5,152.5,1.5,28.5,337.0,522.92,401.54
2016,10,7,15,30,440.0,130.0,1.3,28.0,307.0,497.2,384.06
2016,10,7,15,45,402.0,121.5,1.1,27.5,267.0,445.04,345.42
2016,10,7,16,0,364.0,113.0,0.9,27.0,227.0,394.59,307.22
2016,10,7,16,15,330.5,96.0,0.9,26.0,186.0,338.78,265.33
2016,10,7,16,30,297.0,79.0,0.9,25.0,145.0,285.04,223.16
2016,10,7,16,45,243.5,61.5,0.9,24.5,106.5,222.78,172.11
2016,10,7,17,0,190.0,44.0,0.9,24.0,68.0,165.55,123.08
2016,10,7,17,15,95.0,27.0,0.95,23.5,39.0,83.55,41.94
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,9.53,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,15.85,0.0
2016,10,8,6,45,278.5,33.0,0.3,15.5,68.0,26.57,16.45
2016,10,8,7,0,409.0,46.0,0.3,16.0,108.0,36.15,25.91
2016,10,8,7,15,488.5,55.0,0.45,16.5,156.5,41.55,31.06
2016,10,8,7,30,568.0,64.0,0.6,17.0,205.0,81.36,45.3
2016,10,8,7,45,619.5,70.0,0.8,17.5,254.5,130.03,76.45
2016,10,8,8,0,671.0,76.0,1.0,18.0,304.0,184.67,119.21
2016,10,8,8,15,706.0,81.0,1.1,19.0,352.0,240.15,166.14
2016,10,8,8,30,741.0,86.0,1.2,20.0,400.0,298.99,216.39
2016,10,8,8,45,766.0,90.0,1.35,21.0,444.0,358.17,266.56
2016,10,8,9,0,791.0,94.0,1.5,22.0,488.0,416.86,315.05
2016,10,8,9,15,809.0,97.0,1.55,23.0,527.5,472.6,359.55
2016,10,8,9,30,827.0,100.0,1.6,24.0,567.0,528.54,402.52
2016,10,8,9,45,872.5,89.0,1.7,25.5,607.5,584.96,443.99
2016,10,8,10,0,918.0,78.0,1.8,27.0,648.0,643.36,485.44
2016,10,8,10,15,926.0,79.5,1.75,27.5,674.0,691.43,518.9
2016,10,8,10,30,934.0,81.0,1.7,28.0,700.0,737.45,548.99
2016,10,8,10,45,938.5,82.0,1.7,28.5,719.0,778.1,574.24
2016,10,8,11,0,943.0,83.0,1.7,29.0,738.0,815.99,597.37
2016,10,8,11,15,946.0,83.5,1.6,29.5,749.0,849.22,616.14
2016,10,8,11,30,949.0,84.0,1.5,30.0,760.0,879.25,632.54
2016,10,8,11,45,949.0,84.5,1.4,30.5,763.0,903.4,644.92
2016,10,8,12,0,949.0,85.0,1.3,31.0,766.0,923.97,654.92
2016,10,8,12,15,805.5,139.5,1.2,31.0,714.0,880.49,626.02
2016,10,8,12,30,662.0,194.0,1.1,31.0,662.0,827.67,591.82
2016,10,8,12,45,661.5,189.5,1.05,31.5,650.0,830.27,592.6
2016,10,8,13,0,661.0,185.0,1.0,32.0,638.0,829.91,590.96
2016,10,8,13,15,659.5,179.0,0.95,32.0,619.5,824.05,587.17
2016,10,8,13,30,658.0,173.0,0.9,32.0,601.0,815.22,581.67
2016,10,8,13,45,658.5,163.0,0.85,32.0,576.0,800.82,572.76
2016,10,8,14,0,659.0,153.0,0.8,32.0,551.0,783.42,562.07
2016,10,8,14,15,771.5,115.0,0.8,31.5,554.0,827.46,592.86
2016,10,8,14,30,884.0,77.0,0.8,31.0,557.0,851.69,610.3
2016,10,8,14,45,866.5,74.5,0.85,31.0,516.0,814.36,588.35
2016,10,8,15,0,849.0,72.0,0.9,31.0,475.0,781.45,569.65
2016,10,8,15,15,824.5,69.0,0.85,30.5,429.0,733.48,540.26
2016,10,8,15,30,800.0,66.0,0.8,30.0,383.0,684.2,509.41
2016,10,8,15,45,765.5,62.0,0.8,30.0,333.5,625.75,470.86
2016,10,8,16,0,731.0,58.0,0.8,30.0,284.0,567.48,430.28
2016,10,8,16,15,678.0,53.0,0.85,28.5,233.5,497.3,381.03
2016,10,8,16,30,625.0,48.0,0.9,27.0,183.0,429.75,330.53
2016,10,8,16,45,539.0,40.0,0.95,26.0,134.5,349.84,266.84
2016,10,8,17,0,453.0,32.0,1.0,25.0,86.0,273.38,201.34
2016,10,8,17,15,226.5,16.0,1.05,24.0,43.0,130.08,56.21
2016,10,8,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,8.1,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,13.7,0.0
2016,10,9,6,45,364.0,28.0,1.2,14.5,70.5,22.04,12.54
2016,10,9,7,0,493.0,39.0,1.2,15.0,112.0,29.96,20.53
2016,10,9,7,15,567.0,46.0,1.2,15.5,161.0,33.96,24.44
2016,10,9,7,30,641.0,53.0,1.2,16.0,210.0,78.09,40.74
