Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,45,687.0,58.5,1.2,17.0,260.0,129.62,73.5
2016,10,9,8,0,733.0,64.0,1.2,18.0,310.0,186.4,118.1
2016,10,9,8,15,765.0,68.0,1.0,19.0,358.0,243.41,166.48
2016,10,9,8,30,797.0,72.0,0.8,20.0,406.0,303.33,217.41
2016,10,9,8,45,818.5,75.5,0.65,21.0,450.5,361.68,266.13
2016,10,9,9,0,840.0,79.0,0.5,22.0,495.0,421.11,313.48
2016,10,9,9,15,856.5,81.0,0.4,23.0,534.0,477.53,356.61
2016,10,9,9,30,873.0,83.0,0.3,24.0,573.0,533.73,397.34
2016,10,9,9,45,887.0,84.5,0.25,25.0,607.0,587.17,434.64
2016,10,9,10,0,901.0,86.0,0.2,26.0,641.0,639.65,469.58
2016,10,9,10,15,909.5,87.0,0.3,27.0,667.0,686.79,501.44
2016,10,9,10,30,918.0,88.0,0.4,28.0,693.0,731.96,530.7
2016,10,9,10,45,922.5,89.5,0.5,29.0,712.0,772.53,555.17
2016,10,9,11,0,927.0,91.0,0.6,30.0,731.0,810.4,577.68
2016,10,9,11,15,929.5,91.5,0.7,30.5,741.5,842.74,597.71
2016,10,9,11,30,932.0,92.0,0.8,31.0,752.0,871.92,615.75
2016,10,9,11,45,931.5,93.0,0.95,31.5,754.5,895.81,631.32
2016,10,9,12,0,931.0,94.0,1.1,32.0,757.0,916.17,644.75
2016,10,9,12,15,929.5,94.0,1.25,32.0,751.0,930.92,656.06
2016,10,9,12,30,928.0,94.0,1.4,32.0,745.0,941.97,665.18
2016,10,9,12,45,920.5,94.5,1.55,32.5,730.5,944.44,667.7
2016,10,9,13,0,913.0,95.0,1.7,33.0,716.0,943.13,667.95
2016,10,9,13,15,906.0,94.0,1.85,32.5,694.5,936.81,667.83
2016,10,9,13,30,899.0,93.0,2.0,32.0,673.0,926.84,665.41
2016,10,9,13,45,884.0,93.5,2.2,32.0,643.0,907.94,656.34
2016,10,9,14,0,869.0,94.0,2.4,32.0,613.0,893.4,649.99
2016,10,9,14,15,855.0,91.5,2.5,31.5,577.5,865.43,635.1
2016,10,9,14,30,841.0,89.0,2.6,31.0,542.0,834.54,618.12
2016,10,9,14,45,817.5,87.5,2.75,31.0,500.0,794.35,593.57
2016,10,9,15,0,794.0,86.0,2.9,31.0,458.0,752.2,567.17
2016,10,9,15,15,766.5,82.0,2.95,30.5,412.5,702.39,535.36
2016,10,9,15,30,739.0,78.0,3.0,30.0,367.0,651.56,501.93
2016,10,9,15,45,697.5,73.5,3.15,29.5,317.5,594.12,462.59
2016,10,9,16,0,656.0,69.0,3.3,29.0,268.0,533.69,418.11
2016,10,9,16,15,598.5,62.0,3.25,28.0,218.5,461.91,363.3
2016,10,9,16,30,541.0,55.0,3.2,27.0,169.0,393.54,308.6
2016,10,9,16,45,447.0,45.5,3.15,26.0,122.5,307.57,237.88
2016,10,9,17,0,353.0,36.0,3.1,25.0,76.0,229.95,169.78
2016,10,9,17,15,176.5,18.0,3.25,24.0,38.0,110.59,33.71
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,11.5,11.0,10.48,0.0
2016,10,10,6,30,0.0,22.0,1.8,12.0,22.0,19.4,0.0
2016,10,10,6,45,134.5,36.5,2.05,12.5,56.0,29.73,18.74
2016,10,10,7,0,269.0,51.0,2.3,13.0,90.0,39.23,28.75
2016,10,10,7,15,321.5,66.5,2.35,13.0,131.0,50.13,39.01
2016,10,10,7,30,374.0,82.0,2.4,13.0,172.0,84.42,55.06
2016,10,10,7,45,431.0,88.0,2.5,13.5,214.5,122.28,79.68
2016,10,10,8,0,488.0,94.0,2.6,14.0,257.0,166.59,114.34
2016,10,10,8,15,414.5,124.5,2.6,14.0,277.0,208.31,154.49
2016,10,10,8,30,341.0,155.0,2.6,14.0,297.0,241.12,186.53
2016,10,10,8,45,555.5,127.0,2.65,14.5,387.5,315.83,245.32
2016,10,10,9,0,770.0,99.0,2.7,15.0,478.0,409.67,320.83
2016,10,10,9,15,788.5,102.0,2.65,15.5,516.5,465.8,367.88
2016,10,10,9,30,807.0,105.0,2.6,16.0,555.0,520.82,412.69
2016,10,10,9,45,832.0,103.0,2.6,17.0,590.0,574.45,454.39
2016,10,10,10,0,857.0,101.0,2.6,18.0,625.0,628.22,494.78
2016,10,10,10,15,866.0,102.5,2.6,18.5,651.0,675.01,529.57
2016,10,10,10,30,875.0,104.0,2.6,19.0,677.0,720.0,562.13
2016,10,10,10,45,883.0,104.0,2.6,20.0,696.0,757.12,585.9
2016,10,10,11,0,891.0,104.0,2.6,21.0,715.0,794.81,609.38
2016,10,10,11,15,894.5,104.5,2.6,21.5,726.0,826.9,629.82
2016,10,10,11,30,898.0,105.0,2.6,22.0,737.0,856.01,648.1
2016,10,10,11,45,900.5,104.5,2.65,23.0,740.0,880.06,661.96
2016,10,10,12,0,903.0,104.0,2.7,24.0,743.0,900.8,673.56
2016,10,10,12,15,901.5,104.0,2.75,24.0,737.5,915.15,683.56
2016,10,10,12,30,900.0,104.0,2.8,24.0,732.0,925.9,691.34
2016,10,10,12,45,704.5,170.5,2.9,24.5,656.5,845.01,636.21
2016,10,10,13,0,509.0,237.0,3.0,25.0,581.0,741.25,561.7
2016,10,10,13,15,501.5,233.5,3.05,25.0,563.5,732.95,557.4
2016,10,10,13,30,494.0,230.0,3.1,25.0,546.0,722.41,550.89
2016,10,10,13,45,484.0,223.5,3.2,25.0,522.0,704.17,539.2
2016,10,10,14,0,474.0,217.0,3.3,25.0,498.0,683.94,526.06
2016,10,10,14,15,645.5,156.5,3.4,24.5,515.0,762.16,588.17
2016,10,10,14,30,817.0,96.0,3.5,24.0,532.0,820.1,631.8
2016,10,10,14,45,792.0,94.5,3.6,24.0,490.5,779.21,604.31
2016,10,10,15,0,767.0,93.0,3.7,24.0,449.0,740.75,578.84
2016,10,10,15,15,738.0,88.5,3.85,23.5,403.5,690.24,545.22
2016,10,10,15,30,709.0,84.0,4.0,23.0,358.0,638.98,510.06
2016,10,10,15,45,660.5,80.0,4.15,22.5,308.5,574.52,462.71
2016,10,10,16,0,612.0,76.0,4.3,22.0,259.0,511.54,414.05
2016,10,10,16,15,550.5,68.0,4.35,21.0,210.0,438.04,355.73
2016,10,10,16,30,489.0,60.0,4.4,20.0,161.0,368.28,297.83
2016,10,10,16,45,385.5,49.0,4.45,19.0,115.0,278.31,221.41
2016,10,10,17,0,282.0,38.0,4.5,18.0,69.0,199.33,149.82
2016,10,10,17,15,141.0,19.0,4.45,17.0,34.5,93.88,11.98
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,8.5,1.35,9.5,11.5,8.1,0.0
2016,10,11,6,30,124.0,17.0,1.5,10.0,23.0,13.49,0.0
2016,10,11,6,45,253.0,31.0,1.65,11.0,61.5,25.18,14.86
2016,10,11,7,0,382.0,45.0,1.8,12.0,100.0,35.82,25.84
2016,10,11,7,15,462.5,54.5,1.95,12.5,147.0,41.69,31.57
2016,10,11,7,30,543.0,64.0,2.1,13.0,194.0,78.54,45.12
2016,10,11,7,45,597.0,70.5,2.25,13.5,243.0,126.12,75.73
2016,10,11,8,0,651.0,77.0,2.4,14.0,292.0,179.99,118.42
2016,10,11,8,15,687.0,82.5,2.4,14.5,339.0,234.73,165.95
2016,10,11,8,30,723.0,88.0,2.4,15.0,386.0,292.97,217.35
2016,10,11,8,45,752.0,91.0,2.45,15.5,430.0,349.6,267.33
2016,10,11,9,0,781.0,94.0,2.5,16.0,474.0,409.59,318.9
2016,10,11,9,15,799.5,96.5,2.55,16.5,513.0,464.27,365.08
2016,10,11,9,30,818.0,99.0,2.6,17.0,552.0,519.21,410.0
2016,10,11,9,45,851.0,93.5,2.7,17.5,588.5,574.07,453.85
2016,10,11,10,0,884.0,88.0,2.8,18.0,625.0,628.26,496.1
2016,10,11,10,15,892.5,89.5,2.8,18.5,651.0,675.02,531.11
2016,10,11,10,30,901.0,91.0,2.8,19.0,677.0,719.86,563.61
2016,10,11,10,45,907.0,92.0,2.85,19.5,696.0,760.22,590.82
2016,10,11,11,0,913.0,93.0,2.9,20.0,715.0,798.03,615.98
2016,10,11,11,15,916.5,93.5,2.9,20.0,726.0,830.59,638.17
2016,10,11,11,30,920.0,94.0,2.9,20.0,737.0,860.09,658.2
2016,10,11,11,45,919.5,95.0,2.9,20.5,739.0,883.57,672.78
2016,10,11,12,0,919.0,96.0,2.9,21.0,741.0,903.57,685.0
2016,10,11,12,15,918.0,95.5,2.85,21.0,736.0,917.9,694.38
2016,10,11,12,30,917.0,95.0,2.8,21.0,731.0,928.58,701.42
2016,10,11,12,45,727.5,161.0,2.8,21.5,659.5,853.3,648.88
2016,10,11,13,0,538.0,227.0,2.8,22.0,588.0,755.08,577.84
2016,10,11,13,15,535.0,220.5,2.85,21.5,570.0,747.39,575.29
2016,10,11,13,30,532.0,214.0,2.9,21.0,552.0,737.28,570.34
2016,10,11,13,45,535.5,200.5,2.95,21.0,527.5,722.63,561.42
2016,10,11,14,0,539.0,187.0,3.0,21.0,503.0,705.41,550.65
2016,10,11,14,15,515.0,182.5,3.1,20.5,470.5,672.46,528.85
2016,10,11,14,30,491.0,178.0,3.2,20.0,438.0,638.24,505.78
2016,10,11,14,45,492.0,162.0,3.35,20.0,405.0,610.01,486.73
2016,10,11,15,0,493.0,146.0,3.5,20.0,372.0,579.61,465.6
2016,10,11,15,15,599.5,114.5,3.65,19.5,362.0,613.77,495.77
2016,10,11,15,30,706.0,83.0,3.8,19.0,352.0,633.37,513.64
2016,10,11,15,45,662.0,78.0,3.95,18.5,303.0,571.04,466.72
2016,10,11,16,0,618.0,73.0,4.1,18.0,254.0,509.92,418.77
2016,10,11,16,15,555.5,65.0,4.1,17.5,205.0,435.83,358.15
2016,10,11,16,30,493.0,57.0,4.1,17.0,156.0,365.62,298.36
2016,10,11,16,45,393.5,46.0,4.2,16.5,111.0,278.01,222.5
2016,10,11,17,0,294.0,35.0,4.3,16.0,66.0,199.49,149.06
2016,10,11,17,15,147.0,17.5,4.25,15.0,33.0,94.51,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.0,1.3,8.5,10.5,7.63,0.0
2016,10,12,6,30,118.0,16.0,1.4,9.0,21.0,15.25,0.0
2016,10,12,6,45,255.5,30.0,1.55,10.0,60.0,24.39,13.95
2016,10,12,7,0,393.0,44.0,1.7,11.0,99.0,35.09,25.25
2016,10,12,7,15,476.0,53.5,1.7,11.5,146.5,41.01,31.08
2016,10,12,7,30,559.0,63.0,1.7,12.0,194.0,77.93,44.54
2016,10,12,7,45,294.0,93.5,1.7,13.0,163.5,110.78,76.13
2016,10,12,8,0,29.0,124.0,1.7,14.0,133.0,115.36,91.14
2016,10,12,8,15,34.5,142.0,1.65,14.5,154.5,135.93,107.93
2016,10,12,8,30,40.0,160.0,1.6,15.0,176.0,157.3,125.19
2016,10,12,8,45,136.0,183.0,1.6,15.5,247.0,216.11,171.06
2016,10,12,9,0,232.0,206.0,1.6,16.0,318.0,285.72,225.81
2016,10,12,9,15,273.0,217.5,1.65,16.5,360.0,332.5,262.84
2016,10,12,9,30,314.0,229.0,1.7,17.0,402.0,381.43,301.2
2016,10,12,9,45,421.0,213.0,1.8,17.5,459.0,448.24,353.43
2016,10,12,10,0,528.0,197.0,1.9,18.0,516.0,520.27,409.0
2016,10,12,10,15,707.0,150.0,2.1,18.0,596.0,618.5,485.49
2016,10,12,10,30,886.0,103.0,2.3,18.0,676.0,723.13,565.49
2016,10,12,10,45,891.0,104.5,2.5,18.5,694.0,763.41,593.46
2016,10,12,11,0,896.0,106.0,2.7,19.0,712.0,796.94,616.5
2016,10,12,11,15,899.0,106.5,2.9,19.0,722.5,828.65,639.44
2016,10,12,11,30,902.0,107.0,3.1,19.0,733.0,857.34,660.3
2016,10,12,11,45,770.0,156.0,3.3,19.5,692.0,831.61,641.76
2016,10,12,12,0,638.0,205.0,3.5,20.0,651.0,788.16,609.97
2016,10,12,12,15,641.5,200.5,3.5,20.0,645.5,799.51,618.93
2016,10,12,12,30,645.0,196.0,3.5,20.0,640.0,808.14,625.61
2016,10,12,12,45,583.5,212.0,3.55,20.5,607.5,773.24,598.99
2016,10,12,13,0,522.0,228.0,3.6,21.0,575.0,740.49,573.9
2016,10,12,13,15,510.5,226.0,3.6,21.0,557.0,730.16,567.15
2016,10,12,13,30,499.0,224.0,3.6,21.0,539.0,717.63,558.69
2016,10,12,13,45,519.5,204.0,3.65,21.0,519.0,711.03,555.89
2016,10,12,14,0,540.0,184.0,3.7,21.0,499.0,701.34,550.83
2016,10,12,14,15,492.5,185.5,3.85,20.5,459.5,655.25,518.47
2016,10,12,14,30,445.0,187.0,4.0,20.0,420.0,608.8,485.34
2016,10,12,14,45,607.0,137.5,4.15,20.0,428.5,678.56,543.05
2016,10,12,15,0,769.0,88.0,4.3,20.0,437.0,727.39,581.14
2016,10,12,15,15,502.5,118.5,4.25,19.5,337.5,538.1,437.32
2016,10,12,15,30,236.0,149.0,4.2,19.0,238.0,355.71,290.51
2016,10,12,15,45,438.0,107.5,4.2,18.5,244.0,447.14,368.16
2016,10,12,16,0,640.0,66.0,4.2,18.0,250.0,513.58,422.56
2016,10,12,16,15,578.0,59.0,3.85,17.0,201.5,440.4,362.07
2016,10,12,16,30,516.0,52.0,3.5,16.0,153.0,371.1,302.94
2016,10,12,16,45,419.0,41.5,3.2,15.5,108.0,284.77,227.49
2016,10,12,17,0,322.0,31.0,2.9,15.0,63.0,207.59,152.72
2016,10,12,17,15,161.0,15.5,2.9,14.5,31.5,96.19,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,18.11,0.0
2016,10,13,6,45,168.5,30.5,2.15,10.5,53.0,23.92,13.12
2016,10,13,7,0,337.0,42.0,2.3,11.0,87.0,33.31,23.61
2016,10,13,7,15,395.0,54.5,2.55,11.5,129.5,42.03,31.93
2016,10,13,7,30,453.0,67.0,2.8,12.0,172.0,75.87,46.16
2016,10,13,7,45,500.5,75.5,3.05,12.5,216.5,118.82,74.21
2016,10,13,8,0,548.0,84.0,3.3,13.0,261.0,167.39,112.87
2016,10,13,8,15,580.0,90.5,3.3,13.5,303.0,215.89,155.12
2016,10,13,8,30,612.0,97.0,3.3,14.0,345.0,267.58,201.02
2016,10,13,8,45,571.5,121.5,3.35,15.0,372.5,314.17,243.52
2016,10,13,9,0,531.0,146.0,3.4,16.0,400.0,353.38,278.22
2016,10,13,9,15,430.0,185.0,3.35,16.5,402.0,375.7,298.43
2016,10,13,9,30,329.0,224.0,3.3,17.0,404.0,383.89,305.61
2016,10,13,9,45,356.0,233.0,3.25,18.0,438.0,426.75,338.75
2016,10,13,10,0,383.0,242.0,3.2,19.0,472.0,471.36,372.36
2016,10,13,10,15,279.0,272.0,3.2,19.5,443.0,454.18,357.34
2016,10,13,10,30,175.0,302.0,3.2,20.0,414.0,421.54,330.13
2016,10,13,10,45,307.0,283.5,3.2,20.5,487.0,514.65,402.56
2016,10,13,11,0,439.0,265.0,3.2,21.0,560.0,616.95,479.57
2016,10,13,11,15,361.0,291.0,3.25,21.0,536.0,591.5,458.99
2016,10,13,11,30,283.0,317.0,3.3,21.0,512.0,568.87,440.71
2016,10,13,11,45,285.5,316.0,3.35,21.5,513.5,580.08,448.58
2016,10,13,12,0,288.0,315.0,3.4,22.0,515.0,590.21,455.47
2016,10,13,12,15,368.0,291.0,3.5,22.0,544.0,641.38,495.55
2016,10,13,12,30,448.0,267.0,3.6,22.0,573.0,704.7,543.62
2016,10,13,12,45,448.0,261.5,3.75,22.5,562.5,705.23,543.66
2016,10,13,13,0,448.0,256.0,3.9,23.0,552.0,703.64,542.63
2016,10,13,13,15,439.0,250.0,3.95,23.0,532.0,691.37,534.51
2016,10,13,13,30,430.0,244.0,4.0,23.0,512.0,677.07,525.0
2016,10,13,13,45,429.5,231.5,4.05,23.0,489.0,661.18,514.68
2016,10,13,14,0,429.0,219.0,4.1,23.0,466.0,643.23,502.83
2016,10,13,14,15,458.0,197.0,4.1,22.5,446.5,637.65,501.73
2016,10,13,14,30,487.0,175.0,4.1,22.0,427.0,628.68,498.01
2016,10,13,14,45,431.0,170.5,4.15,21.5,380.5,567.83,453.3
2016,10,13,15,0,375.0,166.0,4.2,21.0,334.0,494.98,398.85
2016,10,13,15,15,356.0,150.0,4.2,20.5,296.5,451.76,366.78
2016,10,13,15,30,337.0,134.0,4.2,20.0,259.0,408.48,333.73
2016,10,13,15,45,316.5,118.0,4.2,19.5,222.5,364.42,299.09
2016,10,13,16,0,296.0,102.0,4.2,19.0,186.0,320.98,263.9
2016,10,13,16,15,268.0,84.5,4.0,18.5,149.5,271.93,222.76
2016,10,13,16,30,240.0,67.0,3.8,18.0,113.0,234.87,190.0
2016,10,13,16,45,192.0,49.5,3.6,17.5,79.0,179.2,140.95
2016,10,13,17,0,144.0,32.0,3.4,17.0,45.0,128.19,90.29
2016,10,13,17,15,72.0,16.0,3.05,16.5,22.5,43.74,0.0
2016,10,13,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,4.15,14.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,4.2,14.0,9.0,8.58,0.0
2016,10,14,6,45,5.5,26.5,4.3,14.5,27.5,24.08,12.44
2016,10,14,7,0,11.0,44.0,4.4,15.0,46.0,39.32,28.26
2016,10,14,7,15,24.0,64.0,4.5,15.0,69.5,54.82,42.62
2016,10,14,7,30,37.0,84.0,4.6,15.0,93.0,74.3,56.35
2016,10,14,7,45,45.5,104.0,4.7,15.5,117.0,96.18,74.01
2016,10,14,8,0,54.0,124.0,4.8,16.0,141.0,119.4,92.99
2016,10,14,8,15,58.0,143.5,4.9,16.0,164.5,142.44,112.27
2016,10,14,8,30,62.0,163.0,5.0,16.0,188.0,166.14,132.06
2016,10,14,8,45,31.0,153.5,5.1,16.5,166.0,152.5,121.37
2016,10,14,9,0,0.0,144.0,5.2,17.0,144.0,133.55,105.79
2016,10,14,9,15,20.0,181.5,5.2,17.0,192.5,177.81,141.78
2016,10,14,9,30,40.0,219.0,5.2,17.0,241.0,227.2,181.67
2016,10,14,9,45,21.5,197.0,5.25,17.5,209.0,196.44,156.12
2016,10,14,10,0,3.0,175.0,5.3,18.0,177.0,165.96,130.73
2016,10,14,10,15,4.0,181.0,5.2,18.0,183.5,172.78,136.08
2016,10,14,10,30,5.0,187.0,5.1,18.0,190.0,179.71,141.48
2016,10,14,10,45,2.5,139.0,5.1,18.5,140.5,132.22,102.73
2016,10,14,11,0,0.0,91.0,5.1,19.0,91.0,84.86,64.0
2016,10,14,11,15,0.0,106.5,5.0,19.0,106.5,99.55,75.91
2016,10,14,11,30,0.0,122.0,4.9,19.0,122.0,114.4,87.89
2016,10,14,11,45,0.0,88.0,4.8,19.0,88.0,82.07,61.63
2016,10,14,12,0,0.0,54.0,4.7,19.0,54.0,50.3,35.72
2016,10,14,12,15,1.0,113.0,4.6,19.0,114.0,106.76,81.78
2016,10,14,12,30,2.0,172.0,4.5,19.0,174.0,165.56,129.13
2016,10,14,12,45,1.0,152.5,4.4,19.0,153.5,145.57,113.06
2016,10,14,13,0,0.0,133.0,4.3,19.0,133.0,125.6,97.05
2016,10,14,13,15,0.0,120.5,4.2,19.0,120.5,113.44,87.34
2016,10,14,13,30,0.0,108.0,4.1,19.0,108.0,101.29,77.6
2016,10,14,13,45,2.0,142.0,4.05,19.0,143.5,137.05,106.86
2016,10,14,14,0,4.0,176.0,4.0,19.0,179.0,174.46,137.28
2016,10,14,14,15,3.5,169.5,3.85,18.5,171.5,168.13,132.63
2016,10,14,14,30,3.0,163.0,3.7,18.0,164.0,161.91,128.12
2016,10,14,14,45,1.5,115.0,3.55,18.0,115.5,110.88,86.66
2016,10,14,15,0,0.0,67.0,3.4,18.0,67.0,62.33,46.64
2016,10,14,15,15,0.0,66.5,3.25,18.0,66.5,61.86,46.4
2016,10,14,15,30,0.0,66.0,3.1,18.0,66.0,61.39,46.12
2016,10,14,15,45,0.0,56.5,3.0,18.0,56.5,52.53,38.74
2016,10,14,16,0,0.0,47.0,2.9,18.0,47.0,43.67,31.28
2016,10,14,16,15,0.0,37.0,2.6,17.5,37.0,34.35,23.38
2016,10,14,16,30,0.0,27.0,2.3,17.0,27.0,25.05,15.39
2016,10,14,16,45,0.0,18.5,2.0,16.5,18.5,17.15,8.5
2016,10,14,17,0,0.0,10.0,1.7,16.0,10.0,9.26,1.18
2016,10,14,17,15,0.0,5.0,1.55,15.5,5.0,4.77,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,6,15,48.0,6.5,1.15,10.5,8.0,0.0,0.0
2016,10,15,6,30,96.0,13.0,1.3,11.0,16.0,12.39,0.0
2016,10,15,6,45,241.5,25.5,1.5,12.0,52.0,20.53,9.41
2016,10,15,7,0,387.0,38.0,1.7,13.0,88.0,29.97,20.38
2016,10,15,7,15,471.0,46.5,2.0,13.5,134.0,35.25,25.61
2016,10,15,7,30,555.0,55.0,2.3,14.0,180.0,68.82,37.39
2016,10,15,7,45,611.0,60.5,2.6,14.5,227.5,116.01,66.62
2016,10,15,8,0,667.0,66.0,2.9,15.0,275.0,169.6,108.58
2016,10,15,8,15,369.5,115.5,3.35,15.5,234.5,187.88,138.43
2016,10,15,8,30,72.0,165.0,3.8,16.0,194.0,170.66,135.24
2016,10,15,8,45,75.5,183.0,4.25,17.0,216.5,194.13,154.3
2016,10,15,9,0,79.0,201.0,4.7,18.0,239.0,218.09,173.42
2016,10,15,9,15,171.0,216.5,4.95,18.5,306.5,282.34,224.71
2016,10,15,9,30,263.0,232.0,5.2,19.0,374.0,357.7,284.86
2016,10,15,9,45,264.0,247.5,5.5,19.5,397.0,389.36,309.98
2016,10,15,10,0,265.0,263.0,5.8,20.0,420.0,420.72,334.56
2016,10,15,10,15,265.0,275.0,5.95,20.0,438.0,447.62,355.85
2016,10,15,10,30,265.0,287.0,6.1,20.0,456.0,473.95,376.49
2016,10,15,10,45,201.5,301.0,6.3,20.5,431.5,448.75,355.37
2016,10,15,11,0,138.0,315.0,6.5,21.0,407.0,425.35,335.3
2016,10,15,11,15,201.0,315.5,6.65,21.0,451.5,482.15,380.91
2016,10,15,11,30,264.0,316.0,6.8,21.0,496.0,551.75,435.74
2016,10,15,11,45,237.0,321.0,6.95,21.0,482.5,533.75,421.62
2016,10,15,12,0,210.0,326.0,7.1,21.0,469.0,523.79,413.64
2016,10,15,12,15,211.5,322.0,7.2,21.0,465.5,526.87,416.49
2016,10,15,12,30,213.0,318.0,7.3,21.0,462.0,529.09,418.7
2016,10,15,12,45,213.0,311.5,7.4,21.0,452.5,526.27,417.11
2016,10,15,13,0,213.0,305.0,7.5,21.0,443.0,522.54,414.87
2016,10,15,13,15,236.0,291.5,7.55,21.0,440.5,530.18,422.19
2016,10,15,13,30,259.0,278.0,7.6,21.0,438.0,550.33,438.97
2016,10,15,13,45,256.5,264.5,7.7,21.0,417.0,533.02,426.48
2016,10,15,14,0,254.0,251.0,7.8,21.0,396.0,514.52,413.11
2016,10,15,14,15,261.5,233.5,7.75,20.5,374.5,498.58,402.64
2016,10,15,14,30,269.0,216.0,7.7,20.0,353.0,481.12,390.85
2016,10,15,14,45,170.0,199.5,7.7,20.0,283.5,364.83,296.86
2016,10,15,15,0,71.0,183.0,7.7,20.0,214.0,254.24,205.61
2016,10,15,15,15,35.5,137.0,7.45,19.5,152.5,171.92,138.22
2016,10,15,15,30,0.0,91.0,7.2,19.0,91.0,87.22,67.47
2016,10,15,15,45,0.0,77.5,6.95,18.5,77.5,73.92,56.59
2016,10,15,16,0,0.0,64.0,6.7,18.0,64.0,60.59,45.48
2016,10,15,16,15,0.0,50.5,6.5,17.5,50.5,47.22,34.15
2016,10,15,16,30,0.0,37.0,6.3,17.0,37.0,34.37,23.11
2016,10,15,16,45,0.0,25.0,6.1,17.0,25.0,23.2,13.34
2016,10,15,17,0,0.0,13.0,5.9,17.0,13.0,12.05,2.84
2016,10,15,17,15,0.0,6.5,5.8,16.5,6.5,6.2,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.05,14.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.3,14.0,7.0,6.67,0.0
2016,10,16,6,45,4.0,24.5,2.6,14.5,25.0,22.3,9.8
2016,10,16,7,0,8.0,42.0,2.9,15.0,43.0,37.54,26.56
2016,10,16,7,15,21.0,61.5,2.95,15.0,66.0,52.76,40.72
2016,10,16,7,30,34.0,81.0,3.0,15.0,89.0,71.55,54.09
2016,10,16,7,45,41.5,101.0,3.05,15.5,113.0,93.09,71.53
2016,10,16,8,0,49.0,121.0,3.1,16.0,137.0,115.86,90.15
2016,10,16,8,15,54.5,140.0,3.2,16.0,160.0,138.49,108.96
2016,10,16,8,30,60.0,159.0,3.3,16.0,183.0,161.95,128.42
2016,10,16,8,45,30.0,100.0,3.45,16.5,112.0,103.46,80.71
2016,10,16,9,0,0.0,41.0,3.6,17.0,41.0,38.1,26.45
2016,10,16,9,15,0.0,57.5,3.75,17.0,57.5,53.48,39.27
2016,10,16,9,30,0.0,74.0,3.9,17.0,74.0,68.89,51.98
2016,10,16,9,45,0.0,95.5,4.1,17.5,95.5,89.02,68.36
2016,10,16,10,0,0.0,117.0,4.3,18.0,117.0,109.28,84.67
2016,10,16,10,15,0.0,75.0,4.45,18.0,75.0,69.86,52.22
2016,10,16,10,30,0.0,33.0,4.6,18.0,33.0,30.7,19.84
2016,10,16,10,45,0.0,53.5,4.85,18.5,53.5,49.81,35.54
2016,10,16,11,0,0.0,74.0,5.1,19.0,74.0,68.96,51.1
2016,10,16,11,15,0.0,58.0,5.25,19.0,58.0,54.02,38.83
2016,10,16,11,30,0.0,42.0,5.4,19.0,42.0,39.1,26.57
2016,10,16,11,45,0.0,42.0,5.6,19.5,42.0,39.1,26.51
2016,10,16,12,0,0.0,42.0,5.8,20.0,42.0,39.1,26.45
2016,10,16,12,15,0.0,29.0,5.9,20.0,29.0,26.99,16.53
2016,10,16,12,30,0.0,16.0,6.0,20.0,16.0,14.88,6.59
2016,10,16,12,45,1.5,97.0,6.1,20.0,98.0,91.87,69.62
2016,10,16,13,0,3.0,178.0,6.2,20.0,180.0,173.35,135.47
2016,10,16,13,15,1.5,163.5,6.35,20.0,164.5,157.75,122.98
2016,10,16,13,30,0.0,149.0,6.5,20.0,149.0,142.14,110.52
2016,10,16,13,45,3.5,166.0,6.7,20.0,168.0,163.09,127.82
2016,10,16,14,0,7.0,183.0,6.9,20.0,187.0,184.79,145.74
2016,10,16,14,15,7.0,176.0,7.0,19.5,180.0,178.41,141.16
2016,10,16,14,30,7.0,169.0,7.1,19.0,173.0,172.14,136.68
2016,10,16,14,45,160.0,169.5,7.25,19.0,239.5,319.68,262.1
2016,10,16,15,0,313.0,170.0,7.4,19.0,306.0,449.69,370.59
2016,10,16,15,15,300.0,154.0,7.2,18.5,273.0,413.16,341.83
2016,10,16,15,30,287.0,138.0,7.0,18.0,240.0,376.43,312.64
2016,10,16,15,45,273.5,119.0,6.8,17.5,205.0,335.41,279.27
2016,10,16,16,0,260.0,100.0,6.6,17.0,170.0,294.45,245.02
2016,10,16,16,15,232.0,81.5,6.25,16.5,134.5,245.98,203.23
2016,10,16,16,30,204.0,63.0,5.9,16.0,99.0,199.26,161.87
2016,10,16,16,45,152.5,45.5,5.55,15.5,67.5,144.59,112.78
2016,10,16,17,0,101.0,28.0,5.2,15.0,36.0,91.35,55.33
2016,10,16,17,15,50.5,14.0,5.1,14.5,18.0,32.88,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,22.0,6.0,1.55,10.5,6.5,0.0,0.0
2016,10,17,6,30,44.0,12.0,1.7,11.0,13.0,11.44,0.0
2016,10,17,6,45,179.5,27.5,1.85,12.0,47.0,21.73,8.64
2016,10,17,7,0,315.0,43.0,2.0,13.0,81.0,33.46,23.2
2016,10,17,7,15,407.0,53.0,2.1,13.0,126.0,41.62,31.21
2016,10,17,7,30,499.0,63.0,2.2,13.0,171.0,72.41,42.7
2016,10,17,7,45,563.5,69.0,2.3,13.5,219.5,117.25,70.09
2016,10,17,8,0,628.0,75.0,2.4,14.0,268.0,169.66,110.54
2016,10,17,8,15,667.0,80.0,2.4,14.5,314.0,222.65,156.18
2016,10,17,8,30,706.0,85.0,2.4,15.0,360.0,279.46,206.24
2016,10,17,8,45,741.5,86.5,2.4,15.5,404.0,335.24,255.46
2016,10,17,9,0,777.0,88.0,2.4,16.0,448.0,394.91,306.85
2016,10,17,9,15,795.5,90.5,2.35,16.5,486.0,448.75,352.42
2016,10,17,9,30,814.0,93.0,2.3,17.0,524.0,502.82,396.65
2016,10,17,9,45,829.5,94.5,2.25,17.5,556.0,554.16,437.32
2016,10,17,10,0,845.0,96.0,2.2,18.0,588.0,604.83,476.11
2016,10,17,10,15,854.0,97.5,2.2,18.0,613.0,650.41,511.14
2016,10,17,10,30,863.0,99.0,2.2,18.0,638.0,694.22,544.07
2016,10,17,10,45,872.5,98.5,2.2,18.5,656.5,734.24,571.83
2016,10,17,11,0,882.0,98.0,2.2,19.0,675.0,767.99,593.86
2016,10,17,11,15,885.0,98.5,2.25,19.0,685.0,798.81,615.21
2016,10,17,11,30,888.0,99.0,2.3,19.0,695.0,826.65,634.5
2016,10,17,11,45,889.5,98.5,2.35,19.5,697.0,849.04,648.83
2016,10,17,12,0,891.0,98.0,2.4,20.0,699.0,868.14,660.95
2016,10,17,12,15,889.0,98.0,2.5,20.0,693.0,881.39,670.85
2016,10,17,12,30,887.0,98.0,2.6,20.0,687.0,891.1,678.52
2016,10,17,12,45,883.5,96.5,2.75,20.0,673.0,894.22,682.22
2016,10,17,13,0,880.0,95.0,2.9,20.0,659.0,893.74,683.61
2016,10,17,13,15,872.5,94.0,2.95,20.0,637.5,886.75,679.9
2016,10,17,13,30,865.0,93.0,3.0,20.0,616.0,883.67,679.11
2016,10,17,13,45,856.0,90.0,3.15,20.0,588.0,866.12,668.95
2016,10,17,14,0,847.0,87.0,3.3,20.0,560.0,845.26,656.52
2016,10,17,14,15,423.5,54.0,3.35,19.5,290.5,434.57,352.39
2016,10,17,14,30,0.0,21.0,3.4,19.0,21.0,19.5,10.58
2016,10,17,14,45,389.0,48.5,3.45,19.0,215.5,383.88,317.87
2016,10,17,15,0,778.0,76.0,3.5,19.0,410.0,707.9,568.89
2016,10,17,15,15,748.5,72.5,3.45,18.5,365.5,658.31,531.62
2016,10,17,15,30,719.0,69.0,3.4,18.0,321.0,607.95,495.28
2016,10,17,15,45,676.5,64.0,3.4,18.0,273.5,550.88,450.75
2016,10,17,16,0,634.0,59.0,3.4,18.0,226.0,491.27,402.11
2016,10,17,16,15,567.0,52.0,3.05,17.0,178.5,416.6,340.27
2016,10,17,16,30,500.0,45.0,2.7,16.0,131.0,346.41,279.66
2016,10,17,16,45,389.5,35.0,2.4,15.5,88.5,256.81,200.35
2016,10,17,17,0,279.0,25.0,2.1,15.0,46.0,172.21,98.73
2016,10,17,17,15,139.5,12.5,2.1,14.5,23.0,65.5,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.5,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,103.0,11.0,1.4,9.0,13.0,10.48,0.0
2016,10,18,6,45,259.0,22.5,1.5,10.0,48.5,18.14,5.4
2016,10,18,7,0,415.0,34.0,1.6,11.0,84.0,26.79,17.56
2016,10,18,7,15,503.0,42.0,1.85,11.5,130.0,31.82,22.69
2016,10,18,7,30,591.0,50.0,2.1,12.0,176.0,63.96,33.53
2016,10,18,7,45,648.0,55.0,2.35,13.0,224.5,115.08,64.89
2016,10,18,8,0,705.0,60.0,2.6,14.0,273.0,169.83,107.33
2016,10,18,8,15,740.5,63.5,2.75,14.5,320.0,224.57,155.05
2016,10,18,8,30,776.0,67.0,2.9,15.0,367.0,282.59,207.01
2016,10,18,8,45,803.5,69.5,3.1,15.5,410.5,339.91,258.58
2016,10,18,9,0,831.0,72.0,3.3,16.0,454.0,398.92,310.6
2016,10,18,9,15,848.5,74.0,3.3,16.5,492.0,454.35,358.33
2016,10,18,9,30,866.0,76.0,3.3,17.0,530.0,509.51,404.32
2016,10,18,9,45,880.5,77.0,3.35,17.5,563.0,561.42,446.5
2016,10,18,10,0,895.0,78.0,3.4,18.0,596.0,612.39,486.7
2016,10,18,10,15,903.5,79.5,3.35,18.0,621.5,658.89,523.05
2016,10,18,10,30,912.0,81.0,3.3,18.0,647.0,703.43,557.06
2016,10,18,10,45,918.5,81.5,3.3,18.5,665.0,743.3,584.44
2016,10,18,11,0,925.0,82.0,3.3,19.0,683.0,780.6,609.47
2016,10,18,11,15,928.0,82.5,3.3,19.0,693.0,812.46,631.58
2016,10,18,11,30,931.0,83.0,3.3,19.0,703.0,841.19,651.46
2016,10,18,11,45,935.0,81.5,3.3,19.5,706.0,865.23,666.79
2016,10,18,12,0,939.0,80.0,3.3,20.0,709.0,885.89,679.77
2016,10,18,12,15,937.0,80.0,3.3,20.0,703.0,899.63,689.31
2016,10,18,12,30,935.0,80.0,3.3,20.0,697.0,909.65,696.47
2016,10,18,12,45,930.0,80.0,3.3,20.5,682.5,913.3,698.07
2016,10,18,13,0,925.0,80.0,3.3,21.0,668.0,913.2,697.27
2016,10,18,13,15,918.0,79.0,3.3,21.0,646.5,906.42,693.38
2016,10,18,13,30,911.0,78.0,3.3,21.0,625.0,896.0,687.16
2016,10,18,13,45,900.5,76.5,3.3,21.0,596.0,878.39,676.07
2016,10,18,14,0,890.0,75.0,3.3,21.0,567.0,857.43,662.74
2016,10,18,14,15,875.0,73.0,3.3,21.0,531.5,828.93,644.09
2016,10,18,14,30,860.0,71.0,3.3,21.0,496.0,797.62,623.37
2016,10,18,14,45,836.5,69.5,3.35,21.0,454.5,764.38,601.33
2016,10,18,15,0,813.0,68.0,3.4,21.0,413.0,722.35,572.48
2016,10,18,15,15,784.5,65.0,3.2,20.5,368.0,673.19,537.84
2016,10,18,15,30,756.0,62.0,3.0,20.0,323.0,623.13,501.71
2016,10,18,15,45,709.0,58.0,2.8,19.5,274.5,559.08,453.08
2016,10,18,16,0,662.0,54.0,2.6,19.0,226.0,496.32,402.73
2016,10,18,16,15,596.5,48.0,2.3,18.0,178.0,426.88,345.34
2016,10,18,16,30,531.0,42.0,2.0,17.0,130.0,357.79,285.89
2016,10,18,16,45,416.0,32.5,1.7,16.0,87.0,265.66,204.87
2016,10,18,17,0,301.0,23.0,1.4,15.0,44.0,177.36,88.9
2016,10,18,17,15,150.5,11.5,1.45,14.5,22.0,68.37,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,6,45,228.5,15.5,2.55,8.5,41.5,11.79,0.75
2016,10,19,7,0,457.0,31.0,2.8,9.0,83.0,24.22,15.36
2016,10,19,7,15,541.5,37.5,2.85,9.5,129.5,30.66,21.8
2016,10,19,7,30,626.0,44.0,2.9,10.0,176.0,61.89,31.49
2016,10,19,7,45,677.5,49.0,2.95,11.0,224.0,111.56,61.26
