Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,767.5,83.0,3.45,17.0,427.0,410.39,322.81
2016,10,29,9,30,789.0,86.0,3.6,17.0,464.0,463.65,368.64
2016,10,29,9,45,813.0,85.5,3.8,17.5,496.5,514.86,411.21
2016,10,29,10,0,837.0,85.0,4.0,18.0,529.0,566.14,452.78
2016,10,29,10,15,847.5,86.5,4.1,18.0,553.5,611.12,489.19
2016,10,29,10,30,858.0,88.0,4.2,18.0,578.0,654.47,523.67
2016,10,29,10,45,506.5,184.0,4.3,18.5,475.5,547.01,437.2
2016,10,29,11,0,155.0,280.0,4.4,19.0,373.0,399.97,317.2
2016,10,29,11,15,155.0,285.0,4.4,19.0,379.0,412.46,327.36
2016,10,29,11,30,155.0,290.0,4.4,19.0,385.0,424.52,336.66
2016,10,29,11,45,528.0,186.0,4.4,19.5,512.5,633.6,504.44
2016,10,29,12,0,901.0,82.0,4.4,20.0,640.0,828.52,648.61
2016,10,29,12,15,900.0,82.0,4.35,20.0,634.5,842.13,656.95
2016,10,29,12,30,899.0,82.0,4.3,20.0,629.0,852.25,664.26
2016,10,29,12,45,896.5,80.5,4.25,20.0,616.0,855.81,667.0
2016,10,29,13,0,894.0,79.0,4.2,20.0,603.0,855.79,667.38
2016,10,29,13,15,887.0,78.0,4.1,20.0,581.5,849.01,662.86
2016,10,29,13,30,880.0,77.0,4.0,20.0,560.0,838.77,656.04
2016,10,29,13,45,870.5,75.0,3.9,20.0,532.5,821.87,644.56
2016,10,29,14,0,861.0,73.0,3.8,20.0,505.0,801.77,630.87
2016,10,29,14,15,844.5,71.0,3.7,20.0,470.5,779.82,615.88
2016,10,29,14,30,828.0,69.0,3.6,20.0,436.0,748.37,593.86
2016,10,29,14,45,805.0,66.0,3.5,20.0,396.0,708.33,565.32
2016,10,29,15,0,782.0,63.0,3.4,20.0,356.0,666.53,535.05
2016,10,29,15,15,748.5,59.5,3.1,19.5,312.0,615.31,497.26
2016,10,29,15,30,715.0,56.0,2.8,19.0,268.0,563.68,457.74
2016,10,29,15,45,663.0,51.5,2.5,18.5,222.0,499.19,405.67
2016,10,29,16,0,611.0,47.0,2.2,18.0,176.0,436.47,353.09
2016,10,29,16,15,527.5,40.0,2.0,17.0,131.0,361.43,289.35
2016,10,29,16,30,444.0,33.0,1.8,16.0,86.0,288.06,223.3
2016,10,29,16,45,291.0,22.0,1.6,15.5,50.5,179.54,98.38
2016,10,29,17,0,138.0,11.0,1.4,15.0,15.0,66.03,0.0
2016,10,29,17,15,69.0,5.5,1.4,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,117.5,14.0,2.75,11.5,23.0,13.34,0.0
2016,10,30,7,0,235.0,28.0,3.0,12.0,46.0,23.23,10.52
2016,10,30,7,15,344.0,38.5,3.3,12.5,86.0,30.74,20.92
2016,10,30,7,30,453.0,49.0,3.6,13.0,126.0,49.62,29.05
2016,10,30,7,45,508.0,58.0,3.95,13.5,169.0,91.77,52.39
2016,10,30,8,0,563.0,67.0,4.3,14.0,212.0,140.24,88.44
2016,10,30,8,15,608.0,72.5,4.45,14.0,255.5,189.47,130.17
2016,10,30,8,30,653.0,78.0,4.6,14.0,299.0,243.21,177.96
2016,10,30,8,45,326.5,65.5,4.85,14.5,176.0,167.75,128.52
2016,10,30,9,0,0.0,53.0,5.1,15.0,53.0,49.26,36.25
2016,10,30,9,15,0.0,51.0,5.3,15.0,51.0,47.41,34.63
2016,10,30,9,30,0.0,49.0,5.5,15.0,49.0,45.55,32.98
2016,10,30,9,45,0.0,29.0,5.75,15.5,29.0,26.94,17.14
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.35,1.39
2016,10,30,10,15,0.0,35.5,6.1,16.0,35.5,33.0,22.11
2016,10,30,10,30,0.0,62.0,6.2,16.0,62.0,57.71,42.73
2016,10,30,10,45,0.0,37.0,6.3,16.5,37.0,34.41,23.16
2016,10,30,11,0,0.0,12.0,6.4,17.0,12.0,11.15,3.67
2016,10,30,11,15,0.0,12.5,6.45,17.0,12.5,11.61,4.05
2016,10,30,11,30,0.0,13.0,6.5,17.0,13.0,12.08,4.43
2016,10,30,11,45,189.0,134.0,6.6,17.5,250.0,296.26,243.07
2016,10,30,12,0,378.0,255.0,6.7,18.0,487.0,587.96,474.92
2016,10,30,12,15,358.0,257.0,6.7,18.0,475.0,582.17,469.48
2016,10,30,12,30,338.0,259.0,6.7,18.0,463.0,574.53,463.47
2016,10,30,12,45,332.0,256.0,6.7,18.0,452.5,571.26,461.3
2016,10,30,13,0,326.0,253.0,6.7,18.0,442.0,566.57,458.05
2016,10,30,13,15,331.0,242.5,6.6,18.0,428.5,560.98,454.43
2016,10,30,13,30,336.0,232.0,6.5,18.0,415.0,553.89,449.67
2016,10,30,13,45,345.0,214.5,6.4,18.0,394.0,540.15,440.0
2016,10,30,14,0,354.0,197.0,6.3,18.0,373.0,524.57,428.89
2016,10,30,14,15,177.0,128.0,6.1,17.5,216.0,295.46,243.81
2016,10,30,14,30,0.0,59.0,5.9,17.0,59.0,54.86,40.54
2016,10,30,14,45,348.5,70.5,5.75,17.0,199.5,370.3,311.45
2016,10,30,15,0,697.0,82.0,5.6,17.0,340.0,630.05,522.04
2016,10,30,15,15,658.0,77.0,5.25,16.5,296.5,575.99,478.39
2016,10,30,15,30,619.0,72.0,4.9,16.0,253.0,522.12,434.38
2016,10,30,15,45,564.0,65.0,4.55,16.0,208.0,456.5,378.78
2016,10,30,16,0,509.0,58.0,4.2,16.0,163.0,393.23,323.61
2016,10,30,16,15,415.5,49.0,3.8,15.0,120.0,309.77,251.62
2016,10,30,16,30,322.0,40.0,3.4,14.0,77.0,232.99,181.98
2016,10,30,16,45,161.0,26.0,3.05,13.5,44.5,124.01,59.38
2016,10,30,17,0,0.0,12.0,2.7,13.0,12.0,11.44,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.0,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,120.0,13.5,1.05,9.5,22.5,12.87,0.0
2016,10,31,7,0,240.0,27.0,1.0,10.0,45.0,22.44,9.11
2016,10,31,7,15,356.0,37.5,1.25,10.5,85.5,30.01,20.42
2016,10,31,7,30,472.0,48.0,1.5,11.0,126.0,48.38,28.45
2016,10,31,7,45,551.0,53.5,1.75,12.0,172.5,90.2,49.83
2016,10,31,8,0,630.0,59.0,2.0,13.0,219.0,141.11,86.31
2016,10,31,8,15,455.0,92.5,2.05,13.0,219.5,175.08,124.23
2016,10,31,8,30,280.0,126.0,2.1,13.0,220.0,188.81,144.76
2016,10,31,8,45,291.5,142.5,2.2,13.5,251.0,225.68,176.84
2016,10,31,9,0,303.0,159.0,2.3,14.0,282.0,263.61,209.32
2016,10,31,9,15,327.0,171.0,2.3,14.0,315.0,303.35,242.94
2016,10,31,9,30,351.0,183.0,2.3,14.0,348.0,345.0,277.64
2016,10,31,9,45,254.5,209.0,2.35,14.5,333.0,340.54,274.4
2016,10,31,10,0,158.0,235.0,2.4,15.0,318.0,321.83,258.86
2016,10,31,10,15,111.0,240.0,2.4,15.0,299.5,301.8,242.65
2016,10,31,10,30,64.0,245.0,2.4,15.0,281.0,282.73,226.71
2016,10,31,10,45,118.5,260.0,2.4,15.5,329.0,346.38,277.5
2016,10,31,11,0,173.0,275.0,2.4,16.0,377.0,407.06,324.92
2016,10,31,11,15,236.0,271.5,2.45,16.0,413.5,457.21,364.81
2016,10,31,11,30,299.0,268.0,2.5,16.0,450.0,519.89,413.76
2016,10,31,11,45,342.0,259.0,2.6,16.5,468.0,553.4,439.44
2016,10,31,12,0,385.0,250.0,2.7,17.0,486.0,587.13,465.31
2016,10,31,12,15,349.0,255.5,2.8,17.0,467.5,572.31,453.85
2016,10,31,12,30,313.0,261.0,2.9,17.0,449.0,555.35,440.98
2016,10,31,12,45,591.5,175.0,3.0,17.0,519.5,708.31,562.84
2016,10,31,13,0,870.0,89.0,3.1,17.0,590.0,849.09,665.94
2016,10,31,13,15,861.5,87.5,3.2,17.0,568.5,840.75,660.21
2016,10,31,13,30,853.0,86.0,3.3,17.0,547.0,828.99,653.34
2016,10,31,13,45,426.5,111.0,3.4,17.0,341.5,496.87,404.8
2016,10,31,14,0,0.0,136.0,3.5,17.0,136.0,131.26,103.16
2016,10,31,14,15,0.0,126.5,3.5,17.0,126.5,122.07,96.3
2016,10,31,14,30,0.0,117.0,3.5,17.0,117.0,112.9,88.94
2016,10,31,14,45,0.0,75.5,3.55,17.0,75.5,70.33,53.67
2016,10,31,15,0,0.0,34.0,3.6,17.0,34.0,31.56,21.14
2016,10,31,15,15,0.0,29.5,3.45,16.5,29.5,27.37,17.67
2016,10,31,15,30,0.0,25.0,3.3,16.0,25.0,23.18,14.15
2016,10,31,15,45,0.0,20.5,3.15,15.5,20.5,19.0,10.57
2016,10,31,16,0,0.0,16.0,3.0,15.0,16.0,14.82,6.95
2016,10,31,16,15,0.0,11.5,2.75,14.0,11.5,10.65,3.31
2016,10,31,16,30,0.0,7.0,2.5,13.0,7.0,6.48,0.0
2016,10,31,16,45,0.0,3.5,2.25,12.5,3.5,3.24,0.0
2016,10,31,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,12.5,1.35,9.5,21.0,11.91,0.0
2016,11,1,7,0,239.0,25.0,1.4,10.0,42.0,20.63,6.7
2016,11,1,7,15,357.0,35.5,1.6,10.5,82.5,28.3,18.82
2016,11,1,7,30,475.0,46.0,1.8,11.0,123.0,45.79,26.71
2016,11,1,7,45,549.5,52.0,2.05,12.0,168.5,87.72,47.98
2016,11,1,8,0,624.0,58.0,2.3,13.0,214.0,138.17,84.11
2016,11,1,8,15,669.0,63.0,2.25,13.0,259.0,190.07,127.95
2016,11,1,8,30,714.0,68.0,2.2,13.0,304.0,247.85,179.04
2016,11,1,8,45,749.5,70.0,2.15,13.5,346.5,302.07,227.7
2016,11,1,9,0,785.0,72.0,2.1,14.0,389.0,358.89,277.83
2016,11,1,9,15,806.0,75.0,2.05,14.0,426.0,412.97,325.36
2016,11,1,9,30,827.0,78.0,2.0,14.0,463.0,467.48,371.87
2016,11,1,9,45,621.5,136.0,2.0,14.5,436.5,462.57,369.98
2016,11,1,10,0,416.0,194.0,2.0,15.0,410.0,434.17,347.79
2016,11,1,10,15,649.0,138.5,1.95,15.0,493.0,541.25,433.43
2016,11,1,10,30,882.0,83.0,1.9,15.0,576.0,654.86,521.53
2016,11,1,10,45,891.0,83.0,1.85,15.5,593.5,693.75,549.14
2016,11,1,11,0,900.0,83.0,1.8,16.0,611.0,730.35,573.73
2016,11,1,11,15,903.0,83.5,1.75,16.0,620.5,760.62,594.21
2016,11,1,11,30,906.0,84.0,1.7,16.0,630.0,787.89,612.5
2016,11,1,11,45,906.5,84.0,1.7,16.5,631.5,809.53,626.12
2016,11,1,12,0,907.0,84.0,1.7,17.0,633.0,827.83,637.48
2016,11,1,12,15,905.0,84.0,1.7,17.0,627.0,840.69,646.36
2016,11,1,12,30,903.0,84.0,1.7,17.0,621.0,850.02,652.99
2016,11,1,12,45,897.0,83.5,1.75,17.5,606.5,851.89,653.96
2016,11,1,13,0,891.0,83.0,1.8,18.0,592.0,850.18,652.7
2016,11,1,13,15,882.5,81.5,1.75,18.0,570.5,841.66,647.08
2016,11,1,13,30,874.0,80.0,1.7,18.0,549.0,829.71,639.27
2016,11,1,13,45,860.0,79.0,1.65,18.0,520.0,817.44,631.38
2016,11,1,14,0,846.0,78.0,1.6,18.0,491.0,795.2,616.58
2016,11,1,14,15,828.0,75.5,1.55,17.5,456.5,765.02,597.37
2016,11,1,14,30,810.0,73.0,1.5,17.0,422.0,732.31,576.18
2016,11,1,14,45,782.5,70.5,1.5,17.0,381.5,690.22,547.23
2016,11,1,15,0,755.0,68.0,1.5,17.0,341.0,646.61,516.6
2016,11,1,15,15,718.0,64.0,1.4,16.5,297.0,593.47,478.19
2016,11,1,15,30,681.0,60.0,1.3,16.0,253.0,540.15,437.39
2016,11,1,15,45,624.5,54.5,1.2,16.0,207.5,478.12,386.96
2016,11,1,16,0,568.0,49.0,1.1,16.0,162.0,414.21,333.32
2016,11,1,16,15,476.0,41.0,1.1,15.0,118.0,331.29,264.07
2016,11,1,16,30,384.0,33.0,1.1,14.0,74.0,255.4,194.85
2016,11,1,16,45,192.0,16.5,1.15,13.0,37.0,123.45,35.56
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,11.5,0.65,7.5,20.0,10.96,0.0
2016,11,2,7,0,256.0,23.0,0.7,8.0,40.0,18.83,4.3
2016,11,2,7,15,373.0,33.5,0.85,8.5,81.0,26.6,17.43
2016,11,2,7,30,490.0,44.0,1.0,9.0,122.0,43.39,25.32
2016,11,2,7,45,557.5,51.0,1.2,9.5,167.0,86.41,47.24
2016,11,2,8,0,625.0,58.0,1.4,10.0,212.0,137.11,84.01
2016,11,2,8,15,670.0,63.0,1.55,10.5,257.0,188.92,127.75
2016,11,2,8,30,715.0,68.0,1.7,11.0,302.0,246.6,178.75
2016,11,2,8,45,748.0,71.5,1.9,12.0,344.0,301.45,227.99
2016,11,2,9,0,781.0,75.0,2.1,13.0,386.0,358.67,278.51
2016,11,2,9,15,802.0,77.5,2.15,13.5,423.0,411.97,325.22
2016,11,2,9,30,823.0,80.0,2.2,14.0,460.0,465.7,370.9
2016,11,2,9,45,851.0,78.0,2.3,15.0,493.5,518.4,413.87
2016,11,2,10,0,879.0,76.0,2.4,16.0,527.0,569.82,454.57
2016,11,2,10,15,888.5,77.0,2.35,16.5,551.5,614.45,489.1
2016,11,2,10,30,898.0,78.0,2.3,17.0,576.0,657.25,521.23
2016,11,2,10,45,906.0,78.5,2.25,17.5,593.5,696.45,549.8
2016,11,2,11,0,914.0,79.0,2.2,18.0,611.0,733.26,574.58
2016,11,2,11,15,917.0,79.5,2.0,18.0,620.5,763.85,594.29
2016,11,2,11,30,920.0,80.0,1.8,18.0,630.0,791.4,611.48
2016,11,2,11,45,921.0,79.5,1.65,18.5,631.5,813.09,623.56
2016,11,2,12,0,922.0,79.0,1.5,19.0,633.0,831.4,633.13
2016,11,2,12,15,920.0,78.5,1.35,19.0,627.0,843.83,639.73
2016,11,2,12,30,918.0,78.0,1.2,19.0,621.0,852.66,643.87
2016,11,2,12,45,913.0,77.5,1.05,19.5,606.5,855.41,642.66
2016,11,2,13,0,908.0,77.0,0.9,20.0,592.0,854.53,639.07
2016,11,2,13,15,900.0,76.0,0.75,20.0,570.5,846.98,632.29
2016,11,2,13,30,892.0,75.0,0.6,20.0,549.0,835.94,623.3
2016,11,2,13,45,880.5,73.0,0.45,20.0,520.5,817.43,609.45
2016,11,2,14,0,869.0,71.0,0.3,20.0,492.0,795.76,593.74
2016,11,2,14,15,852.0,69.0,0.35,20.0,457.0,773.45,581.18
2016,11,2,14,30,835.0,67.0,0.4,20.0,422.0,741.74,562.06
2016,11,2,14,45,809.5,64.5,0.5,20.0,382.0,700.69,536.92
2016,11,2,15,0,784.0,62.0,0.6,20.0,342.0,657.98,509.81
2016,11,2,15,15,749.0,58.0,0.65,19.5,298.0,605.55,474.85
2016,11,2,15,30,714.0,54.0,0.7,19.0,254.0,552.81,437.33
2016,11,2,15,45,658.5,49.5,0.75,18.5,208.0,486.91,387.15
2016,11,2,16,0,603.0,45.0,0.8,18.0,162.0,422.98,335.87
2016,11,2,16,15,514.0,37.5,0.9,17.0,118.0,346.16,272.38
2016,11,2,16,30,425.0,30.0,1.0,16.0,74.0,271.34,203.36
2016,11,2,16,45,212.5,15.0,1.1,15.0,37.0,129.07,19.67
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,6,45,140.0,10.5,1.45,6.5,19.5,10.01,0.0
2016,11,3,7,0,280.0,21.0,1.5,7.0,39.0,17.06,1.7
2016,11,3,7,15,398.5,31.0,1.75,7.5,80.0,24.45,15.48
2016,11,3,7,30,517.0,41.0,2.0,8.0,121.0,40.19,23.0
2016,11,3,7,45,587.0,47.0,2.3,9.0,166.5,83.91,44.31
2016,11,3,8,0,657.0,53.0,2.6,10.0,212.0,137.42,82.97
2016,11,3,8,15,700.5,57.5,2.55,10.5,257.5,189.8,127.39
2016,11,3,8,30,744.0,62.0,2.5,11.0,303.0,246.39,177.88
2016,11,3,8,45,774.0,65.5,2.5,12.0,344.5,301.73,227.95
2016,11,3,9,0,804.0,69.0,2.5,13.0,386.0,359.06,278.81
2016,11,3,9,15,824.5,71.5,2.5,13.5,423.5,413.15,326.46
2016,11,3,9,30,845.0,74.0,2.5,14.0,461.0,467.56,372.91
2016,11,3,9,45,862.5,75.0,2.55,15.0,492.5,518.92,414.94
2016,11,3,10,0,880.0,76.0,2.6,16.0,524.0,568.1,453.89
2016,11,3,10,15,889.5,77.0,2.5,16.5,548.5,612.69,488.41
2016,11,3,10,30,899.0,78.0,2.4,17.0,573.0,655.46,520.42
2016,11,3,10,45,906.0,79.0,2.3,18.0,590.5,694.52,547.67
2016,11,3,11,0,913.0,80.0,2.2,19.0,608.0,731.13,571.08
2016,11,3,11,15,916.0,80.5,2.1,19.0,617.5,761.66,591.46
2016,11,3,11,30,919.0,81.0,2.0,19.0,627.0,789.16,609.55
2016,11,3,11,45,919.0,81.0,1.9,19.5,628.5,810.61,622.11
2016,11,3,12,0,919.0,81.0,1.8,20.0,630.0,828.67,632.26
2016,11,3,12,15,662.5,156.5,1.75,20.0,550.5,730.67,563.33
2016,11,3,12,30,406.0,232.0,1.7,20.0,471.0,596.4,462.86
2016,11,3,12,45,653.0,156.5,1.65,20.5,529.5,738.92,570.32
2016,11,3,13,0,900.0,81.0,1.6,21.0,588.0,850.06,644.74
2016,11,3,13,15,720.0,123.5,1.55,21.0,519.5,762.29,583.33
2016,11,3,13,30,540.0,166.0,1.5,21.0,451.0,655.06,507.38
2016,11,3,13,45,697.5,121.0,1.45,21.0,469.0,734.27,566.58
2016,11,3,14,0,855.0,76.0,1.4,21.0,487.0,795.09,608.69
2016,11,3,14,15,837.0,73.5,1.35,20.5,452.0,764.91,588.83
2016,11,3,14,30,819.0,71.0,1.3,20.0,417.0,732.18,567.93
2016,11,3,14,45,791.5,68.5,1.3,20.0,376.5,690.1,539.43
2016,11,3,15,0,764.0,66.0,1.3,20.0,336.0,646.48,509.25
2016,11,3,15,15,727.0,62.0,1.15,19.5,292.5,593.36,470.92
2016,11,3,15,30,690.0,58.0,1.0,19.0,249.0,540.04,430.12
2016,11,3,15,45,632.0,52.5,0.9,18.5,203.0,477.08,380.32
2016,11,3,16,0,574.0,47.0,0.8,18.0,157.0,412.46,327.27
2016,11,3,16,15,480.0,39.0,0.85,17.0,113.0,328.83,258.3
2016,11,3,16,30,386.0,31.0,0.9,16.0,69.0,252.52,187.28
2016,11,3,16,45,193.0,15.5,1.0,15.5,34.5,119.99,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,6,45,115.5,11.0,0.85,8.5,17.5,10.48,0.0
2016,11,4,7,0,231.0,22.0,0.8,9.0,35.0,18.21,0.0
2016,11,4,7,15,353.5,32.5,0.95,9.5,75.0,26.03,16.54
2016,11,4,7,30,476.0,43.0,1.1,10.0,115.0,40.54,24.21
2016,11,4,7,45,549.0,50.0,1.3,11.0,160.5,82.77,44.65
2016,11,4,8,0,622.0,57.0,1.5,12.0,206.0,133.31,80.29
2016,11,4,8,15,668.5,62.0,1.45,12.5,250.5,184.93,123.19
2016,11,4,8,30,715.0,67.0,1.4,13.0,295.0,242.53,173.41
2016,11,4,8,45,746.0,71.0,1.4,13.5,337.0,297.0,222.08
2016,11,4,9,0,777.0,75.0,1.4,14.0,379.0,353.63,271.82
2016,11,4,9,15,798.5,78.0,1.35,14.5,416.0,407.23,317.92
2016,11,4,9,30,820.0,81.0,1.3,15.0,453.0,461.31,362.84
2016,11,4,9,45,835.0,83.0,1.3,16.0,484.0,511.3,402.6
2016,11,4,10,0,850.0,85.0,1.3,17.0,515.0,560.54,440.29
2016,11,4,10,15,860.5,86.5,1.25,17.5,539.5,605.6,474.06
2016,11,4,10,30,871.0,88.0,1.2,18.0,564.0,649.01,505.51
2016,11,4,10,45,877.5,89.0,1.15,18.5,581.0,687.33,532.34
2016,11,4,11,0,884.0,90.0,1.1,19.0,598.0,723.27,556.34
2016,11,4,11,15,887.0,90.5,1.1,19.0,607.0,753.53,576.6
2016,11,4,11,30,890.0,91.0,1.1,19.0,616.0,776.01,591.49
2016,11,4,11,45,891.5,91.0,1.1,19.5,618.0,798.08,605.07
2016,11,4,12,0,893.0,91.0,1.1,20.0,620.0,816.92,616.45
2016,11,4,12,15,890.0,90.5,1.15,20.0,613.0,828.25,624.71
2016,11,4,12,30,887.0,90.0,1.2,20.0,606.0,842.37,635.1
2016,11,4,12,45,884.5,88.0,1.25,20.5,592.5,845.58,637.02
2016,11,4,13,0,882.0,86.0,1.3,21.0,579.0,845.22,636.8
2016,11,4,13,15,873.0,84.5,1.3,21.0,557.0,836.55,631.71
2016,11,4,13,30,864.0,83.0,1.3,21.0,535.0,824.44,624.49
2016,11,4,13,45,851.0,81.0,1.35,21.0,506.5,805.15,613.08
2016,11,4,14,0,838.0,79.0,1.4,21.0,478.0,782.77,599.55
2016,11,4,14,15,819.5,76.5,1.4,21.0,443.5,752.57,579.91
2016,11,4,14,30,801.0,74.0,1.4,21.0,409.0,719.87,558.35
2016,11,4,14,45,775.0,71.0,1.4,21.0,369.5,678.79,530.44
2016,11,4,15,0,749.0,68.0,1.4,21.0,330.0,636.14,500.81
2016,11,4,15,15,711.0,63.5,1.25,20.5,286.5,582.3,461.83
2016,11,4,15,30,673.0,59.0,1.1,20.0,243.0,532.91,423.59
2016,11,4,15,45,616.5,53.0,0.95,19.5,197.5,466.77,371.14
2016,11,4,16,0,560.0,47.0,0.8,19.0,152.0,403.14,318.61
2016,11,4,16,15,465.5,38.5,0.85,18.0,109.0,319.51,249.65
2016,11,4,16,30,371.0,30.0,0.9,17.0,66.0,243.4,177.72
2016,11,4,16,45,185.5,15.0,0.95,16.5,33.0,114.84,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,117.0,10.0,1.1,9.0,16.5,9.53,0.0
2016,11,5,7,0,234.0,20.0,1.1,9.0,33.0,16.39,0.0
2016,11,5,7,15,354.0,30.5,1.25,9.5,72.0,24.31,14.88
2016,11,5,7,30,474.0,41.0,1.4,10.0,111.0,37.79,22.52
2016,11,5,7,45,539.5,49.0,1.55,11.0,155.0,80.11,43.0
2016,11,5,8,0,605.0,57.0,1.7,12.0,199.0,129.85,78.16
2016,11,5,8,15,651.0,62.5,1.65,12.5,243.0,180.72,120.36
2016,11,5,8,30,697.0,68.0,1.6,13.0,287.0,236.12,168.74
2016,11,5,8,45,722.0,73.5,1.6,14.0,327.0,289.44,216.27
2016,11,5,9,0,747.0,79.0,1.6,15.0,367.0,345.24,264.92
2016,11,5,9,15,769.0,82.0,1.6,15.5,403.5,397.43,310.0
2016,11,5,9,30,791.0,85.0,1.6,16.0,440.0,450.24,354.2
2016,11,5,9,45,810.5,86.0,1.6,16.5,471.5,500.05,394.75
2016,11,5,10,0,830.0,87.0,1.6,17.0,503.0,549.56,433.79
2016,11,5,10,15,840.0,88.5,1.55,17.5,527.0,593.44,467.14
2016,11,5,10,30,850.0,90.0,1.5,18.0,551.0,635.7,498.24
2016,11,5,10,45,855.5,91.5,1.45,18.5,567.5,673.13,524.89
2016,11,5,11,0,861.0,93.0,1.4,19.0,584.0,708.19,549.08
2016,11,5,11,15,864.0,93.5,1.45,19.0,593.0,737.78,569.7
2016,11,5,11,30,867.0,94.0,1.5,19.0,602.0,764.5,588.35
2016,11,5,11,45,715.0,139.0,1.55,19.5,558.5,721.45,557.08
2016,11,5,12,0,563.0,184.0,1.6,20.0,515.0,661.3,511.77
2016,11,5,12,15,564.0,181.5,1.7,20.0,510.0,670.1,519.86
2016,11,5,12,30,565.0,179.0,1.8,20.0,505.0,676.61,525.68
2016,11,5,12,45,599.5,163.0,1.95,20.5,502.0,698.15,542.37
2016,11,5,13,0,634.0,147.0,2.1,21.0,499.0,712.89,554.01
2016,11,5,13,15,734.0,117.0,2.15,21.0,509.5,762.04,589.9
2016,11,5,13,30,834.0,87.0,2.2,21.0,520.0,802.27,619.04
2016,11,5,13,45,654.0,123.0,2.3,21.0,451.5,697.4,545.58
2016,11,5,14,0,474.0,159.0,2.4,21.0,383.0,583.46,461.57
2016,11,5,14,15,466.0,147.5,2.45,20.5,354.5,557.53,444.8
2016,11,5,14,30,458.0,136.0,2.5,20.0,326.0,529.94,425.78
2016,11,5,14,45,435.0,127.5,2.55,20.0,294.0,493.43,398.38
2016,11,5,15,0,412.0,119.0,2.6,20.0,262.0,456.49,370.04
2016,11,5,15,15,392.5,105.0,2.4,19.0,226.5,415.03,338.4
2016,11,5,15,30,373.0,91.0,2.2,18.0,191.0,373.43,305.54
2016,11,5,15,45,339.5,76.5,2.05,17.5,155.0,322.8,263.62
2016,11,5,16,0,306.0,62.0,1.9,17.0,119.0,273.75,221.6
2016,11,5,16,15,249.0,47.0,1.85,16.0,84.5,213.72,169.52
2016,11,5,16,30,192.0,32.0,1.8,15.0,50.0,158.5,114.96
2016,11,5,16,45,96.0,16.0,1.75,14.5,25.0,74.04,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,8.58,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,16.45,0.0
2016,11,6,7,15,44.5,35.0,1.05,12.5,41.5,29.7,18.88
2016,11,6,7,30,89.0,52.0,1.2,13.0,65.0,44.55,33.36
2016,11,6,7,45,106.5,71.0,1.35,13.5,91.5,69.16,49.12
2016,11,6,8,0,124.0,90.0,1.5,14.0,118.0,96.22,70.58
2016,11,6,8,15,135.0,108.5,1.65,14.0,145.0,123.93,93.88
2016,11,6,8,30,146.0,127.0,1.8,14.0,172.0,153.05,118.77
2016,11,6,8,45,153.0,144.0,1.95,14.5,197.0,180.93,142.56
2016,11,6,9,0,160.0,161.0,2.1,15.0,222.0,209.57,166.71
2016,11,6,9,15,274.5,162.5,2.15,15.0,279.5,270.02,215.58
2016,11,6,9,30,389.0,164.0,2.2,15.0,337.0,342.97,274.77
2016,11,6,9,45,325.5,188.5,2.25,15.5,340.0,352.35,282.93
2016,11,6,10,0,262.0,213.0,2.3,16.0,343.0,359.8,288.76
2016,11,6,10,15,244.5,226.5,2.35,16.5,352.5,377.13,302.13
2016,11,6,10,30,227.0,240.0,2.4,17.0,362.0,385.71,308.35
2016,11,6,10,45,256.0,244.0,2.45,17.5,385.5,426.93,340.26
2016,11,6,11,0,285.0,248.0,2.5,18.0,409.0,462.42,367.36
2016,11,6,11,15,340.0,240.5,2.5,18.0,436.0,505.03,400.89
2016,11,6,11,30,395.0,233.0,2.5,18.0,463.0,549.24,435.31
2016,11,6,11,45,344.0,245.0,2.5,18.5,445.5,534.79,422.56
2016,11,6,12,0,293.0,257.0,2.5,19.0,428.0,517.3,407.79
2016,11,6,12,15,286.0,255.0,2.5,19.0,421.0,516.62,407.57
2016,11,6,12,30,279.0,253.0,2.5,19.0,414.0,514.62,406.29
2016,11,6,12,45,262.0,249.0,2.55,19.5,397.5,500.89,395.43
2016,11,6,13,0,245.0,245.0,2.6,20.0,381.0,473.27,374.36
2016,11,6,13,15,154.0,233.0,2.55,20.0,317.5,386.9,306.79
2016,11,6,13,30,63.0,221.0,2.5,20.0,254.0,287.74,227.95
2016,11,6,13,45,59.5,208.0,2.45,20.0,238.0,271.44,215.77
2016,11,6,14,0,56.0,195.0,2.4,20.0,222.0,255.03,203.14
2016,11,6,14,15,33.0,171.0,2.3,19.5,186.5,209.62,167.01
2016,11,6,14,30,10.0,147.0,2.2,19.0,151.0,154.88,122.75
2016,11,6,14,45,7.0,133.0,2.15,19.0,136.0,138.7,109.79
2016,11,6,15,0,4.0,119.0,2.1,19.0,121.0,122.7,96.76
2016,11,6,15,15,2.0,103.5,1.85,18.5,104.5,105.8,83.0
2016,11,6,15,30,0.0,88.0,1.6,18.0,88.0,89.0,69.1
2016,11,6,15,45,0.0,71.0,1.35,17.5,71.0,71.63,54.53
2016,11,6,16,0,0.0,54.0,1.1,17.0,54.0,54.04,39.54
2016,11,6,16,15,0.0,38.0,1.05,16.5,38.0,37.36,25.12
2016,11,6,16,30,0.0,22.0,1.0,16.0,22.0,20.43,9.76
2016,11,6,16,45,0.0,11.0,1.0,15.5,11.0,10.2,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,17.94,0.0
2016,11,7,7,15,88.0,34.5,0.85,11.5,47.0,28.16,17.39
2016,11,7,7,30,176.0,49.0,1.0,12.0,74.0,41.13,30.45
2016,11,7,7,45,203.5,66.5,1.15,12.5,105.0,70.77,47.26
2016,11,7,8,0,231.0,84.0,1.3,13.0,136.0,103.88,72.53
2016,11,7,8,15,248.0,100.5,1.3,13.5,167.0,137.49,100.51
2016,11,7,8,30,265.0,117.0,1.3,14.0,198.0,173.01,130.88
2016,11,7,8,45,277.0,132.0,1.3,14.5,227.5,207.46,160.61
2016,11,7,9,0,289.0,147.0,1.3,15.0,257.0,242.98,190.87
2016,11,7,9,15,424.0,136.5,1.3,16.0,315.0,307.12,241.67
2016,11,7,9,30,559.0,126.0,1.3,17.0,373.0,383.43,301.76
2016,11,7,9,45,652.5,114.0,1.35,18.0,421.0,446.67,351.31
2016,11,7,10,0,746.0,102.0,1.4,19.0,469.0,516.04,404.54
2016,11,7,10,15,636.0,137.5,1.4,19.0,461.5,522.53,409.75
2016,11,7,10,30,526.0,173.0,1.4,19.0,454.0,514.9,403.97
2016,11,7,10,45,657.0,140.0,1.45,19.5,502.0,591.87,462.78
2016,11,7,11,0,788.0,107.0,1.5,20.0,550.0,668.41,519.61
2016,11,7,11,15,642.5,155.0,1.5,20.0,519.5,643.21,498.9
2016,11,7,11,30,497.0,203.0,1.5,20.0,489.0,601.51,466.75
2016,11,7,11,45,492.0,205.5,1.5,20.5,489.5,614.29,475.71
2016,11,7,12,0,487.0,208.0,1.5,21.0,490.0,625.0,482.61
2016,11,7,12,15,520.5,193.5,1.55,21.0,492.5,645.64,498.93
2016,11,7,12,30,554.0,179.0,1.6,21.0,495.0,664.6,513.97
2016,11,7,12,45,517.5,186.0,1.65,21.5,476.0,648.94,501.76
2016,11,7,13,0,481.0,193.0,1.7,22.0,457.0,630.83,488.06
2016,11,7,13,15,644.5,139.5,1.7,22.0,478.5,710.6,549.03
2016,11,7,13,30,808.0,86.0,1.7,22.0,500.0,775.25,594.5
2016,11,7,13,45,657.5,117.0,1.7,22.0,442.0,689.61,534.4
2016,11,7,14,0,507.0,148.0,1.7,22.0,384.0,594.15,465.23
2016,11,7,14,15,497.5,137.5,1.65,21.5,354.5,567.66,447.9
2016,11,7,14,30,488.0,127.0,1.6,21.0,325.0,539.47,428.39
2016,11,7,14,45,467.5,118.0,1.6,21.0,292.5,503.58,401.91
2016,11,7,15,0,447.0,109.0,1.6,21.0,260.0,467.01,374.34
2016,11,7,15,15,424.5,96.5,1.4,20.5,224.5,424.32,341.31
2016,11,7,15,30,402.0,84.0,1.2,20.0,189.0,381.61,307.27
2016,11,7,15,45,364.5,71.0,1.0,19.5,152.5,329.52,264.58
2016,11,7,16,0,327.0,58.0,0.8,19.0,116.0,279.32,222.03
2016,11,7,16,15,262.0,44.0,0.8,18.5,81.5,215.84,167.7
2016,11,7,16,30,197.0,30.0,0.8,18.0,47.0,157.78,108.41
2016,11,7,16,45,98.5,15.0,0.85,17.5,23.5,56.69,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.0,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,1.0,10.0,25.0,21.47,0.0
2016,11,8,7,15,220.0,31.5,1.25,10.5,61.5,24.7,14.27
2016,11,8,7,30,440.0,38.0,1.5,11.0,98.0,32.12,22.6
2016,11,8,7,45,514.5,45.0,1.8,12.0,140.5,71.57,37.3
2016,11,8,8,0,589.0,52.0,2.1,13.0,183.0,119.43,69.89
2016,11,8,8,15,635.5,57.0,2.05,13.5,226.0,168.49,110.08
2016,11,8,8,30,682.0,62.0,2.0,14.0,269.0,223.44,157.87
2016,11,8,8,45,715.0,65.5,1.95,15.0,309.0,275.63,204.26
2016,11,8,9,0,748.0,69.0,1.9,16.0,349.0,330.23,251.99
2016,11,8,9,15,769.5,71.5,1.8,16.5,384.5,381.33,296.37
2016,11,8,9,30,791.0,74.0,1.7,17.0,420.0,432.97,339.74
2016,11,8,9,45,812.5,74.5,1.65,17.5,451.0,482.76,380.38
2016,11,8,10,0,834.0,75.0,1.6,18.0,482.0,532.43,419.56
2016,11,8,10,15,844.5,76.0,1.55,18.5,506.0,575.85,452.79
2016,11,8,10,30,855.0,77.0,1.5,19.0,530.0,615.06,481.96
2016,11,8,10,45,860.0,78.5,1.5,19.5,546.0,651.51,508.55
2016,11,8,11,0,865.0,80.0,1.5,20.0,562.0,685.56,532.5
2016,11,8,11,15,868.5,80.5,1.5,20.5,571.5,714.88,551.57
2016,11,8,11,30,872.0,81.0,1.5,21.0,581.0,741.38,568.56
2016,11,8,11,45,871.0,82.0,1.55,21.5,582.0,762.1,581.97
2016,11,8,12,0,870.0,83.0,1.6,22.0,583.0,779.62,593.24
2016,11,8,12,15,868.0,82.5,1.6,22.0,577.0,791.33,601.28
2016,11,8,12,30,866.0,82.0,1.6,22.0,571.0,799.69,607.19
2016,11,8,12,45,861.0,81.0,1.65,22.0,558.0,801.64,609.39
2016,11,8,13,0,856.0,80.0,1.7,22.0,545.0,800.2,609.45
2016,11,8,13,15,847.5,78.5,1.7,22.0,524.0,798.57,609.07
2016,11,8,13,30,839.0,77.0,1.7,22.0,503.0,787.14,602.03
