Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,45,825.5,75.5,1.7,22.5,475.5,768.5,589.0
2016,11,8,14,0,812.0,74.0,1.7,23.0,448.0,746.91,574.01
2016,11,8,14,15,794.0,72.0,1.65,22.5,415.0,718.47,555.9
2016,11,8,14,30,776.0,70.0,1.6,22.0,382.0,687.64,535.88
2016,11,8,14,45,749.5,66.5,1.6,22.0,343.5,646.63,507.49
2016,11,8,15,0,723.0,63.0,1.6,22.0,305.0,604.2,477.46
2016,11,8,15,15,685.0,59.0,1.4,21.5,263.5,552.37,438.83
2016,11,8,15,30,647.0,55.0,1.2,21.0,222.0,500.52,398.08
2016,11,8,15,45,588.0,49.0,1.0,20.5,178.5,438.98,348.21
2016,11,8,16,0,529.0,43.0,0.8,20.0,135.0,375.92,295.4
2016,11,8,16,15,431.5,34.5,0.85,19.5,94.5,293.28,225.99
2016,11,8,16,30,334.0,26.0,0.9,19.0,54.0,217.19,145.83
2016,11,8,16,45,167.0,13.0,0.95,18.5,27.0,83.96,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.5,8.0,1.0,10.5,11.0,7.63,0.0
2016,11,9,7,0,143.0,16.0,1.0,11.0,22.0,15.25,0.0
2016,11,9,7,15,264.0,28.5,1.25,11.5,57.0,23.08,12.5
2016,11,9,7,30,385.0,41.0,1.5,12.0,92.0,33.91,23.98
2016,11,9,7,45,465.0,49.5,1.75,12.5,134.5,71.62,39.23
2016,11,9,8,0,545.0,58.0,2.0,13.0,177.0,118.5,71.05
2016,11,9,8,15,594.5,64.0,2.0,13.5,220.0,166.45,109.95
2016,11,9,8,30,644.0,70.0,2.0,14.0,263.0,219.38,155.65
2016,11,9,8,45,681.0,74.0,2.05,15.0,303.5,271.41,201.59
2016,11,9,9,0,718.0,78.0,2.1,16.0,344.0,326.32,249.44
2016,11,9,9,15,741.5,81.0,2.2,16.5,380.0,377.47,294.15
2016,11,9,9,30,765.0,84.0,2.3,17.0,416.0,429.71,338.59
2016,11,9,9,45,789.5,84.0,2.4,18.0,447.5,479.31,379.15
2016,11,9,10,0,814.0,84.0,2.5,19.0,479.0,529.1,418.6
2016,11,9,10,15,825.5,86.0,2.45,19.5,503.0,573.42,453.02
2016,11,9,10,30,837.0,88.0,2.4,20.0,527.0,616.29,485.36
2016,11,9,10,45,845.5,88.5,2.4,20.5,544.0,653.9,513.22
2016,11,9,11,0,854.0,89.0,2.4,21.0,561.0,689.36,538.88
2016,11,9,11,15,857.5,89.5,2.35,21.0,570.5,718.93,559.64
2016,11,9,11,30,861.0,90.0,2.3,21.0,580.0,745.71,577.96
2016,11,9,11,45,862.5,90.0,2.25,21.5,581.5,767.46,591.55
2016,11,9,12,0,864.0,90.0,2.2,22.0,583.0,786.09,602.94
2016,11,9,12,15,861.5,89.5,2.1,22.0,577.0,797.74,610.28
2016,11,9,12,30,859.0,89.0,2.0,22.0,571.0,806.01,615.38
2016,11,9,12,45,861.5,85.0,1.95,22.5,559.0,810.74,617.4
2016,11,9,13,0,864.0,81.0,1.9,23.0,547.0,812.01,617.19
2016,11,9,13,15,854.5,80.0,1.75,23.0,525.5,803.75,610.82
2016,11,9,13,30,845.0,79.0,1.6,23.0,504.0,792.15,602.31
2016,11,9,13,45,831.0,77.5,1.5,23.0,476.5,773.14,589.27
2016,11,9,14,0,817.0,76.0,1.4,23.0,449.0,751.17,574.26
2016,11,9,14,15,798.0,73.5,1.3,23.0,415.0,721.34,553.74
2016,11,9,14,30,779.0,71.0,1.2,23.0,381.0,689.14,531.44
2016,11,9,14,45,750.0,68.0,1.15,23.0,342.5,646.96,502.21
2016,11,9,15,0,721.0,65.0,1.1,23.0,304.0,603.45,471.47
2016,11,9,15,15,682.0,60.5,1.0,22.0,262.0,550.5,433.69
2016,11,9,15,30,643.0,56.0,0.9,21.0,220.0,502.26,397.11
2016,11,9,15,45,581.5,50.0,0.8,20.5,176.5,435.19,343.86
2016,11,9,16,0,520.0,44.0,0.7,20.0,133.0,371.09,290.84
2016,11,9,16,15,421.0,35.0,0.75,19.5,92.5,287.66,220.79
2016,11,9,16,30,322.0,26.0,0.8,19.0,52.0,209.68,136.54
2016,11,9,16,45,161.0,13.0,0.9,18.5,26.0,81.11,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.05,10.5,10.0,9.53,0.0
2016,11,10,7,0,0.0,20.0,1.0,11.0,20.0,19.06,0.0
2016,11,10,7,15,195.0,30.0,1.2,11.5,55.0,23.59,12.39
2016,11,10,7,30,390.0,40.0,1.4,12.0,90.0,32.23,22.44
2016,11,10,7,45,467.5,48.0,1.6,13.0,132.0,69.41,37.48
2016,11,10,8,0,545.0,56.0,1.8,14.0,174.0,115.45,68.23
2016,11,10,8,15,595.0,62.0,1.8,14.5,216.5,163.31,106.73
2016,11,10,8,30,645.0,68.0,1.8,15.0,259.0,216.2,152.12
2016,11,10,8,45,503.0,100.0,1.8,15.5,261.5,242.04,181.87
2016,11,10,9,0,361.0,132.0,1.8,16.0,264.0,253.77,197.62
2016,11,10,9,15,239.5,158.5,1.75,16.0,250.0,250.09,198.42
2016,11,10,9,30,118.0,185.0,1.7,16.0,236.0,233.23,186.55
2016,11,10,9,45,240.5,186.5,1.65,16.5,299.0,306.13,244.9
2016,11,10,10,0,363.0,188.0,1.6,17.0,362.0,385.62,307.49
2016,11,10,10,15,395.0,191.5,1.5,17.5,389.5,424.95,337.58
2016,11,10,10,30,427.0,195.0,1.4,18.0,417.0,472.85,373.56
2016,11,10,10,45,448.0,197.0,1.35,18.5,436.5,506.91,398.6
2016,11,10,11,0,469.0,199.0,1.3,19.0,456.0,540.92,423.2
2016,11,10,11,15,662.0,144.0,1.15,19.0,514.0,640.0,497.62
2016,11,10,11,30,855.0,89.0,1.0,19.0,572.0,737.74,566.22
2016,11,10,11,45,855.0,89.5,0.9,19.5,573.5,758.79,577.06
2016,11,10,12,0,855.0,90.0,0.8,20.0,575.0,776.68,586.48
2016,11,10,12,15,685.0,139.0,0.75,20.0,525.5,715.89,544.09
2016,11,10,12,30,515.0,188.0,0.7,20.0,476.0,639.0,488.08
2016,11,10,12,45,329.5,216.0,0.7,20.5,398.5,514.8,396.72
2016,11,10,13,0,144.0,244.0,0.7,21.0,321.0,388.93,300.81
2016,11,10,13,15,116.0,231.5,0.65,21.0,292.5,354.01,275.24
2016,11,10,13,30,88.0,219.0,0.6,21.0,264.0,306.28,239.03
2016,11,10,13,45,92.5,207.5,0.6,21.5,252.0,298.05,233.24
2016,11,10,14,0,97.0,196.0,0.6,22.0,240.0,289.49,226.9
2016,11,10,14,15,202.0,174.5,0.6,22.0,257.5,356.88,281.47
2016,11,10,14,30,307.0,153.0,0.6,22.0,275.0,419.71,330.76
2016,11,10,14,45,497.0,110.5,0.65,22.0,284.0,512.52,402.93
2016,11,10,15,0,687.0,68.0,0.7,22.0,293.0,585.83,458.33
2016,11,10,15,15,646.0,63.0,0.65,21.5,251.5,532.4,417.92
2016,11,10,15,30,605.0,58.0,0.6,21.0,210.0,479.42,377.62
2016,11,10,15,45,542.0,51.5,0.6,20.5,168.0,412.34,325.16
2016,11,10,16,0,479.0,45.0,0.6,20.0,126.0,348.42,272.85
2016,11,10,16,15,379.5,35.5,0.7,19.5,87.0,266.07,203.71
2016,11,10,16,30,280.0,26.0,0.8,19.0,48.0,188.12,118.07
2016,11,10,16,45,140.0,13.0,0.9,18.5,24.0,71.91,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,12.0,16.0,15.25,0.0
2016,11,11,7,15,148.0,28.5,0.95,12.5,47.0,22.39,10.81
2016,11,11,7,30,296.0,41.0,1.0,13.0,78.0,31.74,21.84
2016,11,11,7,45,358.0,53.0,1.05,14.0,116.0,65.53,37.92
2016,11,11,8,0,420.0,65.0,1.1,15.0,154.0,106.85,66.18
2016,11,11,8,15,460.5,74.5,1.05,15.5,192.5,150.59,101.19
2016,11,11,8,30,501.0,84.0,1.0,16.0,231.0,197.1,140.47
2016,11,11,8,45,541.0,88.5,0.95,16.5,267.5,242.59,179.63
2016,11,11,9,0,581.0,93.0,0.9,17.0,304.0,291.56,221.38
2016,11,11,9,15,416.5,134.5,1.0,17.5,293.5,298.2,232.08
2016,11,11,9,30,252.0,176.0,1.1,18.0,283.0,286.4,225.68
2016,11,11,9,45,436.0,149.5,1.25,19.0,351.0,367.95,289.8
2016,11,11,10,0,620.0,123.0,1.4,20.0,419.0,463.38,363.48
2016,11,11,10,15,508.0,161.5,1.5,20.5,412.0,464.06,363.72
2016,11,11,10,30,396.0,200.0,1.6,21.0,405.0,451.06,353.31
2016,11,11,10,45,256.0,224.0,1.7,21.5,358.5,403.05,315.48
2016,11,11,11,0,116.0,248.0,1.8,22.0,312.0,328.85,256.68
2016,11,11,11,15,87.5,245.0,1.9,22.0,294.0,310.32,242.43
2016,11,11,11,30,59.0,242.0,2.0,22.0,276.0,289.91,226.25
2016,11,11,11,45,72.0,247.5,2.15,22.5,289.0,308.63,240.81
2016,11,11,12,0,85.0,253.0,2.3,23.0,302.0,327.89,255.61
2016,11,11,12,15,127.0,254.0,2.35,23.0,325.0,376.32,293.7
2016,11,11,12,30,169.0,255.0,2.4,23.0,348.0,414.83,324.0
2016,11,11,12,45,193.0,246.5,2.45,23.0,351.0,427.94,334.84
2016,11,11,13,0,217.0,238.0,2.5,23.0,354.0,440.5,345.43
2016,11,11,13,15,187.5,230.0,2.55,22.5,327.5,409.79,322.65
2016,11,11,13,30,158.0,222.0,2.6,22.0,301.0,378.55,299.35
2016,11,11,13,45,118.0,207.0,2.65,22.0,264.0,330.13,261.65
2016,11,11,14,0,78.0,192.0,2.7,22.0,227.0,269.77,214.12
2016,11,11,14,15,105.0,179.5,2.7,21.5,223.0,289.0,231.04
2016,11,11,14,30,132.0,167.0,2.7,21.0,219.0,294.77,237.12
2016,11,11,14,45,122.5,151.5,2.75,20.5,196.0,268.7,216.97
2016,11,11,15,0,113.0,136.0,2.8,20.0,173.0,242.74,196.57
2016,11,11,15,15,103.5,117.5,2.75,19.5,148.0,212.79,172.46
2016,11,11,15,30,94.0,99.0,2.7,19.0,123.0,182.98,147.88
2016,11,11,15,45,79.5,80.0,2.65,18.5,97.5,149.63,119.71
2016,11,11,16,0,65.0,61.0,2.6,18.0,72.0,116.74,91.38
2016,11,11,16,15,36.5,43.5,2.4,17.5,49.0,71.49,52.36
2016,11,11,16,30,8.0,26.0,2.2,17.0,26.0,34.52,16.76
2016,11,11,16,45,4.0,13.0,2.05,16.5,13.0,14.09,0.0
2016,11,11,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,73.5,6.5,0.9,11.5,9.0,0.0,0.0
2016,11,12,7,0,147.0,13.0,0.9,12.0,18.0,12.39,0.0
2016,11,12,7,15,283.5,24.0,1.0,12.5,52.0,19.27,7.87
2016,11,12,7,30,420.0,35.0,1.1,13.0,86.0,27.57,18.16
2016,11,12,7,45,500.0,42.0,1.2,13.5,128.0,63.66,32.16
2016,11,12,8,0,580.0,49.0,1.3,14.0,170.0,110.46,62.58
2016,11,12,8,15,629.5,54.0,1.25,14.5,212.5,158.87,101.18
2016,11,12,8,30,679.0,59.0,1.2,15.0,255.0,213.42,147.81
2016,11,12,8,45,713.0,62.5,1.2,16.0,294.5,265.2,193.35
2016,11,12,9,0,747.0,66.0,1.2,17.0,334.0,319.47,240.44
2016,11,12,9,15,770.0,69.0,1.15,17.5,369.5,371.17,284.93
2016,11,12,9,30,793.0,72.0,1.1,18.0,405.0,423.58,328.55
2016,11,12,9,45,813.5,72.5,1.05,18.5,436.0,472.57,368.12
2016,11,12,10,0,834.0,73.0,1.0,19.0,467.0,521.34,406.11
2016,11,12,10,15,845.0,74.5,1.0,19.0,491.0,565.32,440.45
2016,11,12,10,30,856.0,76.0,1.0,19.0,515.0,605.17,470.97
2016,11,12,10,45,864.0,76.5,1.0,19.5,532.0,642.32,497.87
2016,11,12,11,0,872.0,77.0,1.0,20.0,549.0,677.26,522.53
2016,11,12,11,15,875.5,77.5,1.05,20.5,558.5,706.66,542.1
2016,11,12,11,30,879.0,78.0,1.1,21.0,568.0,733.24,559.52
2016,11,12,11,45,879.0,78.5,1.2,21.5,569.5,754.27,573.67
2016,11,12,12,0,879.0,79.0,1.3,22.0,571.0,772.11,585.72
2016,11,12,12,15,877.0,78.5,1.4,22.0,565.0,783.96,594.9
2016,11,12,12,30,875.0,78.0,1.5,22.0,559.0,792.45,601.95
2016,11,12,12,45,865.0,79.0,1.6,22.0,544.5,792.96,603.67
2016,11,12,13,0,855.0,80.0,1.7,22.0,530.0,796.48,607.65
2016,11,12,13,15,846.0,78.5,1.7,22.0,509.5,788.17,602.57
2016,11,12,13,30,837.0,77.0,1.7,22.0,489.0,776.57,595.43
2016,11,12,13,45,823.0,75.5,1.75,22.0,462.0,757.85,583.83
2016,11,12,14,0,809.0,74.0,1.8,22.0,435.0,736.21,570.16
2016,11,12,14,15,790.0,71.5,1.8,21.5,402.0,706.8,551.49
2016,11,12,14,30,771.0,69.0,1.8,21.0,369.0,675.05,530.85
2016,11,12,14,45,743.0,66.0,1.85,21.0,330.5,634.14,502.34
2016,11,12,15,0,715.0,63.0,1.9,21.0,292.0,591.89,472.1
2016,11,12,15,15,674.5,58.5,1.75,20.5,251.0,538.56,431.61
2016,11,12,15,30,634.0,54.0,1.6,20.0,210.0,490.05,392.82
2016,11,12,15,45,570.0,48.0,1.45,19.5,167.0,422.41,337.7
2016,11,12,16,0,506.0,42.0,1.3,19.0,124.0,357.98,283.06
2016,11,12,16,15,400.0,33.0,1.3,18.0,84.5,272.41,209.54
2016,11,12,16,30,294.0,24.0,1.3,17.0,45.0,189.64,109.51
2016,11,12,16,45,147.0,12.0,1.35,16.5,22.5,73.48,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,6.0,0.55,11.0,7.5,0.0,0.0
2016,11,13,7,0,113.0,12.0,0.5,11.0,15.0,11.44,0.0
2016,11,13,7,15,245.5,24.5,0.5,11.0,48.5,19.91,7.55
2016,11,13,7,30,378.0,37.0,0.5,11.0,82.0,29.64,20.06
2016,11,13,7,45,454.5,46.0,0.5,11.5,122.5,63.89,34.41
2016,11,13,8,0,531.0,55.0,0.5,12.0,163.0,109.35,64.24
2016,11,13,8,15,583.0,61.0,0.7,12.0,205.0,156.27,101.63
2016,11,13,8,30,635.0,67.0,0.9,12.0,247.0,208.44,146.54
2016,11,13,8,45,672.5,71.0,1.1,12.5,287.0,259.54,192.09
2016,11,13,9,0,710.0,75.0,1.3,13.0,327.0,313.59,240.05
2016,11,13,9,15,735.0,78.0,1.2,14.0,362.5,364.44,283.76
2016,11,13,9,30,760.0,81.0,1.1,15.0,398.0,416.54,326.84
2016,11,13,9,45,781.5,82.5,1.05,16.0,429.0,465.58,366.14
2016,11,13,10,0,803.0,84.0,1.0,17.0,460.0,514.61,403.9
2016,11,13,10,15,814.5,85.5,0.95,17.5,484.0,557.69,436.62
2016,11,13,10,30,826.0,87.0,0.9,18.0,508.0,599.37,467.21
2016,11,13,10,45,832.0,89.0,0.9,19.0,524.5,636.44,493.06
2016,11,13,11,0,838.0,91.0,0.9,20.0,541.0,671.3,516.57
2016,11,13,11,15,700.5,130.5,1.0,20.0,511.5,646.89,498.69
2016,11,13,11,30,563.0,170.0,1.1,20.0,482.0,605.62,468.75
2016,11,13,11,45,704.0,131.5,1.25,20.0,522.5,688.81,532.7
2016,11,13,12,0,845.0,93.0,1.4,20.0,563.0,765.3,587.45
2016,11,13,12,15,843.0,92.5,1.45,20.0,557.5,777.17,595.52
2016,11,13,12,30,841.0,92.0,1.5,20.0,552.0,785.74,602.15
2016,11,13,12,45,849.0,86.5,1.55,20.5,541.0,793.08,606.95
2016,11,13,13,0,857.0,81.0,1.6,21.0,530.0,797.02,609.52
2016,11,13,13,15,848.0,80.0,1.5,21.0,509.5,789.39,603.87
2016,11,13,13,30,839.0,79.0,1.4,21.0,489.0,778.46,596.15
2016,11,13,13,45,826.5,77.0,1.35,21.0,462.0,760.38,584.08
2016,11,13,14,0,814.0,75.0,1.3,21.0,435.0,739.33,570.02
2016,11,13,14,15,794.5,72.5,1.25,21.0,401.5,709.55,549.76
2016,11,13,14,30,775.0,70.0,1.2,21.0,368.0,677.43,527.69
2016,11,13,14,45,747.0,66.5,1.15,21.0,330.0,635.93,498.49
2016,11,13,15,0,719.0,63.0,1.1,21.0,292.0,593.07,467.72
2016,11,13,15,15,678.0,58.5,0.95,20.5,250.5,539.43,427.27
2016,11,13,15,30,637.0,54.0,0.8,20.0,209.0,490.72,388.64
2016,11,13,15,45,573.5,48.0,0.65,19.5,166.0,423.45,334.38
2016,11,13,16,0,510.0,42.0,0.5,19.0,123.0,359.31,280.53
2016,11,13,16,15,404.5,32.5,0.55,18.5,83.5,273.49,207.46
2016,11,13,16,30,299.0,23.0,0.6,18.0,44.0,189.53,101.76
2016,11,13,16,45,149.5,11.5,0.65,17.5,22.0,73.84,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.5,1.0,9.5,7.0,0.0,0.0
2016,11,14,7,0,118.0,11.0,1.0,10.0,14.0,10.48,0.0
2016,11,14,7,15,255.5,23.0,1.0,10.5,47.0,18.63,5.67
2016,11,14,7,30,393.0,35.0,1.0,11.0,80.0,27.94,18.44
2016,11,14,7,45,472.0,43.5,1.05,11.5,121.5,61.45,32.14
2016,11,14,8,0,551.0,52.0,1.1,12.0,163.0,107.51,61.96
2016,11,14,8,15,603.0,58.0,1.0,12.5,205.0,155.36,99.83
2016,11,14,8,30,655.0,64.0,0.9,13.0,247.0,208.45,145.03
2016,11,14,8,45,686.5,69.0,0.85,14.0,286.5,259.78,190.15
2016,11,14,9,0,718.0,74.0,0.8,15.0,326.0,313.42,236.58
2016,11,14,9,15,742.0,77.5,0.8,15.5,362.0,365.19,281.11
2016,11,14,9,30,766.0,81.0,0.8,16.0,398.0,417.1,324.45
2016,11,14,9,45,788.5,82.0,0.8,16.5,429.0,466.29,364.39
2016,11,14,10,0,811.0,83.0,0.8,17.0,460.0,515.53,403.08
2016,11,14,10,15,822.5,84.5,0.8,17.5,484.0,558.88,436.2
2016,11,14,10,30,834.0,86.0,0.8,18.0,508.0,600.8,467.29
2016,11,14,10,45,838.5,88.0,0.8,18.5,524.0,637.17,493.48
2016,11,14,11,0,843.0,90.0,0.8,19.0,540.0,671.2,517.37
2016,11,14,11,15,847.5,91.0,0.75,19.0,550.0,701.62,538.42
2016,11,14,11,30,852.0,92.0,0.7,19.0,560.0,729.37,556.34
2016,11,14,11,45,851.0,92.5,0.7,19.5,561.5,749.65,568.71
2016,11,14,12,0,850.0,93.0,0.7,20.0,563.0,766.77,579.02
2016,11,14,12,15,848.0,92.5,0.6,20.0,557.0,778.73,585.43
2016,11,14,12,30,846.0,92.0,0.5,20.0,551.0,787.39,589.67
2016,11,14,12,45,846.5,89.0,0.4,20.5,539.0,791.78,590.03
2016,11,14,13,0,847.0,86.0,0.3,21.0,527.0,792.79,588.33
2016,11,14,13,15,837.5,84.5,0.3,21.0,506.0,784.26,583.34
2016,11,14,13,30,828.0,83.0,0.3,21.0,485.0,772.46,576.41
2016,11,14,13,45,816.0,80.5,0.35,21.5,458.0,754.35,565.08
2016,11,14,14,0,804.0,78.0,0.4,22.0,431.0,733.28,551.82
2016,11,14,14,15,784.5,75.5,0.5,22.0,398.0,703.75,534.44
2016,11,14,14,30,765.0,73.0,0.6,22.0,365.0,671.9,515.05
2016,11,14,14,45,735.0,69.5,0.75,22.0,326.5,629.28,487.92
2016,11,14,15,0,705.0,66.0,0.9,22.0,288.0,585.39,458.7
2016,11,14,15,15,663.0,61.0,0.85,21.0,246.5,535.71,422.56
2016,11,14,15,30,621.0,56.0,0.8,20.0,205.0,482.12,381.9
2016,11,14,15,45,554.5,49.5,0.8,19.5,162.5,413.16,327.16
2016,11,14,16,0,488.0,43.0,0.8,19.0,120.0,347.53,272.6
2016,11,14,16,15,381.5,33.0,0.9,18.0,81.0,261.76,199.15
2016,11,14,16,30,275.0,23.0,1.0,17.0,42.0,177.01,88.46
2016,11,14,16,45,137.5,11.5,1.1,16.0,21.0,68.61,0.0
2016,11,14,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,45,88.5,5.0,1.4,8.5,7.0,0.0,0.0
2016,11,15,7,0,177.0,10.0,1.4,9.0,14.0,9.53,0.0
2016,11,15,7,15,321.0,19.5,1.75,10.0,47.0,16.86,3.42
2016,11,15,7,30,465.0,29.0,2.1,11.0,80.0,24.62,15.44
2016,11,15,7,45,539.5,35.0,2.5,12.0,121.0,57.63,27.23
2016,11,15,8,0,614.0,41.0,2.9,13.0,162.0,104.17,56.38
2016,11,15,8,15,661.5,45.5,2.95,13.5,204.0,152.87,95.11
2016,11,15,8,30,709.0,50.0,3.0,14.0,246.0,206.19,141.4
2016,11,15,8,45,383.5,95.0,3.05,14.5,203.0,198.56,150.15
2016,11,15,9,0,58.0,140.0,3.1,15.0,160.0,151.23,120.69
2016,11,15,9,15,53.5,153.0,3.2,15.5,173.5,166.08,133.21
2016,11,15,9,30,49.0,166.0,3.3,16.0,187.0,180.53,145.0
2016,11,15,9,45,76.5,184.0,3.4,16.5,218.5,214.73,172.71
2016,11,15,10,0,104.0,202.0,3.5,17.0,250.0,251.63,202.44
2016,11,15,10,15,101.0,212.0,3.55,17.0,261.0,265.69,213.78
2016,11,15,10,30,98.0,222.0,3.6,17.0,272.0,279.42,224.77
2016,11,15,10,45,107.0,231.0,3.7,17.5,287.0,299.36,240.42
2016,11,15,11,0,116.0,240.0,3.8,18.0,302.0,327.82,262.63
2016,11,15,11,15,115.0,245.0,3.9,18.0,307.0,329.36,263.91
2016,11,15,11,30,114.0,250.0,4.0,18.0,312.0,338.66,271.33
2016,11,15,11,45,70.5,232.0,4.15,18.0,270.5,290.36,232.3
2016,11,15,12,0,27.0,214.0,4.3,18.0,229.0,229.98,183.22
2016,11,15,12,15,87.5,230.5,4.4,18.0,278.0,307.28,246.98
2016,11,15,12,30,148.0,247.0,4.5,18.0,327.0,388.26,312.48
2016,11,15,12,45,186.5,238.5,4.6,18.0,336.5,412.37,332.73
2016,11,15,13,0,225.0,230.0,4.7,18.0,346.0,436.12,352.9
2016,11,15,13,15,271.0,213.5,4.7,17.5,348.0,467.91,380.06
2016,11,15,13,30,317.0,197.0,4.7,17.0,350.0,485.84,396.57
2016,11,15,13,45,158.5,170.5,4.75,17.0,247.0,316.7,259.46
2016,11,15,14,0,0.0,144.0,4.8,17.0,144.0,142.07,112.92
2016,11,15,14,15,0.0,128.5,4.7,16.5,128.5,126.34,100.49
2016,11,15,14,30,0.0,113.0,4.6,16.0,113.0,110.6,87.74
2016,11,15,14,45,0.0,102.0,4.55,16.0,102.0,99.88,78.91
2016,11,15,15,0,0.0,91.0,4.5,16.0,91.0,89.21,70.02
2016,11,15,15,15,0.0,78.0,4.3,15.5,78.0,76.29,59.22
2016,11,15,15,30,0.0,65.0,4.1,15.0,65.0,63.34,48.23
2016,11,15,15,45,0.0,51.5,3.9,14.5,51.5,49.73,36.5
2016,11,15,16,0,0.0,38.0,3.7,14.0,38.0,35.96,24.51
2016,11,15,16,15,0.0,25.5,3.55,13.5,25.5,23.68,13.55
2016,11,15,16,30,0.0,13.0,3.4,13.0,13.0,12.05,0.41
2016,11,15,16,45,0.0,6.5,3.25,12.5,6.5,6.2,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,17.0,2.15,6.5,39.5,13.22,0.36
2016,11,16,7,30,421.0,34.0,2.5,7.0,79.0,27.41,18.0
2016,11,16,7,45,513.5,41.0,2.85,8.0,122.0,58.99,30.03
2016,11,16,8,0,606.0,48.0,3.2,9.0,165.0,106.96,60.09
2016,11,16,8,15,658.5,53.0,3.35,9.5,208.5,158.15,101.08
2016,11,16,8,30,711.0,58.0,3.5,10.0,252.0,212.79,148.83
2016,11,16,8,45,753.5,60.5,3.7,11.0,294.0,267.08,198.0
2016,11,16,9,0,796.0,63.0,3.9,12.0,336.0,324.69,249.97
2016,11,16,9,15,819.0,65.5,3.95,12.5,372.5,377.93,298.4
2016,11,16,9,30,842.0,68.0,4.0,13.0,409.0,431.78,346.13
2016,11,16,9,45,858.5,69.5,4.05,13.5,440.0,481.81,389.57
2016,11,16,10,0,875.0,71.0,4.1,14.0,471.0,531.21,431.23
2016,11,16,10,15,885.5,72.5,4.05,14.0,495.5,574.31,467.56
2016,11,16,10,30,896.0,74.0,4.0,14.0,520.0,617.3,502.84
2016,11,16,10,45,902.5,75.0,3.95,14.5,537.0,655.31,532.52
2016,11,16,11,0,909.0,76.0,3.9,15.0,554.0,690.94,559.65
2016,11,16,11,15,912.0,76.5,3.85,15.0,563.5,721.01,582.17
2016,11,16,11,30,915.0,77.0,3.8,15.0,573.0,748.14,601.84
2016,11,16,11,45,914.5,77.5,3.8,15.0,574.5,769.63,617.51
2016,11,16,12,0,914.0,78.0,3.8,15.0,576.0,787.81,630.83
2016,11,16,12,15,911.5,77.5,3.75,15.0,570.0,799.9,639.55
2016,11,16,12,30,909.0,77.0,3.7,15.0,564.0,808.5,645.85
2016,11,16,12,45,900.5,77.5,3.7,15.0,550.0,810.07,647.4
2016,11,16,13,0,892.0,78.0,3.7,15.0,536.0,808.14,646.57
2016,11,16,13,15,883.0,76.5,3.65,15.0,515.0,799.94,641.04
2016,11,16,13,30,874.0,75.0,3.6,15.0,494.0,794.86,637.97
2016,11,16,13,45,856.5,74.5,3.6,15.0,465.5,774.68,624.01
2016,11,16,14,0,839.0,74.0,3.6,15.0,437.0,751.53,607.89
2016,11,16,14,15,818.5,71.5,3.55,14.5,403.0,720.91,586.91
2016,11,16,14,30,798.0,69.0,3.5,14.0,369.0,687.91,563.81
2016,11,16,14,45,765.0,66.0,3.45,14.0,329.5,643.29,530.24
2016,11,16,15,0,732.0,63.0,3.4,14.0,290.0,597.47,495.03
2016,11,16,15,15,689.0,58.5,3.0,13.5,248.0,542.53,450.37
2016,11,16,15,30,646.0,54.0,2.6,13.0,206.0,492.91,408.17
2016,11,16,15,45,569.5,48.5,2.25,12.5,161.5,418.85,344.97
2016,11,16,16,0,493.0,43.0,1.9,12.0,117.0,348.68,282.97
2016,11,16,16,15,380.5,32.5,1.8,11.0,78.0,259.6,202.37
2016,11,16,16,30,268.0,22.0,1.7,10.0,39.0,170.39,71.08
2016,11,16,16,45,134.0,11.0,1.65,9.5,19.5,66.36,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,220.0,15.0,1.45,3.5,38.0,11.52,0.0
2016,11,17,7,30,440.0,30.0,1.8,4.0,76.0,23.78,14.95
2016,11,17,7,45,527.5,37.0,2.15,5.0,118.5,56.69,28.51
2016,11,17,8,0,615.0,44.0,2.5,6.0,161.0,104.37,58.27
2016,11,17,8,15,667.0,48.5,2.6,6.5,204.0,153.53,97.67
2016,11,17,8,30,719.0,53.0,2.7,7.0,247.0,207.82,145.51
2016,11,17,8,45,755.0,56.0,2.85,7.5,288.0,261.09,194.82
2016,11,17,9,0,791.0,59.0,3.0,8.0,329.0,316.99,246.49
2016,11,17,9,15,814.5,62.0,2.95,8.5,365.5,370.52,295.55
2016,11,17,9,30,838.0,65.0,2.9,9.0,402.0,424.73,343.86
2016,11,17,9,45,857.0,66.0,2.9,9.5,433.0,475.09,387.81
2016,11,17,10,0,876.0,67.0,2.9,10.0,464.0,523.52,428.93
2016,11,17,10,15,887.0,68.0,2.85,10.5,488.5,567.84,465.45
2016,11,17,10,30,898.0,69.0,2.8,11.0,513.0,610.53,499.58
2016,11,17,10,45,907.0,69.5,2.8,12.0,530.5,649.54,529.18
2016,11,17,11,0,916.0,70.0,2.8,13.0,548.0,686.3,556.23
2016,11,17,11,15,919.5,70.5,2.75,13.5,558.0,716.84,577.67
2016,11,17,11,30,923.0,71.0,2.7,14.0,568.0,744.46,596.27
2016,11,17,11,45,925.5,70.5,2.65,14.5,570.0,767.11,611.13
2016,11,17,12,0,928.0,70.0,2.6,15.0,572.0,786.51,623.61
2016,11,17,12,15,926.0,69.5,2.55,15.0,566.5,799.12,632.38
2016,11,17,12,30,924.0,69.0,2.5,15.0,561.0,808.22,638.78
2016,11,17,12,45,919.5,68.0,2.5,15.0,547.5,811.2,641.29
2016,11,17,13,0,915.0,67.0,2.5,15.0,534.0,810.61,641.43
2016,11,17,13,15,906.0,66.0,2.4,15.0,513.0,802.94,635.9
2016,11,17,13,30,897.0,65.0,2.3,15.0,492.0,791.86,628.05
2016,11,17,13,45,884.0,63.5,2.25,15.0,464.5,773.74,615.58
2016,11,17,14,0,871.0,62.0,2.2,15.0,437.0,752.55,600.92
2016,11,17,14,15,852.5,60.0,2.1,14.5,403.5,723.74,581.31
2016,11,17,14,30,834.0,58.0,2.0,14.0,370.0,692.49,559.66
2016,11,17,14,45,807.5,55.5,1.9,14.0,331.0,658.72,534.67
2016,11,17,15,0,781.0,53.0,1.8,14.0,292.0,617.19,503.24
2016,11,17,15,15,740.5,49.5,1.55,13.5,250.0,564.03,461.37
2016,11,17,15,30,700.0,46.0,1.3,13.0,208.0,510.89,417.29
2016,11,17,15,45,638.0,40.5,1.05,12.5,164.5,443.28,360.09
2016,11,17,16,0,576.0,35.0,0.8,12.0,121.0,378.28,302.74
2016,11,17,16,15,465.5,27.0,0.8,11.5,81.0,289.66,222.34
2016,11,17,16,30,355.0,19.0,0.8,11.0,41.0,201.46,72.27
2016,11,17,16,45,177.5,9.5,0.8,10.5,20.5,82.87,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,205.0,15.0,1.45,4.0,35.5,11.61,0.0
2016,11,18,7,30,410.0,30.0,1.7,5.0,71.0,23.92,14.82
2016,11,18,7,45,504.0,37.5,1.95,6.0,114.0,52.99,26.33
2016,11,18,8,0,598.0,45.0,2.2,7.0,157.0,102.21,57.05
2016,11,18,8,15,654.0,50.5,2.15,7.5,200.5,151.84,96.27
2016,11,18,8,30,710.0,56.0,2.1,8.0,244.0,207.09,144.25
2016,11,18,8,45,749.5,59.5,2.1,8.5,286.5,261.21,193.59
2016,11,18,9,0,789.0,63.0,2.1,9.0,329.0,318.36,245.54
2016,11,18,9,15,814.0,66.0,2.3,10.0,366.0,372.31,294.17
2016,11,18,9,30,839.0,69.0,2.5,11.0,403.0,427.1,342.21
2016,11,18,9,45,858.5,70.0,2.7,12.0,435.0,477.73,385.62
2016,11,18,10,0,878.0,71.0,2.9,13.0,467.0,527.99,427.42
2016,11,18,10,15,888.5,72.5,3.1,14.0,491.0,571.14,462.52
2016,11,18,10,30,899.0,74.0,3.3,15.0,515.0,614.16,496.48
2016,11,18,10,45,905.0,75.5,3.55,16.0,532.0,652.49,526.11
2016,11,18,11,0,911.0,77.0,3.8,17.0,549.0,688.41,553.2
2016,11,18,11,15,913.5,77.5,3.85,17.5,558.5,718.21,574.98
2016,11,18,11,30,916.0,78.0,3.9,18.0,568.0,745.05,593.53
2016,11,18,11,45,913.0,79.0,3.95,18.5,568.5,765.36,607.25
2016,11,18,12,0,910.0,80.0,4.0,19.0,569.0,782.29,618.57
2016,11,18,12,15,906.0,79.5,4.05,19.0,562.5,793.28,626.82
2016,11,18,12,30,902.0,79.0,4.1,19.0,556.0,800.77,632.71
2016,11,18,12,45,893.5,78.5,4.2,19.0,541.0,801.25,633.86
2016,11,18,13,0,885.0,78.0,4.3,19.0,526.0,798.23,632.63
2016,11,18,13,15,875.0,76.5,4.25,19.0,505.0,795.77,631.37
2016,11,18,13,30,865.0,75.0,4.2,19.0,484.0,783.68,623.14
2016,11,18,13,45,847.5,74.0,4.2,19.0,455.5,763.15,608.99
2016,11,18,14,0,830.0,73.0,4.2,19.0,427.0,739.69,592.67
2016,11,18,14,15,810.0,70.5,3.95,18.5,394.0,709.81,571.64
2016,11,18,14,30,790.0,68.0,3.7,18.0,361.0,677.55,548.56
2016,11,18,14,45,759.5,65.0,3.5,18.0,322.5,635.16,516.48
2016,11,18,15,0,729.0,62.0,3.3,18.0,284.0,591.45,482.79
2016,11,18,15,15,686.5,57.5,2.9,17.0,242.0,537.21,439.92
2016,11,18,15,30,644.0,53.0,2.5,16.0,200.0,488.29,399.41
2016,11,18,15,45,576.5,46.5,2.1,15.0,157.5,418.68,340.86
