Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,0,509.0,40.0,1.7,14.0,115.0,352.47,282.8
2016,11,18,16,15,392.0,30.5,1.65,13.0,76.0,262.2,200.75
2016,11,18,16,30,275.0,21.0,1.6,12.0,37.0,170.47,49.69
2016,11,18,16,45,137.5,10.5,1.6,11.0,18.5,67.05,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,7.5,3.75,10.0,7.5,6.94,0.0
2016,11,19,7,30,0.0,15.0,3.7,10.0,15.0,13.9,5.9
2016,11,19,7,45,0.0,24.5,3.65,10.0,24.5,22.73,13.58
2016,11,19,8,0,0.0,34.0,3.6,10.0,34.0,31.57,21.51
2016,11,19,8,15,0.0,43.5,3.55,10.0,43.5,40.42,29.38
2016,11,19,8,30,0.0,53.0,3.5,10.0,53.0,49.27,37.19
2016,11,19,8,45,0.0,62.0,3.45,10.5,62.0,57.66,44.41
2016,11,19,9,0,0.0,71.0,3.4,11.0,71.0,66.07,51.53
2016,11,19,9,15,0.0,58.0,3.5,11.5,58.0,53.92,40.94
2016,11,19,9,30,0.0,45.0,3.6,12.0,45.0,41.81,30.4
2016,11,19,9,45,0.0,63.0,3.7,12.5,63.0,58.59,44.63
2016,11,19,10,0,0.0,81.0,3.8,13.0,81.0,75.43,58.72
2016,11,19,10,15,0.0,70.0,3.8,13.0,70.0,65.14,49.91
2016,11,19,10,30,0.0,59.0,3.8,13.0,59.0,54.88,41.15
2016,11,19,10,45,0.0,89.5,3.85,13.5,89.5,83.46,65.11
2016,11,19,11,0,0.0,120.0,3.9,14.0,120.0,113.0,89.57
2016,11,19,11,15,219.5,159.0,3.9,14.0,276.0,323.48,267.16
2016,11,19,11,30,439.0,198.0,3.9,14.0,432.0,539.02,440.48
2016,11,19,11,45,219.5,173.0,3.9,14.5,290.0,353.11,289.44
2016,11,19,12,0,0.0,148.0,3.9,15.0,148.0,141.42,112.2
2016,11,19,12,15,0.0,115.5,3.85,15.0,115.5,108.98,85.71
2016,11,19,12,30,0.0,83.0,3.8,15.0,83.0,77.3,59.42
2016,11,19,12,45,115.5,152.5,3.8,15.0,211.0,255.63,210.24
2016,11,19,13,0,231.0,222.0,3.8,15.0,339.0,429.98,351.8
2016,11,19,13,15,115.5,162.5,3.75,15.0,221.0,270.5,221.74
2016,11,19,13,30,0.0,103.0,3.7,15.0,103.0,97.38,76.33
2016,11,19,13,45,129.5,139.5,3.65,15.0,194.5,256.03,212.0
2016,11,19,14,0,259.0,176.0,3.6,15.0,286.0,412.92,340.94
2016,11,19,14,15,129.5,124.0,3.45,15.0,179.0,237.46,196.51
2016,11,19,14,30,0.0,72.0,3.3,15.0,72.0,67.11,51.39
2016,11,19,14,45,0.0,64.0,3.15,15.0,64.0,59.53,45.16
2016,11,19,15,0,0.0,56.0,3.0,15.0,56.0,52.06,38.85
2016,11,19,15,15,0.0,47.5,2.65,14.5,47.5,44.14,32.14
2016,11,19,15,30,0.0,39.0,2.3,14.0,39.0,36.22,25.34
2016,11,19,15,45,0.0,30.0,2.0,14.0,30.0,27.84,18.01
2016,11,19,16,0,0.0,21.0,1.7,14.0,21.0,19.47,10.66
2016,11,19,16,15,0.0,13.5,1.6,13.5,13.5,12.51,4.33
2016,11,19,16,30,0.0,6.0,1.5,13.0,6.0,5.55,0.0
2016,11,19,16,45,0.0,3.0,1.45,12.5,3.0,2.86,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.0,1.3,9.5,7.0,6.48,0.0
2016,11,20,7,30,0.0,14.0,1.4,10.0,14.0,12.97,5.01
2016,11,20,7,45,0.0,23.0,1.5,10.5,23.0,21.33,12.37
2016,11,20,8,0,0.0,32.0,1.6,11.0,32.0,29.7,19.83
2016,11,20,8,15,0.0,42.0,1.7,11.5,42.0,39.02,28.01
2016,11,20,8,30,0.0,52.0,1.8,12.0,52.0,48.34,36.1
2016,11,20,8,45,0.0,60.5,1.95,12.5,60.5,56.26,42.87
2016,11,20,9,0,0.0,69.0,2.1,13.0,69.0,64.2,49.54
2016,11,20,9,15,9.5,108.0,2.0,13.0,111.5,104.44,83.44
2016,11,20,9,30,19.0,147.0,1.9,13.0,154.0,146.4,118.37
2016,11,20,9,45,65.0,170.0,1.85,13.5,198.5,194.89,157.99
2016,11,20,10,0,111.0,193.0,1.8,14.0,243.0,250.18,202.76
2016,11,20,10,15,83.5,198.0,1.75,14.0,237.0,241.0,195.05
2016,11,20,10,30,56.0,203.0,1.7,14.0,231.0,234.43,189.4
2016,11,20,10,45,65.5,213.5,1.65,14.0,247.0,254.46,205.6
2016,11,20,11,0,75.0,224.0,1.6,14.0,263.0,275.21,222.19
2016,11,20,11,15,37.5,183.0,1.65,14.0,202.5,208.68,168.09
2016,11,20,11,30,0.0,142.0,1.7,14.0,142.0,135.0,107.23
2016,11,20,11,45,10.0,171.0,1.8,14.0,176.5,171.93,137.96
2016,11,20,12,0,20.0,200.0,1.9,14.0,211.0,210.3,169.37
2016,11,20,12,15,10.0,170.0,1.9,14.0,175.5,172.08,137.98
2016,11,20,12,30,0.0,140.0,1.9,14.0,140.0,133.92,106.51
2016,11,20,12,45,0.0,123.5,1.95,14.0,123.5,117.4,93.03
2016,11,20,13,0,0.0,107.0,2.0,14.0,107.0,100.97,79.5
2016,11,20,13,15,0.0,96.5,1.9,14.0,96.5,90.63,70.98
2016,11,20,13,30,0.0,86.0,1.8,14.0,86.0,80.31,62.44
2016,11,20,13,45,0.0,57.5,1.75,14.0,57.5,53.47,39.91
2016,11,20,14,0,0.0,29.0,1.7,14.0,29.0,26.92,17.41
2016,11,20,14,15,0.0,19.5,1.5,14.0,19.5,18.09,9.9
2016,11,20,14,30,0.0,10.0,1.3,14.0,10.0,9.27,2.33
2016,11,20,14,45,0.0,8.5,1.15,14.0,8.5,7.87,1.14
2016,11,20,15,0,0.0,7.0,1.0,14.0,7.0,6.48,0.0
2016,11,20,15,15,0.0,6.0,0.85,13.5,6.0,5.55,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.63,0.0
2016,11,20,15,45,0.0,4.0,0.55,13.0,4.0,3.7,0.0
2016,11,20,16,0,0.0,3.0,0.4,13.0,3.0,2.77,0.0
2016,11,20,16,15,0.0,1.5,0.35,12.5,1.5,1.39,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,165.0,15.0,1.25,7.5,30.0,11.9,0.0
2016,11,21,7,30,330.0,30.0,1.4,8.0,60.0,24.41,14.2
2016,11,21,7,45,430.5,38.0,1.55,8.5,100.0,47.35,24.47
2016,11,21,8,0,531.0,46.0,1.7,9.0,140.0,90.97,50.25
2016,11,21,8,15,589.0,52.0,1.8,9.5,181.5,137.39,85.87
2016,11,21,8,30,647.0,58.0,1.9,10.0,223.0,189.69,130.37
2016,11,21,8,45,332.5,90.0,2.0,10.5,175.5,174.91,133.01
2016,11,21,9,0,18.0,122.0,2.1,11.0,128.0,119.51,96.49
2016,11,21,9,15,21.5,135.0,2.15,11.5,143.0,134.46,109.03
2016,11,21,9,30,25.0,148.0,2.2,12.0,158.0,149.82,121.65
2016,11,21,9,45,188.5,159.0,2.25,12.5,241.0,244.19,199.28
2016,11,21,10,0,352.0,170.0,2.3,13.0,324.0,351.88,286.78
2016,11,21,10,15,235.5,191.5,2.3,13.0,297.5,327.97,267.41
2016,11,21,10,30,119.0,213.0,2.3,13.0,271.0,287.93,234.39
2016,11,21,10,45,485.0,148.5,2.3,13.5,393.5,465.84,380.7
2016,11,21,11,0,851.0,84.0,2.3,14.0,516.0,653.63,527.74
2016,11,21,11,15,855.5,84.5,2.3,14.0,526.5,683.63,549.77
2016,11,21,11,30,860.0,85.0,2.3,14.0,537.0,710.95,570.0
2016,11,21,11,45,861.5,85.0,2.3,14.5,539.0,732.73,584.59
2016,11,21,12,0,863.0,85.0,2.3,15.0,541.0,751.44,596.98
2016,11,21,12,15,861.0,85.0,2.25,15.0,536.0,764.36,605.98
2016,11,21,12,30,859.0,85.0,2.2,15.0,531.0,773.97,612.73
2016,11,21,12,45,863.5,81.0,2.2,15.0,520.0,780.54,617.81
2016,11,21,13,0,868.0,77.0,2.2,15.0,509.0,783.72,620.6
2016,11,21,13,15,858.5,75.5,2.15,15.0,488.5,775.63,615.03
2016,11,21,13,30,849.0,74.0,2.1,15.0,468.0,764.25,607.26
2016,11,21,13,45,833.5,72.5,2.1,15.0,441.0,745.07,594.27
2016,11,21,14,0,818.0,71.0,2.1,15.0,414.0,722.99,579.17
2016,11,21,14,15,797.5,69.0,2.0,15.0,381.5,693.86,558.06
2016,11,21,14,30,777.0,67.0,1.9,15.0,349.0,662.43,535.03
2016,11,21,14,45,745.5,64.0,1.8,15.0,311.0,620.01,503.33
2016,11,21,15,0,714.0,61.0,1.7,15.0,273.0,576.37,469.84
2016,11,21,15,15,670.0,56.5,1.45,14.5,232.0,522.02,426.15
2016,11,21,15,30,626.0,52.0,1.2,14.0,191.0,473.19,385.12
2016,11,21,15,45,554.5,45.5,1.0,13.5,149.0,402.43,325.62
2016,11,21,16,0,483.0,39.0,0.8,13.0,107.0,335.38,266.95
2016,11,21,16,15,362.0,29.5,0.85,12.5,69.5,244.9,183.72
2016,11,21,16,30,241.0,20.0,0.9,12.0,32.0,151.27,9.43
2016,11,21,16,45,120.5,10.0,0.95,11.5,16.0,59.22,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,56.5,15.5,1.05,6.5,20.5,13.05,0.0
2016,11,22,7,30,113.0,31.0,1.1,7.0,41.0,25.47,14.73
2016,11,22,7,45,154.5,47.5,1.2,7.5,69.5,45.45,29.46
2016,11,22,8,0,196.0,64.0,1.3,8.0,98.0,74.84,50.63
2016,11,22,8,15,221.0,80.5,1.3,8.5,128.0,106.68,76.45
2016,11,22,8,30,246.0,97.0,1.3,9.0,158.0,141.35,106.0
2016,11,22,8,45,259.0,112.5,1.35,10.0,187.0,174.7,135.19
2016,11,22,9,0,272.0,128.0,1.4,11.0,216.0,209.3,165.24
2016,11,22,9,15,290.5,138.0,1.4,11.0,241.5,241.58,193.5
2016,11,22,9,30,309.0,148.0,1.4,11.0,267.0,275.23,222.57
2016,11,22,9,45,418.0,140.5,1.45,11.5,315.0,338.33,274.28
2016,11,22,10,0,527.0,133.0,1.5,12.0,363.0,405.83,329.05
2016,11,22,10,15,533.0,140.5,1.5,12.0,384.0,441.05,357.99
2016,11,22,10,30,539.0,148.0,1.5,12.0,405.0,475.39,385.8
2016,11,22,10,45,500.0,164.0,1.55,12.5,409.0,490.11,396.94
2016,11,22,11,0,461.0,180.0,1.6,13.0,413.0,500.81,404.64
2016,11,22,11,15,389.0,199.5,1.6,13.0,399.0,480.44,388.43
2016,11,22,11,30,317.0,219.0,1.6,13.0,385.0,464.04,374.91
2016,11,22,11,45,300.5,223.0,1.6,13.5,380.5,466.19,375.97
2016,11,22,12,0,284.0,227.0,1.6,14.0,376.0,466.7,375.57
2016,11,22,12,15,364.5,208.0,1.55,14.0,397.5,512.52,412.56
2016,11,22,12,30,445.0,189.0,1.5,14.0,419.0,570.67,457.75
2016,11,22,12,45,432.5,186.5,1.45,14.0,405.5,563.91,452.18
2016,11,22,13,0,420.0,184.0,1.4,14.0,392.0,555.22,445.74
2016,11,22,13,15,395.0,180.5,1.35,14.0,370.0,533.88,429.59
2016,11,22,13,30,370.0,177.0,1.3,14.0,348.0,498.62,403.15
2016,11,22,13,45,241.5,178.0,1.3,14.0,287.5,401.13,326.15
2016,11,22,14,0,113.0,179.0,1.3,14.0,227.0,293.35,239.06
2016,11,22,14,15,307.0,143.0,1.15,13.5,257.5,404.63,333.2
2016,11,22,14,30,501.0,107.0,1.0,13.0,288.0,509.4,417.25
2016,11,22,14,45,466.5,102.0,0.9,13.0,256.5,469.62,384.49
2016,11,22,15,0,432.0,97.0,0.8,13.0,225.0,429.93,352.54
2016,11,22,15,15,400.5,86.0,0.8,12.5,191.0,385.05,317.01
2016,11,22,15,30,369.0,75.0,0.8,12.0,157.0,340.86,280.68
2016,11,22,15,45,330.5,61.0,0.8,11.5,122.5,289.75,237.31
2016,11,22,16,0,292.0,47.0,0.8,11.0,88.0,240.6,193.75
2016,11,22,16,15,146.0,36.5,0.85,10.5,57.0,136.15,101.34
2016,11,22,16,30,0.0,26.0,0.9,10.0,26.0,31.47,0.0
2016,11,22,16,45,0.0,13.0,0.95,10.0,13.0,12.39,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,16.5,1.25,6.5,26.5,15.73,0.0
2016,11,23,7,30,243.0,33.0,1.2,7.0,53.0,26.1,14.72
2016,11,23,7,45,338.0,44.5,1.2,8.0,91.0,48.84,28.58
2016,11,23,8,0,433.0,56.0,1.2,9.0,129.0,89.4,53.19
2016,11,23,8,15,499.5,63.5,1.35,9.5,170.0,132.62,85.59
2016,11,23,8,30,566.0,71.0,1.5,10.0,211.0,182.88,127.36
2016,11,23,8,45,608.5,76.5,1.65,10.5,250.5,231.78,170.73
2016,11,23,9,0,651.0,82.0,1.8,11.0,290.0,284.31,217.58
2016,11,23,9,15,681.5,86.0,1.85,11.0,325.5,334.36,262.68
2016,11,23,9,30,712.0,90.0,1.9,11.0,361.0,386.09,308.41
2016,11,23,9,45,739.5,91.5,2.0,11.5,392.5,435.25,350.7
2016,11,23,10,0,767.0,93.0,2.1,12.0,424.0,485.06,392.46
2016,11,23,10,15,517.0,146.5,2.15,12.0,375.5,437.29,356.3
2016,11,23,10,30,267.0,200.0,2.2,12.0,327.0,365.33,298.54
2016,11,23,10,45,133.5,127.5,2.3,12.5,191.0,211.79,173.99
2016,11,23,11,0,0.0,55.0,2.4,13.0,55.0,51.15,37.84
2016,11,23,11,15,419.0,75.5,2.4,13.0,293.0,377.12,315.15
2016,11,23,11,30,838.0,96.0,2.4,13.0,531.0,703.51,570.01
2016,11,23,11,45,845.0,94.5,2.45,13.5,534.0,727.26,583.99
2016,11,23,12,0,852.0,93.0,2.5,14.0,537.0,748.2,598.44
2016,11,23,12,15,849.5,92.5,2.5,14.0,532.0,760.17,607.17
2016,11,23,12,30,847.0,92.0,2.5,14.0,527.0,768.85,613.69
2016,11,23,12,45,838.0,92.0,2.55,14.0,513.5,769.79,615.04
2016,11,23,13,0,829.0,92.0,2.6,14.0,500.0,767.37,614.12
2016,11,23,13,15,818.5,90.0,2.65,14.0,479.5,758.19,608.37
2016,11,23,13,30,808.0,88.0,2.7,14.0,459.0,745.82,600.37
2016,11,23,13,45,794.0,85.5,2.8,14.0,432.5,727.12,587.97
2016,11,23,14,0,780.0,83.0,2.9,14.0,406.0,705.57,573.34
2016,11,23,14,15,758.0,80.0,2.8,13.5,373.5,674.86,551.67
2016,11,23,14,30,736.0,77.0,2.7,13.0,341.0,646.62,531.61
2016,11,23,14,45,702.5,73.0,2.6,13.0,303.0,602.99,498.15
2016,11,23,15,0,669.0,69.0,2.5,13.0,265.0,558.42,462.35
2016,11,23,15,15,620.5,64.0,2.15,12.5,224.5,502.44,416.31
2016,11,23,15,30,572.0,59.0,1.8,12.0,184.0,447.22,369.46
2016,11,23,15,45,496.5,51.0,1.5,11.5,142.5,374.3,307.02
2016,11,23,16,0,421.0,43.0,1.2,11.0,101.0,305.3,245.81
2016,11,23,16,15,295.5,32.0,1.2,10.0,65.0,213.58,160.26
2016,11,23,16,30,170.0,21.0,1.2,9.0,29.0,119.08,0.0
2016,11,23,16,45,85.0,10.5,1.2,8.5,14.5,44.95,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,122.0,16.0,0.85,3.0,26.0,15.25,0.0
2016,11,24,7,30,244.0,32.0,0.9,3.0,52.0,25.34,13.81
2016,11,24,7,45,355.5,42.5,0.95,3.5,91.5,46.61,27.23
2016,11,24,8,0,467.0,53.0,1.0,4.0,131.0,88.38,52.1
2016,11,24,8,15,533.0,60.5,1.0,4.5,173.0,133.25,86.1
2016,11,24,8,30,599.0,68.0,1.0,5.0,215.0,185.05,129.74
2016,11,24,8,45,648.5,72.5,1.05,5.5,256.0,236.33,175.51
2016,11,24,9,0,698.0,77.0,1.1,6.0,297.0,291.89,225.34
2016,11,24,9,15,727.0,80.5,1.2,6.5,333.5,343.1,271.74
2016,11,24,9,30,756.0,84.0,1.3,7.0,370.0,395.75,318.36
2016,11,24,9,45,782.5,85.0,1.4,8.0,401.5,445.51,360.96
2016,11,24,10,0,809.0,86.0,1.5,9.0,433.0,495.78,402.69
2016,11,24,10,15,822.5,88.0,1.5,9.5,458.0,540.29,438.98
2016,11,24,10,30,836.0,90.0,1.5,10.0,483.0,583.58,473.28
2016,11,24,10,45,846.5,91.0,1.5,11.0,501.0,622.53,502.45
2016,11,24,11,0,857.0,92.0,1.5,12.0,519.0,659.54,529.31
2016,11,24,11,15,861.5,92.5,1.35,12.0,529.5,689.86,551.17
2016,11,24,11,30,866.0,93.0,1.2,12.0,540.0,717.49,570.33
2016,11,24,11,45,867.5,93.0,1.1,12.5,542.5,739.59,583.57
2016,11,24,12,0,869.0,93.0,1.0,13.0,545.0,758.62,594.47
2016,11,24,12,15,867.0,93.0,1.0,13.0,539.5,771.84,603.69
2016,11,24,12,30,865.0,93.0,1.0,13.0,534.0,781.74,610.75
2016,11,24,12,45,859.5,91.5,1.0,13.5,521.0,783.87,611.4
2016,11,24,13,0,854.0,90.0,1.0,14.0,508.0,782.58,609.89
2016,11,24,13,15,843.5,88.5,1.0,14.0,488.0,774.06,604.57
2016,11,24,13,30,833.0,87.0,1.0,14.0,468.0,762.27,597.12
2016,11,24,13,45,818.5,85.0,1.0,14.0,441.0,743.68,584.93
2016,11,24,14,0,804.0,83.0,1.0,14.0,414.0,722.15,570.64
2016,11,24,14,15,675.0,90.5,0.9,13.5,353.0,629.78,504.3
2016,11,24,14,30,546.0,98.0,0.8,13.0,292.0,534.16,432.87
2016,11,24,14,45,502.5,96.0,0.75,13.0,260.0,485.74,396.11
2016,11,24,15,0,459.0,94.0,0.7,13.0,228.0,443.12,362.25
2016,11,24,15,15,528.0,76.0,0.65,12.5,208.0,455.96,372.45
2016,11,24,15,30,597.0,58.0,0.6,12.0,188.0,460.59,374.18
2016,11,24,15,45,521.5,50.5,0.6,11.5,145.5,387.54,313.5
2016,11,24,16,0,446.0,43.0,0.6,11.0,103.0,318.23,253.76
2016,11,24,16,15,318.5,31.5,0.65,10.5,66.0,224.25,166.11
2016,11,24,16,30,191.0,20.0,0.7,10.0,29.0,126.44,0.0
2016,11,24,16,45,95.5,10.0,0.8,9.5,14.5,48.74,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,22.0,14.0,0.95,4.0,15.5,13.34,0.0
2016,11,25,7,30,44.0,28.0,0.9,4.0,31.0,23.99,11.99
2016,11,25,7,45,78.5,45.5,0.9,4.5,56.0,41.25,27.96
2016,11,25,8,0,113.0,63.0,0.9,5.0,81.0,65.7,46.78
2016,11,25,8,15,132.0,80.5,1.05,5.5,108.0,92.18,68.71
2016,11,25,8,30,151.0,98.0,1.2,6.0,135.0,120.95,93.41
2016,11,25,8,45,164.5,114.5,1.35,6.5,161.0,149.59,118.57
2016,11,25,9,0,178.0,131.0,1.5,7.0,187.0,179.66,144.96
2016,11,25,9,15,194.0,143.0,1.4,7.5,210.0,207.56,169.12
2016,11,25,9,30,210.0,155.0,1.3,8.0,233.0,236.78,194.05
2016,11,25,9,45,233.5,166.0,1.2,8.5,259.5,273.98,225.01
2016,11,25,10,0,257.0,177.0,1.1,9.0,286.0,309.2,253.77
2016,11,25,10,15,191.0,192.0,1.0,9.5,275.5,296.84,243.3
2016,11,25,10,30,125.0,207.0,0.9,10.0,265.0,284.21,232.16
2016,11,25,10,45,164.5,214.0,0.8,11.0,293.5,321.77,261.7
2016,11,25,11,0,204.0,221.0,0.7,12.0,322.0,361.66,292.12
2016,11,25,11,15,153.0,225.5,0.65,12.0,302.0,340.54,274.4
2016,11,25,11,30,102.0,230.0,0.6,12.0,282.0,307.16,247.34
2016,11,25,11,45,142.5,232.0,0.55,12.5,305.5,351.74,282.63
2016,11,25,12,0,183.0,234.0,0.5,13.0,329.0,388.55,310.82
2016,11,25,12,15,197.5,230.5,0.45,13.0,332.0,400.37,319.79
2016,11,25,12,30,212.0,227.0,0.4,13.0,335.0,411.89,328.74
2016,11,25,12,45,172.0,222.5,0.4,13.0,309.0,379.96,303.73
2016,11,25,13,0,132.0,218.0,0.4,13.0,283.0,347.0,278.03
2016,11,25,13,15,162.0,208.5,0.35,13.0,284.5,361.32,290.34
2016,11,25,13,30,192.0,199.0,0.3,13.0,286.0,374.94,301.6
2016,11,25,13,45,273.0,177.0,0.3,13.0,293.0,422.91,340.54
2016,11,25,14,0,354.0,155.0,0.3,13.0,300.0,455.76,367.31
2016,11,25,14,15,198.5,147.5,0.3,12.5,228.0,317.37,258.4
2016,11,25,14,30,43.0,140.0,0.3,12.0,156.0,184.9,150.17
2016,11,25,14,45,37.0,126.0,0.3,12.0,138.5,165.46,135.0
2016,11,25,15,0,31.0,112.0,0.3,12.0,121.0,146.28,119.09
2016,11,25,15,15,24.5,95.5,0.4,11.5,102.0,123.57,100.21
2016,11,25,15,30,18.0,79.0,0.5,11.0,83.0,93.85,74.97
2016,11,25,15,45,9.5,62.0,0.6,11.0,64.5,70.73,54.73
2016,11,25,16,0,1.0,45.0,0.7,11.0,46.0,47.79,34.46
2016,11,25,16,15,0.5,28.5,0.75,10.5,29.0,29.33,17.24
2016,11,25,16,30,0.0,12.0,0.8,10.0,12.0,11.13,0.0
2016,11,25,16,45,0.0,6.0,0.85,10.0,6.0,5.72,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,6.5,7.0,6.67,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,12.98,3.31
2016,11,26,7,45,0.0,26.0,2.5,7.5,26.0,24.14,14.57
2016,11,26,8,0,0.0,38.0,2.6,8.0,38.0,35.25,24.65
2016,11,26,8,15,0.0,51.5,2.65,8.0,51.5,47.68,35.78
2016,11,26,8,30,0.0,65.0,2.7,8.0,65.0,60.26,46.95
2016,11,26,8,45,0.0,77.5,2.8,8.5,77.5,72.03,57.19
2016,11,26,9,0,0.0,90.0,2.9,9.0,90.0,83.91,67.35
2016,11,26,9,15,0.0,102.0,2.9,9.0,102.0,95.4,77.19
2016,11,26,9,30,0.0,114.0,2.9,9.0,114.0,107.0,87.02
2016,11,26,9,45,0.0,79.0,2.95,9.0,79.0,73.6,58.23
2016,11,26,10,0,0.0,44.0,3.0,9.0,44.0,40.88,29.92
2016,11,26,10,15,0.0,90.5,3.0,9.0,90.5,84.52,67.47
2016,11,26,10,30,0.0,137.0,3.0,9.0,137.0,129.78,105.84
2016,11,26,10,45,0.0,135.5,3.05,9.0,135.5,128.4,104.48
2016,11,26,11,0,0.0,134.0,3.1,9.0,134.0,127.01,103.21
2016,11,26,11,15,52.0,181.5,3.2,9.0,208.0,216.76,179.67
2016,11,26,11,30,104.0,229.0,3.3,9.0,282.0,307.35,255.24
2016,11,26,11,45,152.0,230.5,3.45,9.5,308.5,356.61,295.88
2016,11,26,12,0,200.0,232.0,3.6,10.0,335.0,398.39,330.36
2016,11,26,12,15,268.0,220.0,3.7,10.0,356.5,451.41,374.72
2016,11,26,12,30,336.0,208.0,3.8,10.0,378.0,494.58,411.08
2016,11,26,12,45,209.5,210.0,3.95,10.0,315.5,393.52,327.78
2016,11,26,13,0,83.0,212.0,4.1,10.0,253.0,290.35,241.02
2016,11,26,13,15,41.5,178.5,4.05,10.0,199.0,220.3,182.44
2016,11,26,13,30,0.0,145.0,4.0,10.0,145.0,142.02,115.77
2016,11,26,13,45,70.5,160.5,3.95,10.0,189.0,224.44,187.71
2016,11,26,14,0,141.0,176.0,3.9,10.0,233.0,310.55,261.12
2016,11,26,14,15,291.5,145.0,3.8,10.0,251.5,394.35,333.89
2016,11,26,14,30,442.0,114.0,3.7,10.0,270.0,473.05,400.72
2016,11,26,14,45,391.0,112.0,3.6,10.0,239.0,427.31,362.02
2016,11,26,15,0,340.0,110.0,3.5,10.0,208.0,382.59,324.05
2016,11,26,15,15,384.0,91.5,3.4,9.5,186.5,379.86,322.1
2016,11,26,15,30,428.0,73.0,3.3,9.0,165.0,372.76,315.08
2016,11,26,15,45,339.5,63.0,3.2,9.0,126.0,296.79,248.03
2016,11,26,16,0,251.0,53.0,3.1,9.0,87.0,226.83,184.88
2016,11,26,16,15,125.5,38.0,3.05,9.0,55.0,130.35,95.52
2016,11,26,16,30,0.0,23.0,3.0,9.0,23.0,26.82,0.0
2016,11,26,16,45,0.0,11.5,3.0,9.0,11.5,10.96,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,148.5,13.0,2.55,6.5,23.5,12.39,0.0
2016,11,27,7,30,297.0,26.0,2.7,7.0,47.0,21.53,8.26
2016,11,27,7,45,411.0,34.5,2.9,7.5,86.0,37.51,19.46
2016,11,27,8,0,525.0,43.0,3.1,8.0,125.0,79.9,42.4
2016,11,27,8,15,590.0,48.5,3.2,8.5,166.5,125.38,75.68
2016,11,27,8,30,655.0,54.0,3.3,9.0,208.0,177.5,119.27
2016,11,27,8,45,698.5,58.0,3.45,9.5,248.5,230.06,166.64
2016,11,27,9,0,742.0,62.0,3.6,10.0,289.0,285.07,216.88
2016,11,27,9,15,769.5,65.0,3.6,10.0,325.0,336.73,264.89
2016,11,27,9,30,797.0,68.0,3.6,10.0,361.0,389.6,313.13
2016,11,27,9,45,819.0,69.5,3.6,10.5,392.5,439.36,357.25
2016,11,27,10,0,841.0,71.0,3.6,11.0,424.0,489.12,400.14
2016,11,27,10,15,853.5,72.5,3.45,11.5,448.5,533.59,437.33
2016,11,27,10,30,866.0,74.0,3.3,12.0,473.0,576.71,472.26
2016,11,27,10,45,874.0,75.0,3.15,12.5,490.5,614.98,502.36
2016,11,27,11,0,882.0,76.0,3.0,13.0,508.0,651.09,529.92
2016,11,27,11,15,886.5,76.5,2.8,13.0,518.0,678.13,550.75
2016,11,27,11,30,891.0,77.0,2.6,13.0,528.0,705.87,570.84
2016,11,27,11,45,890.0,77.5,2.45,13.0,530.5,726.87,585.24
2016,11,27,12,0,889.0,78.0,2.3,13.0,533.0,744.69,597.25
2016,11,27,12,15,886.5,78.0,2.2,13.0,527.5,757.57,605.95
2016,11,27,12,30,884.0,78.0,2.1,13.0,522.0,772.79,616.44
2016,11,27,12,45,870.0,79.5,2.05,13.5,508.0,772.28,614.78
2016,11,27,13,0,856.0,81.0,2.0,14.0,494.0,768.26,610.86
2016,11,27,13,15,623.0,124.5,1.9,13.5,419.0,645.74,520.99
2016,11,27,13,30,390.0,168.0,1.8,13.0,344.0,512.5,417.3
2016,11,27,13,45,423.5,151.5,1.7,13.0,332.0,517.76,423.35
2016,11,27,14,0,457.0,135.0,1.6,13.0,320.0,520.32,426.17
2016,11,27,14,15,461.0,122.0,1.5,12.5,296.5,502.55,413.4
2016,11,27,14,30,465.0,109.0,1.4,12.0,273.0,482.69,398.85
2016,11,27,14,45,429.5,104.0,1.35,12.0,242.0,443.55,367.5
2016,11,27,15,0,394.0,99.0,1.3,12.0,211.0,404.65,335.76
2016,11,27,15,15,362.0,87.0,1.15,11.5,178.0,359.8,298.87
2016,11,27,15,30,330.0,75.0,1.0,11.0,145.0,315.73,261.52
2016,11,27,15,45,285.0,61.0,0.9,10.5,111.5,262.8,215.85
2016,11,27,16,0,240.0,47.0,0.8,10.0,78.0,212.48,170.78
2016,11,27,16,15,120.0,34.0,0.85,9.5,49.5,119.95,86.49
2016,11,27,16,30,0.0,21.0,0.9,9.0,21.0,23.41,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,10.01,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,42.5,13.0,1.1,9.0,16.0,12.39,0.0
2016,11,28,7,30,85.0,26.0,1.3,9.0,32.0,21.45,6.97
2016,11,28,7,45,144.0,42.0,1.5,9.5,60.5,37.86,23.62
2016,11,28,8,0,203.0,58.0,1.7,10.0,89.0,66.91,43.47
2016,11,28,8,15,236.5,73.5,1.9,10.0,120.5,98.92,68.48
2016,11,28,8,30,270.0,89.0,2.1,10.0,152.0,134.62,98.46
2016,11,28,8,45,296.5,102.5,2.3,10.0,182.5,170.28,129.8
2016,11,28,9,0,323.0,116.0,2.5,10.0,213.0,208.48,163.73
2016,11,28,9,15,353.5,122.5,2.6,10.0,241.0,246.79,197.67
2016,11,28,9,30,384.0,129.0,2.7,10.0,269.0,284.96,231.37
2016,11,28,9,45,371.5,143.5,2.85,10.0,288.0,314.43,257.88
2016,11,28,10,0,359.0,158.0,3.0,10.0,307.0,336.79,277.95
2016,11,28,10,15,389.0,162.5,3.05,10.0,333.0,380.12,314.55
2016,11,28,10,30,419.0,167.0,3.1,10.0,359.0,419.47,347.52
2016,11,28,10,45,273.0,192.5,3.2,10.5,319.5,369.69,306.02
2016,11,28,11,0,127.0,218.0,3.3,11.0,280.0,308.82,254.4
2016,11,28,11,15,115.5,222.0,3.4,11.0,279.0,311.25,256.53
2016,11,28,11,30,104.0,226.0,3.5,11.0,278.0,303.81,250.42
2016,11,28,11,45,237.0,214.5,3.6,11.5,334.5,408.0,337.22
2016,11,28,12,0,370.0,203.0,3.7,12.0,391.0,498.36,411.12
2016,11,28,12,15,379.0,199.0,3.7,12.0,390.0,508.45,419.3
2016,11,28,12,30,388.0,195.0,3.7,12.0,389.0,517.32,426.9
2016,11,28,12,45,395.0,188.0,3.75,12.0,382.0,519.81,429.65
2016,11,28,13,0,402.0,181.0,3.8,12.0,375.0,532.91,440.53
2016,11,28,13,15,285.0,189.0,3.8,12.0,323.5,443.39,367.7
2016,11,28,13,30,168.0,197.0,3.8,12.0,272.0,353.68,293.45
2016,11,28,13,45,161.5,188.0,3.8,12.0,257.0,339.43,282.45
2016,11,28,14,0,155.0,179.0,3.8,12.0,242.0,324.83,270.83
2016,11,28,14,15,429.0,130.5,3.65,12.0,284.5,488.87,410.02
2016,11,28,14,30,703.0,82.0,3.5,12.0,327.0,624.01,520.39
2016,11,28,14,45,682.0,75.0,3.4,12.0,291.5,586.63,489.68
2016,11,28,15,0,661.0,68.0,3.3,12.0,256.0,547.75,457.89
2016,11,28,15,15,612.5,62.5,2.85,11.0,216.0,492.04,412.0
2016,11,28,15,30,564.0,57.0,2.4,10.0,176.0,437.11,365.18
2016,11,28,15,45,502.0,48.5,2.0,9.5,136.5,372.33,308.19
2016,11,28,16,0,440.0,40.0,1.6,9.0,97.0,310.59,251.47
2016,11,28,16,15,313.5,29.0,1.5,8.5,62.0,218.69,160.54
2016,11,28,16,30,187.0,18.0,1.4,8.0,27.0,121.18,0.0
2016,11,28,16,45,93.5,9.0,1.3,7.5,13.5,46.85,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
