Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,0,0.0,112.0,2.8,15.0,112.0,105.48,83.53
2016,12,9,10,15,0.0,95.5,2.9,15.0,95.5,89.46,70.14
2016,12,9,10,30,0.0,79.0,3.0,15.0,79.0,73.55,56.71
2016,12,9,10,45,39.5,139.5,3.15,15.5,158.0,159.93,129.0
2016,12,9,11,0,79.0,200.0,3.3,16.0,237.0,250.44,202.92
2016,12,9,11,15,81.0,205.0,3.3,16.0,243.5,260.59,210.96
2016,12,9,11,30,83.0,210.0,3.3,16.0,250.0,270.79,219.23
2016,12,9,11,45,68.0,207.5,3.35,16.0,240.5,260.84,210.96
2016,12,9,12,0,53.0,205.0,3.4,16.0,231.0,250.06,202.02
2016,12,9,12,15,37.5,194.5,3.25,16.0,213.0,229.02,184.68
2016,12,9,12,30,22.0,184.0,3.1,16.0,195.0,197.69,158.94
2016,12,9,12,45,196.0,181.5,3.0,16.0,273.0,346.3,283.62
2016,12,9,13,0,370.0,179.0,2.9,16.0,351.0,488.36,398.39
2016,12,9,13,15,211.5,179.0,2.8,16.0,276.5,360.43,294.42
2016,12,9,13,30,53.0,179.0,2.7,16.0,202.0,232.43,188.25
2016,12,9,13,45,82.0,173.0,2.6,16.0,206.0,248.95,203.09
2016,12,9,14,0,111.0,167.0,2.5,16.0,210.0,276.45,226.2
2016,12,9,14,15,105.5,154.5,2.25,15.5,193.0,258.31,211.8
2016,12,9,14,30,100.0,142.0,2.0,15.0,176.0,240.02,197.24
2016,12,9,14,45,96.0,126.5,1.8,15.0,156.5,218.57,179.61
2016,12,9,15,0,92.0,111.0,1.6,15.0,137.0,196.94,161.56
2016,12,9,15,15,82.5,94.5,1.4,14.5,115.0,170.24,139.16
2016,12,9,15,30,73.0,78.0,1.2,14.0,93.0,143.67,116.43
2016,12,9,15,45,59.0,61.0,1.05,13.5,71.5,113.89,90.54
2016,12,9,16,0,45.0,44.0,0.9,13.0,50.0,84.34,64.35
2016,12,9,16,15,22.5,28.5,0.9,13.0,31.5,45.13,28.02
2016,12,9,16,30,0.0,13.0,0.9,13.0,13.0,12.06,0.0
2016,12,9,16,45,0.0,6.5,0.9,13.0,6.5,6.2,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,4.5,13.0,1.5,1.43,0.0
2016,12,10,7,30,0.0,3.0,4.5,13.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,9.0,4.5,13.0,9.0,8.33,0.41
2016,12,10,8,0,0.0,15.0,4.5,13.0,15.0,13.9,5.8
2016,12,10,8,15,0.0,22.0,4.5,13.0,22.0,20.4,11.6
2016,12,10,8,30,0.0,29.0,4.5,13.0,29.0,26.9,17.35
2016,12,10,8,45,0.0,36.0,4.5,13.0,36.0,33.42,23.07
2016,12,10,9,0,0.0,43.0,4.5,13.0,43.0,39.94,28.75
2016,12,10,9,15,0.0,49.5,4.45,13.0,49.5,45.99,33.97
2016,12,10,9,30,0.0,56.0,4.4,13.0,56.0,52.06,39.15
2016,12,10,9,45,0.0,61.5,4.4,13.5,61.5,57.19,43.4
2016,12,10,10,0,0.0,67.0,4.4,14.0,67.0,62.33,47.62
2016,12,10,10,15,0.0,46.5,4.4,14.0,46.5,43.21,31.29
2016,12,10,10,30,0.0,26.0,4.4,14.0,26.0,24.13,14.99
2016,12,10,10,45,0.0,51.0,4.4,14.0,51.0,47.41,34.78
2016,12,10,11,0,0.0,76.0,4.4,14.0,76.0,70.74,54.48
2016,12,10,11,15,0.0,92.5,4.35,14.0,92.5,86.49,67.68
2016,12,10,11,30,0.0,109.0,4.3,14.0,109.0,102.67,81.19
2016,12,10,11,45,0.0,102.5,4.25,14.5,102.5,96.3,75.67
2016,12,10,12,0,0.0,96.0,4.2,15.0,96.0,89.95,70.2
2016,12,10,12,15,1.5,128.0,4.1,15.0,129.0,123.17,97.93
2016,12,10,12,30,3.0,160.0,4.0,15.0,162.0,157.97,126.74
2016,12,10,12,45,1.5,107.0,3.95,15.0,108.0,102.3,80.58
2016,12,10,13,0,0.0,54.0,3.9,15.0,54.0,50.21,36.93
2016,12,10,13,15,0.0,61.5,3.8,14.5,61.5,57.2,42.99
2016,12,10,13,30,0.0,69.0,3.7,14.0,69.0,64.2,49.05
2016,12,10,13,45,0.0,42.0,3.6,14.0,42.0,39.01,27.72
2016,12,10,14,0,0.0,15.0,3.5,14.0,15.0,13.91,6.29
2016,12,10,14,15,0.0,14.0,3.3,13.5,14.0,12.98,5.53
2016,12,10,14,30,0.0,13.0,3.1,13.0,13.0,12.05,4.76
2016,12,10,14,45,0.0,11.5,2.95,13.0,11.5,10.65,3.56
2016,12,10,15,0,0.0,10.0,2.8,13.0,10.0,9.26,2.35
2016,12,10,15,15,0.0,8.5,2.65,12.5,8.5,7.87,1.14
2016,12,10,15,30,0.0,7.0,2.5,12.0,7.0,6.48,0.0
2016,12,10,15,45,0.0,5.0,2.45,12.0,5.0,4.62,0.0
2016,12,10,16,0,0.0,3.0,2.4,12.0,3.0,2.77,0.0
2016,12,10,16,15,0.0,2.0,2.35,11.5,2.0,1.85,0.0
2016,12,10,16,30,0.0,1.0,2.3,11.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,2.25,11.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,4.0,5.5,5.24,0.0
2016,12,11,7,30,0.0,11.0,0.8,4.0,11.0,10.48,0.0
2016,12,11,7,45,25.5,26.5,0.75,4.5,29.5,23.61,11.65
2016,12,11,8,0,51.0,42.0,0.7,5.0,48.0,39.66,26.53
2016,12,11,8,15,63.5,59.0,0.75,5.0,69.5,60.42,44.0
2016,12,11,8,30,76.0,76.0,0.8,5.0,91.0,82.9,63.35
2016,12,11,8,45,83.0,92.0,0.9,5.5,112.0,104.89,82.69
2016,12,11,9,0,90.0,108.0,1.0,6.0,133.0,127.76,102.82
2016,12,11,9,15,95.5,122.5,1.05,6.0,152.0,149.54,122.11
2016,12,11,9,30,101.0,137.0,1.1,6.0,171.0,171.92,141.73
2016,12,11,9,45,83.0,148.5,1.15,6.0,178.0,178.41,147.93
2016,12,11,10,0,65.0,160.0,1.2,6.0,185.0,186.42,155.07
2016,12,11,10,15,39.5,159.0,1.3,6.5,174.5,176.17,146.25
2016,12,11,10,30,14.0,158.0,1.4,7.0,164.0,158.77,131.16
2016,12,11,10,45,60.0,180.0,1.55,8.0,207.5,214.29,177.75
2016,12,11,11,0,106.0,202.0,1.7,9.0,251.0,268.69,222.49
2016,12,11,11,15,124.0,208.0,1.75,9.5,266.5,298.9,246.87
2016,12,11,11,30,142.0,214.0,1.8,10.0,282.0,322.6,265.95
2016,12,11,11,45,156.5,215.5,1.85,10.5,291.0,339.42,279.41
2016,12,11,12,0,171.0,217.0,1.9,11.0,300.0,356.45,293.02
2016,12,11,12,15,328.5,190.0,1.85,11.0,348.0,453.78,373.63
2016,12,11,12,30,486.0,163.0,1.8,11.0,396.0,556.12,455.51
2016,12,11,12,45,439.0,168.5,1.8,11.0,375.5,534.22,437.46
2016,12,11,13,0,392.0,174.0,1.8,11.0,355.0,509.93,418.39
2016,12,11,13,15,214.5,173.5,1.85,11.0,272.0,367.61,303.84
2016,12,11,13,30,37.0,173.0,1.9,11.0,189.0,213.04,174.79
2016,12,11,13,45,18.5,109.5,1.95,11.0,117.5,125.42,102.09
2016,12,11,14,0,0.0,46.0,2.0,11.0,46.0,42.74,31.31
2016,12,11,14,15,0.0,42.0,1.8,10.5,42.0,39.01,28.26
2016,12,11,14,30,0.0,38.0,1.6,10.0,38.0,35.28,25.12
2016,12,11,14,45,0.0,34.0,1.45,10.0,34.0,31.55,21.91
2016,12,11,15,0,0.0,30.0,1.3,10.0,30.0,27.83,18.66
2016,12,11,15,15,0.0,25.0,1.15,9.5,25.0,23.18,14.61
2016,12,11,15,30,0.0,20.0,1.0,9.0,20.0,18.54,10.5
2016,12,11,15,45,0.0,15.5,0.85,8.5,15.5,14.36,6.77
2016,12,11,16,0,0.0,11.0,0.7,8.0,11.0,10.18,2.99
2016,12,11,16,15,0.0,7.0,0.75,7.5,7.0,6.48,0.0
2016,12,11,16,30,0.0,3.0,0.8,7.0,3.0,2.77,0.0
2016,12,11,16,45,0.0,1.5,0.85,7.0,1.5,1.43,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,3.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,4.0,19.0,18.11,0.0
2016,12,12,7,45,201.5,27.5,1.3,4.5,51.0,21.7,9.71
2016,12,12,8,0,403.0,36.0,1.4,5.0,83.0,49.19,25.08
2016,12,12,8,15,482.0,43.5,1.5,5.5,121.5,88.63,50.2
2016,12,12,8,30,561.0,51.0,1.6,6.0,160.0,136.44,87.19
2016,12,12,8,45,607.5,56.5,1.7,6.5,198.5,183.57,128.38
2016,12,12,9,0,654.0,62.0,1.8,7.0,237.0,234.81,174.66
2016,12,12,9,15,687.5,66.0,1.7,7.0,272.5,284.28,220.36
2016,12,12,9,30,721.0,70.0,1.6,7.0,308.0,335.83,267.24
2016,12,12,9,45,749.0,71.5,1.55,7.5,339.5,384.2,310.22
2016,12,12,10,0,777.0,73.0,1.5,8.0,371.0,433.26,352.54
2016,12,12,10,15,694.0,92.0,1.5,8.0,371.0,447.65,367.07
2016,12,12,10,30,611.0,111.0,1.5,8.0,371.0,453.14,373.43
2016,12,12,10,45,404.5,156.0,1.55,8.5,331.0,404.59,334.3
2016,12,12,11,0,198.0,201.0,1.6,9.0,291.0,329.9,272.45
2016,12,12,11,15,340.0,182.0,1.6,9.0,342.0,414.31,343.03
2016,12,12,11,30,482.0,163.0,1.6,9.0,393.0,507.53,418.29
2016,12,12,11,45,379.5,184.5,1.65,9.0,366.5,465.39,383.81
2016,12,12,12,0,277.0,206.0,1.7,9.0,340.0,427.9,353.04
2016,12,12,12,15,260.0,207.0,1.75,9.0,332.0,423.89,350.26
2016,12,12,12,30,243.0,208.0,1.8,9.0,324.0,418.52,346.11
2016,12,12,12,45,281.5,197.5,1.85,9.0,329.0,439.39,364.19
2016,12,12,13,0,320.0,187.0,1.9,9.0,334.0,459.61,381.57
2016,12,12,13,15,352.5,174.0,1.85,9.0,330.0,471.23,391.76
2016,12,12,13,30,385.0,161.0,1.8,9.0,326.0,493.61,410.17
2016,12,12,13,45,278.0,163.5,1.8,9.0,279.5,405.51,338.62
2016,12,12,14,0,171.0,166.0,1.8,9.0,233.0,318.9,267.08
2016,12,12,14,15,162.0,155.0,1.7,9.0,214.0,299.47,251.56
2016,12,12,14,30,153.0,144.0,1.6,9.0,195.0,279.86,235.37
2016,12,12,14,45,147.0,128.5,1.55,9.0,173.5,256.07,215.67
2016,12,12,15,0,141.0,113.0,1.5,9.0,152.0,232.0,195.38
2016,12,12,15,15,128.5,97.0,1.3,8.5,128.0,202.91,170.5
2016,12,12,15,30,116.0,81.0,1.1,8.0,104.0,174.07,145.29
2016,12,12,15,45,99.5,63.5,0.95,7.5,80.5,140.85,115.81
2016,12,12,16,0,83.0,46.0,0.8,7.0,57.0,107.88,85.86
2016,12,12,16,15,41.5,30.5,0.8,6.5,36.0,66.15,45.27
2016,12,12,16,30,0.0,15.0,0.8,6.0,15.0,14.18,0.0
2016,12,12,16,45,0.0,7.5,0.8,6.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,6.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.8,6.0,7.0,6.67,0.0
2016,12,13,7,45,0.0,21.0,0.85,6.5,21.0,19.38,7.48
2016,12,13,8,0,0.0,35.0,0.9,7.0,35.0,32.04,21.17
2016,12,13,8,15,3.5,52.0,0.95,7.0,52.5,48.01,35.53
2016,12,13,8,30,7.0,69.0,1.0,7.0,70.0,64.69,50.27
2016,12,13,8,45,14.0,84.5,1.05,7.5,87.5,81.31,64.61
2016,12,13,9,0,21.0,100.0,1.1,8.0,105.0,98.8,79.58
2016,12,13,9,15,26.0,114.0,1.0,8.5,121.5,116.96,95.04
2016,12,13,9,30,31.0,128.0,0.9,9.0,138.0,134.46,109.72
2016,12,13,9,45,34.5,140.0,0.8,9.5,152.0,149.96,122.54
2016,12,13,10,0,38.0,152.0,0.7,10.0,166.0,165.9,135.52
2016,12,13,10,15,19.0,141.0,0.6,10.0,148.0,143.46,116.68
2016,12,13,10,30,0.0,130.0,0.5,10.0,130.0,123.32,99.62
2016,12,13,10,45,44.5,164.5,0.45,10.5,185.0,188.83,154.17
2016,12,13,11,0,89.0,199.0,0.4,11.0,240.0,254.95,207.41
2016,12,13,11,15,262.5,186.0,0.35,11.0,310.0,369.49,299.9
2016,12,13,11,30,436.0,173.0,0.3,11.0,380.0,487.39,391.15
2016,12,13,11,45,378.0,186.0,0.3,11.5,367.0,465.53,372.26
2016,12,13,12,0,320.0,199.0,0.3,12.0,354.0,449.62,359.12
2016,12,13,12,15,182.0,198.0,0.3,12.0,286.0,346.69,278.64
2016,12,13,12,30,44.0,197.0,0.3,12.0,218.0,238.59,191.57
2016,12,13,12,45,44.5,193.0,0.3,12.0,214.0,236.33,190.75
2016,12,13,13,0,45.0,189.0,0.3,12.0,210.0,234.06,189.16
2016,12,13,13,15,172.5,181.5,0.35,12.0,257.0,333.74,271.98
2016,12,13,13,30,300.0,174.0,0.4,12.0,304.0,433.7,351.64
2016,12,13,13,45,150.0,98.5,0.45,12.0,163.5,230.23,189.57
2016,12,13,14,0,0.0,23.0,0.5,12.0,23.0,21.34,12.71
2016,12,13,14,15,0.0,21.0,0.45,11.5,21.0,19.48,11.31
2016,12,13,14,30,0.0,19.0,0.4,11.0,19.0,17.62,9.74
2016,12,13,14,45,0.0,17.0,0.4,11.0,17.0,15.76,8.13
2016,12,13,15,0,0.0,15.0,0.4,11.0,15.0,13.9,6.5
2016,12,13,15,15,0.0,12.5,0.4,10.5,12.5,11.58,4.47
2016,12,13,15,30,0.0,10.0,0.4,10.0,10.0,9.26,2.42
2016,12,13,15,45,0.0,7.5,0.45,10.0,7.5,6.94,0.33
2016,12,13,16,0,0.0,5.0,0.5,10.0,5.0,4.62,0.0
2016,12,13,16,15,0.0,3.0,0.5,9.5,3.0,2.77,0.0
2016,12,13,16,30,0.0,1.0,0.5,9.0,1.0,0.92,0.0
2016,12,13,16,45,0.0,0.5,0.55,9.0,0.5,0.48,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,8.5,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,9.0,10.0,9.53,0.0
2016,12,14,7,45,33.0,25.0,1.85,9.5,28.5,21.57,8.14
2016,12,14,8,0,66.0,40.0,2.0,10.0,47.0,37.99,24.07
2016,12,14,8,15,85.0,57.0,2.1,10.5,70.5,60.08,41.76
2016,12,14,8,30,104.0,74.0,2.2,11.0,94.0,84.6,62.01
2016,12,14,8,45,116.0,90.0,2.35,11.5,117.0,109.04,83.02
2016,12,14,9,0,128.0,106.0,2.5,12.0,140.0,134.85,105.38
2016,12,14,9,15,134.5,121.5,2.55,12.0,161.5,159.8,127.34
2016,12,14,9,30,141.0,137.0,2.6,12.0,183.0,185.41,149.69
2016,12,14,9,45,144.5,149.5,2.65,12.5,200.5,207.4,168.5
2016,12,14,10,0,148.0,162.0,2.7,13.0,218.0,229.58,187.16
2016,12,14,10,15,89.0,164.0,2.65,13.0,198.5,205.32,167.54
2016,12,14,10,30,30.0,166.0,2.6,13.0,179.0,180.5,146.75
2016,12,14,10,45,163.0,177.0,2.55,13.5,251.0,275.37,225.8
2016,12,14,11,0,296.0,188.0,2.5,14.0,323.0,381.08,311.57
2016,12,14,11,15,257.5,198.5,2.5,14.0,318.0,379.72,309.86
2016,12,14,11,30,219.0,209.0,2.5,14.0,313.0,366.72,299.27
2016,12,14,11,45,212.5,211.5,2.5,14.0,313.0,372.2,303.82
2016,12,14,12,0,206.0,214.0,2.5,14.0,313.0,376.8,307.55
2016,12,14,12,15,106.5,190.0,2.5,14.0,241.5,283.21,231.07
2016,12,14,12,30,7.0,166.0,2.5,14.0,170.0,167.34,134.53
2016,12,14,12,45,28.5,178.5,2.5,14.0,192.0,207.41,168.4
2016,12,14,13,0,50.0,191.0,2.5,14.0,214.0,240.17,195.75
2016,12,14,13,15,25.0,147.0,2.45,14.0,158.5,171.16,138.74
2016,12,14,13,30,0.0,103.0,2.4,14.0,103.0,97.94,77.33
2016,12,14,13,45,5.0,122.0,2.35,14.0,124.5,122.4,98.18
2016,12,14,14,0,10.0,141.0,2.3,14.0,146.0,148.59,120.25
2016,12,14,14,15,7.5,130.5,2.1,13.5,134.0,136.49,110.37
2016,12,14,14,30,5.0,120.0,1.9,13.0,122.0,124.53,100.58
2016,12,14,14,45,2.5,107.5,1.7,13.0,108.5,110.37,88.65
2016,12,14,15,0,0.0,95.0,1.5,13.0,95.0,96.37,76.74
2016,12,14,15,15,0.0,80.0,1.45,12.5,80.0,81.0,63.74
2016,12,14,15,30,0.0,65.0,1.4,12.0,65.0,65.54,50.45
2016,12,14,15,45,0.0,50.0,1.35,12.0,50.0,49.9,36.74
2016,12,14,16,0,0.0,35.0,1.3,12.0,35.0,33.91,22.65
2016,12,14,16,15,0.0,22.0,1.3,11.5,22.0,20.43,9.94
2016,12,14,16,30,0.0,9.0,1.3,11.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,1.35,11.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,11.0,4.7,12.0,11.0,10.19,0.46
2016,12,15,8,0,0.0,19.0,4.7,12.0,19.0,17.62,8.73
2016,12,15,8,15,0.0,28.5,4.5,12.0,28.5,26.45,16.69
2016,12,15,8,30,0.0,38.0,4.3,12.0,38.0,35.3,24.54
2016,12,15,8,45,0.0,47.5,4.1,12.0,47.5,44.15,32.35
2016,12,15,9,0,0.0,57.0,3.9,12.0,57.0,53.01,40.09
2016,12,15,9,15,0.0,66.0,3.7,12.0,66.0,61.45,47.39
2016,12,15,9,30,0.0,75.0,3.5,12.0,75.0,69.94,54.65
2016,12,15,9,45,0.0,82.5,3.35,12.0,82.5,77.06,60.67
2016,12,15,10,0,0.0,90.0,3.2,12.0,90.0,84.22,66.69
2016,12,15,10,15,0.0,108.0,3.1,12.0,108.0,101.65,81.37
2016,12,15,10,30,0.0,126.0,3.0,12.0,126.0,119.37,96.18
2016,12,15,10,45,2.5,141.5,2.95,12.5,142.5,136.3,110.07
2016,12,15,11,0,5.0,157.0,2.9,13.0,159.0,153.7,124.24
2016,12,15,11,15,12.0,168.0,2.85,13.0,173.5,169.75,137.55
2016,12,15,11,30,19.0,179.0,2.8,13.0,188.0,186.42,151.36
2016,12,15,11,45,19.5,180.5,2.8,13.5,190.0,189.21,153.33
2016,12,15,12,0,20.0,182.0,2.8,14.0,192.0,192.07,155.4
2016,12,15,12,15,10.0,150.5,2.8,14.0,155.5,152.5,122.64
2016,12,15,12,30,0.0,119.0,2.8,14.0,119.0,113.18,89.83
2016,12,15,12,45,0.0,104.5,2.8,14.0,104.5,98.69,77.83
2016,12,15,13,0,0.0,90.0,2.8,14.0,90.0,84.3,65.84
2016,12,15,13,15,0.0,109.5,2.8,14.0,109.5,104.29,82.69
2016,12,15,13,30,0.0,129.0,2.8,14.0,129.0,125.41,100.41
2016,12,15,13,45,0.0,108.5,2.8,14.0,108.5,104.21,82.78
2016,12,15,14,0,0.0,88.0,2.8,14.0,88.0,83.22,65.25
2016,12,15,14,15,0.0,81.0,2.75,14.0,81.0,76.41,59.59
2016,12,15,14,30,0.0,74.0,2.7,14.0,74.0,69.61,53.9
2016,12,15,14,45,0.0,66.0,2.65,14.0,66.0,61.79,47.29
2016,12,15,15,0,0.0,58.0,2.6,14.0,58.0,53.98,40.62
2016,12,15,15,15,0.0,49.0,2.45,13.5,49.0,45.54,33.42
2016,12,15,15,30,0.0,40.0,2.3,13.0,40.0,37.15,26.16
2016,12,15,15,45,0.0,31.0,2.15,13.0,31.0,28.78,18.77
2016,12,15,16,0,0.0,22.0,2.0,13.0,22.0,20.41,11.34
2016,12,15,16,15,0.0,14.0,1.9,12.5,14.0,12.97,4.26
2016,12,15,16,30,0.0,6.0,1.8,12.0,6.0,5.55,0.0
2016,12,15,16,45,0.0,3.0,1.7,12.0,3.0,2.86,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,103.5,6.0,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,207.0,12.0,4.3,5.0,17.0,11.44,0.0
2016,12,16,7,45,358.0,21.0,4.4,5.5,51.0,18.39,5.02
2016,12,16,8,0,509.0,30.0,4.5,6.0,85.0,45.13,20.42
2016,12,16,8,15,588.5,36.0,4.6,6.0,126.5,88.04,45.67
2016,12,16,8,30,668.0,42.0,4.7,6.0,168.0,139.34,84.84
2016,12,16,8,45,714.0,46.5,4.8,6.5,208.5,190.44,129.83
2016,12,16,9,0,760.0,51.0,4.9,7.0,249.0,245.47,180.48
2016,12,16,9,15,791.0,54.0,4.9,7.0,286.0,298.0,230.54
2016,12,16,9,30,822.0,57.0,4.9,7.0,323.0,352.17,281.72
2016,12,16,9,45,842.5,59.0,4.95,7.5,355.0,402.41,328.48
2016,12,16,10,0,863.0,61.0,5.0,8.0,387.0,452.63,374.06
2016,12,16,10,15,876.5,63.0,4.9,8.0,413.0,497.47,414.58
2016,12,16,10,30,890.0,65.0,4.8,8.0,439.0,542.34,454.01
2016,12,16,10,45,898.0,66.0,4.75,8.5,458.0,581.58,487.19
2016,12,16,11,0,906.0,67.0,4.7,9.0,477.0,618.74,517.8
2016,12,16,11,15,911.5,68.0,4.65,9.0,489.5,652.06,545.6
2016,12,16,11,30,917.0,69.0,4.6,9.0,502.0,682.79,570.83
2016,12,16,11,45,918.5,69.5,4.55,9.5,506.5,707.47,589.31
2016,12,16,12,0,920.0,70.0,4.5,10.0,511.0,729.07,604.5
2016,12,16,12,15,919.0,69.5,4.4,10.0,508.5,744.52,615.81
2016,12,16,12,30,918.0,69.0,4.3,10.0,506.0,756.64,624.63
2016,12,16,12,45,913.0,69.0,4.2,10.0,495.5,763.05,629.17
2016,12,16,13,0,908.0,69.0,4.1,10.0,485.0,766.02,631.21
2016,12,16,13,15,900.0,68.0,4.0,10.0,467.5,762.12,628.38
2016,12,16,13,30,892.0,67.0,3.9,10.0,450.0,754.86,623.12
2016,12,16,13,45,879.0,65.5,3.8,10.0,425.5,740.03,612.13
2016,12,16,14,0,866.0,64.0,3.7,10.0,401.0,728.13,603.44
2016,12,16,14,15,847.0,62.0,3.5,9.5,370.0,702.29,584.54
2016,12,16,14,30,828.0,60.0,3.3,9.0,339.0,673.86,563.41
2016,12,16,14,45,799.5,57.0,3.1,9.0,303.0,635.35,532.92
2016,12,16,15,0,771.0,54.0,2.9,9.0,267.0,595.19,500.14
2016,12,16,15,15,727.5,50.0,2.6,8.0,227.0,543.01,457.26
2016,12,16,15,30,684.0,46.0,2.3,7.0,187.0,490.72,412.61
2016,12,16,15,45,614.5,40.0,2.0,6.5,145.5,421.69,351.79
2016,12,16,16,0,545.0,34.0,1.7,6.0,104.0,355.34,290.64
2016,12,16,16,15,272.5,32.0,1.7,5.5,67.0,202.66,151.69
2016,12,16,16,30,0.0,30.0,1.7,5.0,30.0,41.05,0.0
2016,12,16,16,45,0.0,15.0,1.7,4.5,15.0,14.3,0.0
2016,12,16,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,5.5,1.85,-1.5,8.0,0.0,0.0
2016,12,17,7,30,226.0,11.0,2.1,-1.0,16.0,10.48,0.0
2016,12,17,7,45,379.0,20.0,2.35,-0.5,51.0,17.42,4.05
2016,12,17,8,0,532.0,29.0,2.6,0.0,86.0,43.84,19.83
2016,12,17,8,15,610.0,35.0,2.6,0.5,127.5,87.75,45.67
2016,12,17,8,30,688.0,41.0,2.6,1.0,169.0,139.86,85.74
2016,12,17,8,45,736.0,45.0,2.65,1.5,210.5,191.85,131.87
2016,12,17,9,0,784.0,49.0,2.7,2.0,252.0,247.93,183.89
2016,12,17,9,15,814.5,52.0,2.75,2.5,289.5,301.47,234.88
2016,12,17,9,30,845.0,55.0,2.8,3.0,327.0,356.57,286.64
2016,12,17,9,45,865.0,57.5,2.9,3.5,359.5,407.43,334.06
2016,12,17,10,0,885.0,60.0,3.0,4.0,392.0,458.54,380.42
2016,12,17,10,15,899.0,61.5,3.0,4.5,418.5,505.26,421.73
2016,12,17,10,30,913.0,63.0,3.0,5.0,445.0,550.76,460.8
2016,12,17,10,45,921.5,64.0,3.0,5.5,465.0,591.16,494.71
2016,12,17,11,0,930.0,65.0,3.0,6.0,485.0,629.46,526.03
2016,12,17,11,15,935.0,65.5,2.95,6.0,497.0,662.69,553.39
2016,12,17,11,30,940.0,66.0,2.9,6.0,509.0,693.21,578.1
2016,12,17,11,45,940.5,66.5,2.85,6.5,514.0,717.83,596.06
2016,12,17,12,0,941.0,67.0,2.8,7.0,519.0,739.26,610.81
2016,12,17,12,15,940.0,67.0,2.7,7.0,516.0,755.75,622.61
2016,12,17,12,30,939.0,67.0,2.6,7.0,513.0,768.83,631.89
2016,12,17,12,45,928.0,68.5,2.55,7.5,501.5,772.96,633.72
2016,12,17,13,0,917.0,70.0,2.5,8.0,490.0,773.53,633.07
2016,12,17,13,15,908.5,69.0,2.4,8.0,472.0,769.4,629.84
2016,12,17,13,30,900.0,68.0,2.3,8.0,454.0,761.89,624.18
2016,12,17,13,45,886.0,66.5,2.25,8.0,429.0,752.42,617.52
2016,12,17,14,0,872.0,65.0,2.2,8.0,404.0,733.8,603.97
2016,12,17,14,15,852.0,63.0,2.0,7.5,373.0,707.27,584.36
2016,12,17,14,30,832.0,61.0,1.8,7.0,342.0,678.15,562.51
2016,12,17,14,45,802.5,58.0,1.6,7.0,305.5,638.96,531.48
2016,12,17,15,0,773.0,55.0,1.4,7.0,269.0,598.14,498.21
2016,12,17,15,15,729.5,51.0,1.25,6.5,229.0,545.94,455.45
2016,12,17,15,30,686.0,47.0,1.1,6.0,189.0,493.58,411.0
2016,12,17,15,45,616.0,41.0,1.0,5.5,147.5,424.16,351.35
2016,12,17,16,0,546.0,35.0,0.9,5.0,106.0,357.34,291.09
2016,12,17,16,15,273.0,33.0,0.9,4.5,68.5,204.0,153.31
2016,12,17,16,30,0.0,31.0,0.9,4.0,31.0,42.97,0.0
2016,12,17,16,45,0.0,15.5,0.95,4.0,15.5,14.77,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,12,18,7,15,104.5,5.5,1.9,-3.0,7.5,0.0,0.0
2016,12,18,7,30,209.0,11.0,2.1,-2.0,15.0,10.48,0.0
2016,12,18,7,45,364.0,20.0,2.35,-1.5,49.0,17.49,3.4
2016,12,18,8,0,519.0,29.0,2.6,-1.0,83.0,42.37,19.41
2016,12,18,8,15,599.5,35.0,2.5,-0.5,125.0,85.62,44.6
2016,12,18,8,30,680.0,41.0,2.4,0.0,167.0,137.37,84.18
2016,12,18,8,45,730.0,45.0,2.35,0.0,208.0,189.25,130.32
2016,12,18,9,0,780.0,49.0,2.3,0.0,249.0,245.46,182.76
2016,12,18,9,15,812.0,52.0,2.35,0.5,287.5,299.23,234.11
2016,12,18,9,30,844.0,55.0,2.4,1.0,326.0,354.72,286.4
2016,12,18,9,45,863.5,58.0,2.45,2.0,359.0,406.67,334.24
2016,12,18,10,0,883.0,61.0,2.5,3.0,392.0,457.31,379.51
2016,12,18,10,15,898.0,62.5,2.55,3.5,419.0,504.48,421.26
2016,12,18,10,30,913.0,64.0,2.6,4.0,446.0,550.54,460.87
2016,12,18,10,45,923.0,65.0,2.65,4.5,466.0,591.86,495.65
2016,12,18,11,0,933.0,66.0,2.7,5.0,486.0,631.18,527.94
2016,12,18,11,15,938.5,66.5,2.7,5.0,499.0,664.92,555.87
2016,12,18,11,30,944.0,67.0,2.7,5.0,512.0,695.97,581.21
2016,12,18,11,45,946.5,67.5,2.7,5.5,517.0,722.15,600.7
2016,12,18,12,0,949.0,68.0,2.7,6.0,522.0,745.22,616.95
2016,12,18,12,15,947.5,67.5,2.75,6.0,519.0,761.0,629.1
2016,12,18,12,30,946.0,67.0,2.8,6.0,516.0,773.34,638.81
2016,12,18,12,45,942.0,66.5,2.85,6.5,506.0,780.35,643.49
2016,12,18,13,0,938.0,66.0,2.9,7.0,496.0,783.83,645.66
2016,12,18,13,15,929.5,65.0,2.85,7.0,478.0,779.82,642.86
2016,12,18,13,30,921.0,64.0,2.8,7.0,460.0,772.34,637.6
2016,12,18,13,45,907.5,62.5,2.8,7.5,435.0,757.17,625.75
2016,12,18,14,0,894.0,61.0,2.8,8.0,410.0,738.84,611.58
2016,12,18,14,15,875.0,59.0,2.6,7.5,378.5,712.95,592.56
2016,12,18,14,30,856.0,57.0,2.4,7.0,347.0,690.27,575.78
2016,12,18,14,45,828.0,54.5,2.2,7.0,310.5,652.4,545.75
2016,12,18,15,0,800.0,52.0,2.0,7.0,274.0,612.76,513.67
2016,12,18,15,15,758.0,48.5,1.8,6.0,234.0,561.56,472.06
2016,12,18,15,30,716.0,45.0,1.6,5.0,194.0,510.07,428.49
2016,12,18,15,45,648.5,39.5,1.4,4.0,152.0,441.8,369.36
2016,12,18,16,0,581.0,34.0,1.2,3.0,110.0,375.93,309.32
2016,12,18,16,15,457.5,26.0,1.2,2.5,71.5,283.04,216.38
2016,12,18,16,30,334.0,18.0,1.2,2.0,33.0,187.68,0.0
2016,12,18,16,45,167.0,9.0,1.3,1.5,16.5,78.68,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,7,45,232.5,15.0,1.65,-0.5,39.0,11.44,0.0
2016,12,19,8,0,465.0,30.0,1.8,0.0,78.0,40.8,19.54
2016,12,19,8,15,547.5,37.0,1.8,0.0,118.5,82.03,43.7
2016,12,19,8,30,630.0,44.0,1.8,0.0,159.0,132.06,81.76
2016,12,19,8,45,681.5,48.0,1.8,0.5,199.0,181.51,125.13
2016,12,19,9,0,733.0,52.0,1.8,1.0,239.0,235.53,174.77
2016,12,19,9,15,765.5,55.5,1.85,1.5,276.0,287.61,224.03
2016,12,19,9,30,798.0,59.0,1.9,2.0,313.0,341.57,274.39
2016,12,19,9,45,813.0,62.5,1.95,3.0,344.5,390.21,319.02
2016,12,19,10,0,828.0,66.0,2.0,4.0,376.0,438.46,361.88
2016,12,19,10,15,843.0,68.0,2.1,4.0,402.0,484.43,403.08
2016,12,19,10,30,858.0,70.0,2.2,4.0,428.0,529.45,442.53
2016,12,19,10,45,868.0,71.5,2.3,4.5,448.0,569.92,476.67
2016,12,19,11,0,878.0,73.0,2.4,5.0,468.0,608.56,508.54
2016,12,19,11,15,884.0,73.5,2.4,5.5,480.5,641.54,534.83
2016,12,19,11,30,890.0,74.0,2.4,6.0,493.0,672.01,558.61
2016,12,19,11,45,778.0,94.0,2.4,6.5,463.0,642.44,534.3
2016,12,19,12,0,666.0,114.0,2.4,7.0,433.0,608.18,506.2
2016,12,19,12,15,569.5,139.0,2.4,7.0,411.0,575.84,480.21
2016,12,19,12,30,473.0,164.0,2.4,7.0,389.0,544.27,454.17
2016,12,19,12,45,678.0,118.5,2.45,7.0,433.5,655.63,545.87
2016,12,19,13,0,883.0,73.0,2.5,7.0,478.0,757.13,624.03
2016,12,19,13,15,874.0,72.0,2.4,7.0,460.5,752.94,619.81
2016,12,19,13,30,865.0,71.0,2.3,7.0,443.0,745.41,614.11
2016,12,19,13,45,851.5,69.5,2.25,7.0,419.0,730.71,603.41
2016,12,19,14,0,838.0,68.0,2.2,7.0,395.0,712.96,590.43
2016,12,19,14,15,817.0,65.5,2.0,6.5,364.0,685.71,570.1
2016,12,19,14,30,796.0,63.0,1.8,6.0,333.0,655.99,547.62
2016,12,19,14,45,765.0,60.0,1.6,6.0,297.5,616.61,516.24
2016,12,19,15,0,734.0,57.0,1.4,6.0,262.0,575.75,482.59
2016,12,19,15,15,688.5,53.0,1.3,5.5,222.5,523.35,439.74
2016,12,19,15,30,643.0,49.0,1.2,5.0,183.0,470.95,395.35
2016,12,19,15,45,569.0,43.0,1.1,4.5,142.5,406.26,339.02
2016,12,19,16,0,495.0,37.0,1.0,4.0,102.0,339.87,279.05
2016,12,19,16,15,247.5,34.0,1.0,3.5,66.5,194.65,148.63
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,42.17,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,14.77,0.0
