Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,15.5,1.75,1.5,35.5,11.9,0.0
2016,12,20,8,0,400.0,31.0,1.9,2.0,71.0,37.36,18.1
2016,12,20,8,15,485.0,38.0,1.9,2.5,109.5,75.42,40.26
2016,12,20,8,30,570.0,45.0,1.9,3.0,148.0,122.5,75.33
2016,12,20,8,45,623.5,49.5,1.95,3.5,187.0,170.65,116.85
2016,12,20,9,0,677.0,54.0,2.0,4.0,226.0,222.59,163.86
2016,12,20,9,15,711.0,57.5,2.0,4.5,262.0,272.28,210.29
2016,12,20,9,30,745.0,61.0,2.0,5.0,298.0,324.11,258.11
2016,12,20,9,45,775.5,61.5,2.0,6.0,330.5,373.22,302.32
2016,12,20,10,0,806.0,62.0,2.0,7.0,363.0,423.34,346.09
2016,12,20,10,15,821.5,64.0,2.05,7.5,388.5,468.61,385.49
2016,12,20,10,30,837.0,66.0,2.1,8.0,414.0,513.02,423.11
2016,12,20,10,45,847.0,67.0,2.15,8.5,433.5,552.17,455.59
2016,12,20,11,0,857.0,68.0,2.2,9.0,453.0,586.55,483.63
2016,12,20,11,15,863.5,68.5,2.2,9.0,465.5,618.75,509.97
2016,12,20,11,30,870.0,69.0,2.2,9.0,478.0,648.58,533.99
2016,12,20,11,45,871.0,70.0,2.25,9.5,483.0,672.75,552.45
2016,12,20,12,0,872.0,71.0,2.3,10.0,488.0,694.01,567.55
2016,12,20,12,15,871.0,71.0,2.3,10.0,486.0,709.66,579.19
2016,12,20,12,30,870.0,71.0,2.3,10.0,484.0,722.17,588.6
2016,12,20,12,45,859.5,72.5,2.35,10.0,473.5,731.87,596.38
2016,12,20,13,0,849.0,74.0,2.4,10.0,463.0,732.93,597.81
2016,12,20,13,15,840.5,72.5,2.4,10.0,446.5,728.52,595.01
2016,12,20,13,30,832.0,71.0,2.4,10.0,430.0,720.89,589.92
2016,12,20,13,45,818.5,69.5,2.4,10.0,406.5,706.44,579.75
2016,12,20,14,0,805.0,68.0,2.4,10.0,383.0,689.07,567.38
2016,12,20,14,15,785.5,66.0,2.2,9.5,353.5,663.99,548.88
2016,12,20,14,30,766.0,64.0,2.0,9.0,324.0,636.52,528.29
2016,12,20,14,45,740.0,60.5,1.85,9.0,290.0,600.6,500.11
2016,12,20,15,0,714.0,57.0,1.7,9.0,256.0,563.08,469.55
2016,12,20,15,15,671.5,52.5,1.5,8.0,218.0,512.58,428.66
2016,12,20,15,30,629.0,48.0,1.3,7.0,180.0,462.03,386.21
2016,12,20,15,45,565.5,42.0,1.1,6.5,141.0,398.16,330.6
2016,12,20,16,0,502.0,36.0,0.9,6.0,102.0,343.0,279.61
2016,12,20,16,15,383.5,27.0,0.95,5.5,66.5,254.88,194.77
2016,12,20,16,30,265.0,18.0,1.0,5.0,31.0,162.4,7.28
2016,12,20,16,45,132.5,9.0,1.05,4.5,15.5,64.52,0.0
2016,12,20,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.5,1.95,4.5,34.0,11.93,0.0
2016,12,21,8,0,363.0,31.0,2.2,5.0,68.0,35.61,17.38
2016,12,21,8,15,448.0,39.0,2.2,5.5,105.5,72.44,38.85
2016,12,21,8,30,533.0,47.0,2.2,6.0,143.0,118.34,72.6
2016,12,21,8,45,590.0,51.5,2.2,6.5,181.5,164.27,111.49
2016,12,21,9,0,647.0,56.0,2.2,7.0,220.0,215.48,157.09
2016,12,21,9,15,682.0,59.5,2.2,7.5,255.5,264.62,202.42
2016,12,21,9,30,717.0,63.0,2.2,8.0,291.0,315.39,248.81
2016,12,21,9,45,751.5,63.5,2.25,8.5,323.5,364.79,293.38
2016,12,21,10,0,786.0,64.0,2.3,9.0,356.0,415.64,338.14
2016,12,21,10,15,802.5,66.0,2.25,9.0,382.0,460.61,377.6
2016,12,21,10,30,819.0,68.0,2.2,9.0,408.0,504.87,415.44
2016,12,21,10,45,830.5,69.0,2.2,9.5,428.0,544.28,447.91
2016,12,21,11,0,842.0,70.0,2.2,10.0,448.0,582.07,478.25
2016,12,21,11,15,849.0,71.0,2.25,10.5,461.0,615.25,504.52
2016,12,21,11,30,856.0,72.0,2.3,11.0,474.0,646.12,528.5
2016,12,21,11,45,860.5,71.5,2.4,11.5,479.5,666.82,544.8
2016,12,21,12,0,865.0,71.0,2.5,12.0,485.0,688.63,560.55
2016,12,21,12,15,865.0,71.0,2.55,12.0,483.5,704.97,572.97
2016,12,21,12,30,865.0,71.0,2.6,12.0,482.0,718.22,583.21
2016,12,21,12,45,859.5,71.0,2.65,12.0,473.0,724.29,588.21
2016,12,21,13,0,854.0,71.0,2.7,12.0,464.0,732.86,595.26
2016,12,21,13,15,846.5,70.0,2.7,12.0,447.5,729.91,593.49
2016,12,21,13,30,839.0,69.0,2.7,12.0,431.0,723.73,589.49
2016,12,21,13,45,827.5,67.5,2.7,12.0,408.0,710.82,580.5
2016,12,21,14,0,816.0,66.0,2.7,12.0,385.0,694.94,569.29
2016,12,21,14,15,797.5,63.5,2.55,12.0,356.0,669.92,550.27
2016,12,21,14,30,779.0,61.0,2.4,12.0,327.0,642.45,529.24
2016,12,21,14,45,751.0,58.5,2.3,12.0,293.0,606.25,501.35
2016,12,21,15,0,723.0,56.0,2.2,12.0,259.0,568.47,471.2
2016,12,21,15,15,680.5,51.5,1.9,11.0,220.5,517.8,430.15
2016,12,21,15,30,638.0,47.0,1.6,10.0,182.0,467.09,387.56
2016,12,21,15,45,570.5,41.5,1.3,9.5,142.5,401.23,330.47
2016,12,21,16,0,503.0,36.0,1.0,9.0,103.0,344.13,278.17
2016,12,21,16,15,386.0,27.0,1.05,8.5,67.5,256.58,195.24
2016,12,21,16,30,269.0,18.0,1.1,8.0,32.0,165.1,19.94
2016,12,21,16,45,134.5,9.0,1.15,7.5,16.0,65.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,7,45,218.0,15.0,1.55,3.0,36.5,11.54,0.0
2016,12,22,8,0,436.0,30.0,1.6,4.0,73.0,35.66,16.63
2016,12,22,8,15,521.5,37.0,1.5,4.5,113.0,75.48,38.88
2016,12,22,8,30,607.0,44.0,1.4,5.0,153.0,125.47,75.55
2016,12,22,8,45,660.5,48.5,1.35,5.5,193.0,174.36,117.13
2016,12,22,9,0,714.0,53.0,1.3,6.0,233.0,228.12,165.17
2016,12,22,9,15,747.0,56.5,1.3,6.5,269.5,279.37,212.46
2016,12,22,9,30,780.0,60.0,1.3,7.0,306.0,332.61,260.91
2016,12,22,9,45,801.5,62.5,1.35,8.0,338.0,382.0,304.97
2016,12,22,10,0,823.0,65.0,1.4,9.0,370.0,431.6,347.83
2016,12,22,10,15,838.5,66.5,1.5,9.5,396.5,477.2,387.1
2016,12,22,10,30,854.0,68.0,1.6,10.0,423.0,521.91,424.58
2016,12,22,10,45,864.0,69.5,1.7,10.5,443.0,562.42,457.85
2016,12,22,11,0,874.0,71.0,1.8,11.0,463.0,601.13,488.93
2016,12,22,11,15,880.5,71.5,1.8,11.0,476.0,631.11,513.17
2016,12,22,11,30,887.0,72.0,1.8,11.0,489.0,661.63,537.3
2016,12,22,11,45,890.5,72.5,1.85,11.5,494.5,687.55,556.88
2016,12,22,12,0,894.0,73.0,1.9,12.0,500.0,710.6,573.0
2016,12,22,12,15,893.5,72.5,1.9,12.0,498.5,726.64,584.65
2016,12,22,12,30,893.0,72.0,1.9,12.0,497.0,739.46,594.07
2016,12,22,12,45,890.0,71.5,1.9,12.5,488.0,747.18,598.79
2016,12,22,13,0,887.0,71.0,1.9,13.0,479.0,751.57,601.22
2016,12,22,13,15,879.0,70.0,1.8,13.0,462.0,748.3,598.46
2016,12,22,13,30,871.0,69.0,1.7,13.0,445.0,747.73,597.82
2016,12,22,13,45,859.0,67.0,1.6,13.0,421.5,733.8,587.43
2016,12,22,14,0,847.0,65.0,1.5,13.0,398.0,716.76,574.9
2016,12,22,14,15,827.5,63.0,1.25,13.0,368.0,691.38,554.73
2016,12,22,14,30,808.0,61.0,1.0,13.0,338.0,663.45,532.44
2016,12,22,14,45,778.5,58.0,0.8,13.0,302.5,625.12,502.6
2016,12,22,15,0,749.0,55.0,0.6,13.0,267.0,585.2,470.8
2016,12,22,15,15,705.5,51.0,0.65,12.0,227.5,533.89,432.96
2016,12,22,15,30,662.0,47.0,0.7,11.0,188.0,482.48,393.06
2016,12,22,15,45,591.0,41.5,0.75,10.5,147.5,413.83,336.71
2016,12,22,16,0,520.0,36.0,0.8,10.0,107.0,347.82,279.7
2016,12,22,16,15,260.0,35.0,0.85,9.5,70.5,202.77,153.97
2016,12,22,16,30,0.0,34.0,0.9,9.0,34.0,47.62,5.27
2016,12,22,16,45,0.0,17.0,1.0,9.0,17.0,16.2,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,4.2,5.0,9.0,8.33,0.0
2016,12,23,8,0,0.0,18.0,4.3,5.0,18.0,16.69,7.96
2016,12,23,8,15,0.0,28.5,4.35,5.0,28.5,26.46,17.12
2016,12,23,8,30,0.0,39.0,4.4,5.0,39.0,36.24,26.02
2016,12,23,8,45,0.0,49.5,4.45,5.5,49.5,46.0,34.79
2016,12,23,9,0,0.0,60.0,4.5,6.0,60.0,55.81,43.49
2016,12,23,9,15,0.0,69.5,4.65,6.0,69.5,64.75,51.4
2016,12,23,9,30,0.0,79.0,4.8,6.0,79.0,73.75,59.28
2016,12,23,9,45,0.0,87.5,4.95,6.5,87.5,81.85,66.19
2016,12,23,10,0,0.0,96.0,5.1,7.0,96.0,90.02,73.07
2016,12,23,10,15,0.0,92.0,5.1,7.0,92.0,86.13,69.6
2016,12,23,10,30,0.0,88.0,5.1,7.0,88.0,82.24,66.13
2016,12,23,10,45,11.0,130.0,5.2,7.5,135.0,129.46,106.71
2016,12,23,11,0,22.0,172.0,5.3,8.0,182.0,178.96,148.71
2016,12,23,11,15,11.0,98.5,5.05,8.5,103.5,99.16,80.24
2016,12,23,11,30,0.0,25.0,4.8,9.0,25.0,23.21,14.49
2016,12,23,11,45,0.0,17.5,4.55,9.5,17.5,16.24,8.43
2016,12,23,12,0,0.0,10.0,4.3,10.0,10.0,9.28,2.37
2016,12,23,12,15,0.0,31.5,4.3,10.0,31.5,29.26,19.65
2016,12,23,12,30,0.0,53.0,4.3,10.0,53.0,49.28,36.88
2016,12,23,12,45,0.0,51.5,4.3,10.0,51.5,47.88,35.69
2016,12,23,13,0,0.0,50.0,4.3,10.0,50.0,46.48,34.51
2016,12,23,13,15,0.0,75.0,4.45,10.0,75.0,69.81,54.59
2016,12,23,13,30,0.0,100.0,4.6,10.0,100.0,94.76,76.0
2016,12,23,13,45,0.0,93.0,4.8,10.0,93.0,87.9,70.21
2016,12,23,14,0,0.0,86.0,5.0,10.0,86.0,81.05,64.44
2016,12,23,14,15,0.0,79.5,5.0,9.5,79.5,74.74,59.22
2016,12,23,14,30,0.0,73.0,5.0,9.0,73.0,68.44,53.96
2016,12,23,14,45,0.0,65.5,5.0,9.0,65.5,61.12,47.66
2016,12,23,15,0,0.0,58.0,5.0,9.0,58.0,53.93,41.42
2016,12,23,15,15,0.0,49.5,4.7,8.5,49.5,46.01,34.54
2016,12,23,15,30,0.0,41.0,4.4,8.0,41.0,38.08,27.57
2016,12,23,15,45,0.0,32.0,4.15,7.5,32.0,29.7,20.11
2016,12,23,16,0,0.0,23.0,3.9,7.0,23.0,21.33,12.6
2016,12,23,16,15,0.0,15.0,3.6,6.5,15.0,13.9,5.66
2016,12,23,16,30,0.0,7.0,3.3,6.0,7.0,6.48,0.0
2016,12,23,16,45,0.0,3.5,3.05,6.0,3.5,3.34,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,224.5,14.0,2.25,2.5,35.5,10.71,0.0
2016,12,24,8,0,449.0,28.0,2.5,3.0,71.0,34.08,15.97
2016,12,24,8,15,534.5,34.5,2.45,3.0,111.0,73.51,37.27
2016,12,24,8,30,620.0,41.0,2.4,3.0,151.0,122.12,72.71
2016,12,24,8,45,676.0,45.0,2.4,3.5,191.5,171.54,114.97
2016,12,24,9,0,732.0,49.0,2.4,4.0,232.0,226.08,164.33
2016,12,24,9,15,765.0,52.0,2.45,4.5,269.0,277.67,212.91
2016,12,24,9,30,798.0,55.0,2.5,5.0,306.0,331.23,262.84
2016,12,24,9,45,824.0,56.0,2.65,5.5,339.0,381.59,309.51
2016,12,24,10,0,850.0,57.0,2.8,6.0,372.0,431.4,354.68
2016,12,24,10,15,865.5,58.5,2.9,6.5,399.0,477.69,395.8
2016,12,24,10,30,881.0,60.0,3.0,7.0,426.0,523.03,435.01
2016,12,24,10,45,892.5,60.5,3.1,7.5,446.5,563.83,469.6
2016,12,24,11,0,904.0,61.0,3.2,8.0,467.0,602.86,501.94
2016,12,24,11,15,910.0,62.0,3.2,8.0,480.0,637.08,530.36
2016,12,24,11,30,916.0,63.0,3.2,8.0,493.0,668.77,556.3
2016,12,24,11,45,919.5,62.5,3.25,8.0,499.0,694.32,576.84
2016,12,24,12,0,923.0,62.0,3.3,8.0,505.0,716.89,594.16
2016,12,24,12,15,922.5,62.0,3.3,8.0,503.0,734.13,607.23
2016,12,24,12,30,922.0,62.0,3.3,8.0,501.0,748.06,617.9
2016,12,24,12,45,911.0,64.0,3.35,8.5,491.0,753.39,621.26
2016,12,24,13,0,900.0,66.0,3.4,9.0,481.0,755.22,622.13
2016,12,24,13,15,892.5,65.5,3.35,9.0,464.5,753.14,620.82
2016,12,24,13,30,885.0,65.0,3.3,9.0,448.0,747.74,617.11
2016,12,24,13,45,874.0,63.0,3.25,9.0,425.0,734.59,607.57
2016,12,24,14,0,863.0,61.0,3.2,9.0,402.0,718.33,595.71
2016,12,24,14,15,845.0,59.0,3.0,8.5,372.5,694.08,577.97
2016,12,24,14,30,827.0,57.0,2.8,8.0,343.0,673.16,562.62
2016,12,24,14,45,801.5,54.5,2.6,8.0,308.0,638.01,534.78
2016,12,24,15,0,776.0,52.0,2.4,8.0,273.0,601.06,505.03
2016,12,24,15,15,736.0,48.5,2.05,7.0,234.0,552.05,464.75
2016,12,24,15,30,696.0,45.0,1.7,6.0,195.0,502.69,422.57
2016,12,24,15,45,632.5,40.0,1.4,5.5,154.0,437.97,365.74
2016,12,24,16,0,569.0,35.0,1.1,5.0,113.0,375.33,308.48
2016,12,24,16,15,454.0,27.0,1.1,4.5,75.5,286.49,224.7
2016,12,24,16,30,339.0,19.0,1.1,4.0,38.0,197.11,66.68
2016,12,24,16,45,169.5,9.5,1.15,3.5,19.0,81.62,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,131.0,16.0,1.55,0.0,28.5,12.53,0.0
2016,12,25,8,0,262.0,32.0,1.8,0.0,57.0,31.97,17.29
2016,12,25,8,15,312.0,45.0,1.8,0.5,89.5,63.67,37.83
2016,12,25,8,30,362.0,58.0,1.8,1.0,122.0,101.69,67.24
2016,12,25,8,45,404.0,67.0,1.85,1.5,155.0,139.73,99.88
2016,12,25,9,0,446.0,76.0,1.9,2.0,188.0,181.79,137.67
2016,12,25,9,15,466.5,86.0,1.95,2.5,218.5,222.47,175.6
2016,12,25,9,30,487.0,96.0,2.0,3.0,249.0,264.55,214.45
2016,12,25,9,45,504.5,102.5,2.05,4.0,275.5,303.14,249.36
2016,12,25,10,0,522.0,109.0,2.1,5.0,302.0,342.33,283.91
2016,12,25,10,15,689.0,88.5,2.1,5.5,362.5,427.72,355.5
2016,12,25,10,30,856.0,68.0,2.1,6.0,423.0,520.24,431.64
2016,12,25,10,45,867.5,69.0,2.15,6.5,443.5,561.34,465.61
2016,12,25,11,0,879.0,70.0,2.2,7.0,464.0,597.8,495.51
2016,12,25,11,15,885.0,71.0,2.25,7.0,477.0,631.44,523.38
2016,12,25,11,30,891.0,72.0,2.3,7.0,490.0,662.63,548.88
2016,12,25,11,45,893.0,72.5,2.35,7.5,496.0,687.95,568.5
2016,12,25,12,0,895.0,73.0,2.4,8.0,502.0,710.34,584.51
2016,12,25,12,15,894.0,72.5,2.45,8.0,500.0,726.37,596.78
2016,12,25,12,30,893.0,72.0,2.5,8.0,498.0,739.16,606.76
2016,12,25,12,45,887.5,72.0,2.55,8.5,488.5,745.98,611.27
2016,12,25,13,0,882.0,72.0,2.6,9.0,479.0,749.45,613.42
2016,12,25,13,15,873.5,71.0,2.6,9.0,462.0,752.01,615.85
2016,12,25,13,30,865.0,70.0,2.6,9.0,445.0,745.5,611.54
2016,12,25,13,45,851.0,68.5,2.6,9.0,421.5,731.04,601.37
2016,12,25,14,0,837.0,67.0,2.6,9.0,398.0,713.52,588.91
2016,12,25,14,15,817.5,65.0,2.45,8.5,368.5,688.52,570.83
2016,12,25,14,30,798.0,63.0,2.3,8.0,339.0,660.98,550.58
2016,12,25,14,45,770.0,60.0,2.15,8.0,304.0,624.05,521.66
2016,12,25,15,0,742.0,57.0,2.0,8.0,269.0,585.45,490.68
2016,12,25,15,15,700.5,53.0,1.9,7.0,230.5,535.65,450.95
2016,12,25,15,30,659.0,49.0,1.8,6.0,192.0,485.59,409.38
2016,12,25,15,45,596.0,43.0,1.7,5.5,152.0,420.99,353.41
2016,12,25,16,0,533.0,37.0,1.6,5.0,112.0,358.5,296.95
2016,12,25,16,15,421.0,28.5,1.65,4.5,75.0,278.36,220.37
2016,12,25,16,30,309.0,20.0,1.7,4.0,38.0,190.27,75.59
2016,12,25,16,45,154.5,10.0,1.8,3.5,19.0,75.92,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,229.5,13.5,2.0,-0.5,35.5,11.16,0.0
2016,12,26,8,0,459.0,27.0,2.2,0.0,71.0,31.7,14.95
2016,12,26,8,15,545.0,33.5,2.35,0.5,111.0,71.51,35.89
2016,12,26,8,30,631.0,40.0,2.5,1.0,151.0,120.55,71.4
2016,12,26,8,45,679.5,45.0,2.7,1.5,191.0,170.1,114.25
2016,12,26,9,0,728.0,50.0,2.9,2.0,231.0,224.01,163.75
2016,12,26,9,15,762.0,53.5,2.85,2.5,269.0,276.23,213.22
2016,12,26,9,30,796.0,57.0,2.8,3.0,307.0,330.55,264.17
2016,12,26,9,45,815.0,60.0,2.8,4.0,339.0,380.37,310.17
2016,12,26,10,0,834.0,63.0,2.8,5.0,371.0,430.2,354.76
2016,12,26,10,15,850.0,65.0,2.75,5.5,398.5,477.26,396.24
2016,12,26,10,30,866.0,67.0,2.7,6.0,426.0,523.49,435.75
2016,12,26,10,45,876.0,68.0,2.65,6.5,446.5,561.75,467.84
2016,12,26,11,0,886.0,69.0,2.6,7.0,467.0,600.18,499.09
2016,12,26,11,15,892.0,70.0,2.5,7.0,480.0,634.12,526.68
2016,12,26,11,30,898.0,71.0,2.4,7.0,493.0,665.6,551.71
2016,12,26,11,45,901.5,71.0,2.35,7.5,499.0,691.62,571.28
2016,12,26,12,0,905.0,71.0,2.3,8.0,505.0,714.73,587.16
2016,12,26,12,15,904.0,71.0,2.25,8.0,503.5,731.62,599.37
2016,12,26,12,30,903.0,71.0,2.2,8.0,502.0,745.26,609.23
2016,12,26,12,45,899.5,70.0,2.2,8.5,492.5,752.54,613.71
2016,12,26,13,0,896.0,69.0,2.2,9.0,483.0,756.43,615.83
2016,12,26,13,15,887.5,68.0,2.15,9.0,466.5,753.22,613.54
2016,12,26,13,30,879.0,67.0,2.1,9.0,450.0,746.68,608.93
2016,12,26,13,45,866.0,65.5,2.1,9.0,426.5,732.94,599.41
2016,12,26,14,0,853.0,64.0,2.1,9.0,403.0,722.19,592.2
2016,12,26,14,15,834.5,62.0,2.0,8.5,373.5,697.81,574.93
2016,12,26,14,30,816.0,60.0,1.9,8.0,344.0,670.82,555.52
2016,12,26,14,45,787.5,57.5,1.85,8.0,309.0,633.92,527.45
2016,12,26,15,0,759.0,55.0,1.8,8.0,274.0,595.32,497.45
2016,12,26,15,15,718.5,51.0,1.65,7.0,235.0,545.81,457.93
2016,12,26,15,30,678.0,47.0,1.5,6.0,196.0,495.99,416.58
2016,12,26,15,45,614.5,41.5,1.35,5.0,155.5,431.13,361.19
2016,12,26,16,0,551.0,36.0,1.2,4.0,115.0,368.42,305.21
2016,12,26,16,15,440.5,28.0,1.2,3.5,77.5,282.16,224.55
2016,12,26,16,30,330.0,20.0,1.2,3.0,40.0,196.14,88.65
2016,12,26,16,45,165.0,10.0,1.25,2.5,20.0,80.72,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,189.0,14.5,1.25,1.5,32.5,11.21,0.0
2016,12,27,8,0,378.0,29.0,1.3,2.0,65.0,29.89,14.67
2016,12,27,8,15,466.5,37.0,1.35,2.5,103.5,67.06,34.91
2016,12,27,8,30,555.0,45.0,1.4,3.0,142.0,113.73,68.37
2016,12,27,8,45,614.5,49.5,1.5,3.5,181.5,160.92,108.03
2016,12,27,9,0,674.0,54.0,1.6,4.0,221.0,214.43,155.72
2016,12,27,9,15,710.0,57.5,1.45,4.5,258.0,264.52,202.07
2016,12,27,9,30,746.0,61.0,1.3,5.0,295.0,317.02,249.96
2016,12,27,9,45,774.0,63.0,1.2,6.0,328.0,366.96,294.35
2016,12,27,10,0,802.0,65.0,1.1,7.0,361.0,417.81,337.9
2016,12,27,10,15,818.5,67.0,1.15,7.5,388.0,463.83,377.46
2016,12,27,10,30,835.0,69.0,1.2,8.0,415.0,509.14,415.33
2016,12,27,10,45,844.5,70.5,1.25,8.5,435.0,549.09,448.0
2016,12,27,11,0,854.0,72.0,1.3,9.0,455.0,587.28,478.49
2016,12,27,11,15,860.5,73.0,1.35,9.0,468.5,621.1,505.85
2016,12,27,11,30,867.0,74.0,1.4,9.0,482.0,652.58,530.99
2016,12,27,11,45,869.5,74.5,1.5,9.5,488.0,678.28,550.9
2016,12,27,12,0,872.0,75.0,1.6,10.0,494.0,701.12,567.7
2016,12,27,12,15,653.5,125.0,1.55,10.0,438.5,623.39,506.92
2016,12,27,12,30,435.0,175.0,1.5,10.0,383.0,527.9,431.2
2016,12,27,12,45,639.0,127.5,1.5,10.0,427.0,636.5,519.08
2016,12,27,13,0,843.0,80.0,1.5,10.0,471.0,736.43,594.09
2016,12,27,13,15,834.5,79.0,1.45,10.0,455.0,733.39,590.72
2016,12,27,13,30,826.0,78.0,1.4,10.0,439.0,727.12,586.24
2016,12,27,13,45,813.5,76.0,1.4,10.0,416.0,713.54,576.98
2016,12,27,14,0,801.0,74.0,1.4,10.0,393.0,696.98,565.57
2016,12,27,14,15,781.5,71.5,1.3,10.0,364.0,671.91,546.82
2016,12,27,14,30,762.0,69.0,1.2,10.0,335.0,644.38,526.12
2016,12,27,14,45,732.5,66.0,1.15,10.0,300.5,607.12,498.17
2016,12,27,15,0,703.0,63.0,1.1,10.0,266.0,568.28,467.95
2016,12,27,15,15,659.5,58.5,1.05,9.0,228.0,522.42,432.32
2016,12,27,15,30,616.0,54.0,1.0,8.0,190.0,472.15,391.8
2016,12,27,15,45,549.0,47.5,0.95,7.5,150.5,406.24,336.31
2016,12,27,16,0,482.0,41.0,0.9,7.0,111.0,343.11,280.94
2016,12,27,16,15,370.0,32.0,0.9,6.5,74.5,257.66,203.24
2016,12,27,16,30,258.0,23.0,0.9,6.0,38.0,171.72,84.14
2016,12,27,16,45,129.0,11.5,0.95,6.0,19.0,66.83,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,13.5,2.7,1.5,34.0,11.2,0.0
2016,12,28,8,0,447.0,27.0,2.7,2.0,68.0,30.06,14.45
2016,12,28,8,15,533.0,33.5,2.55,2.5,108.0,68.98,34.26
2016,12,28,8,30,619.0,40.0,2.4,3.0,148.0,117.17,68.53
2016,12,28,8,45,675.5,43.5,2.25,3.5,188.5,165.96,109.79
2016,12,28,9,0,732.0,47.0,2.1,4.0,229.0,219.95,158.4
2016,12,28,9,15,765.5,50.0,2.1,4.5,266.5,271.7,206.98
2016,12,28,9,30,799.0,53.0,2.1,5.0,304.0,325.51,257.01
2016,12,28,9,45,826.0,54.0,2.15,6.0,337.0,375.81,302.89
2016,12,28,10,0,853.0,55.0,2.2,7.0,370.0,426.98,348.18
2016,12,28,10,15,867.5,56.5,2.3,7.5,397.0,473.18,388.96
2016,12,28,10,30,882.0,58.0,2.4,8.0,424.0,518.37,427.79
2016,12,28,10,45,893.0,59.0,2.55,8.5,444.5,559.82,462.81
2016,12,28,11,0,904.0,60.0,2.7,9.0,465.0,599.5,495.6
2016,12,28,11,15,909.5,60.5,2.7,9.5,478.5,633.21,522.44
2016,12,28,11,30,915.0,61.0,2.7,10.0,492.0,664.38,546.71
2016,12,28,11,45,917.5,61.0,2.75,10.5,498.0,690.24,566.18
2016,12,28,12,0,920.0,61.0,2.8,11.0,504.0,713.1,582.38
2016,12,28,12,15,919.5,61.0,2.75,11.0,502.5,730.72,595.2
2016,12,28,12,30,919.0,61.0,2.7,11.0,501.0,745.05,605.64
2016,12,28,12,45,912.5,61.5,2.7,11.0,492.0,752.24,611.15
2016,12,28,13,0,906.0,62.0,2.7,11.0,483.0,755.97,614.27
2016,12,28,13,15,898.5,61.5,2.65,11.0,467.0,754.29,613.18
2016,12,28,13,30,891.0,61.0,2.6,11.0,451.0,749.24,609.74
2016,12,28,13,45,879.5,59.5,2.6,11.0,428.0,736.66,601.05
2016,12,28,14,0,868.0,58.0,2.6,11.0,405.0,720.95,590.06
2016,12,28,14,15,851.0,56.5,2.4,11.0,376.0,698.29,572.62
2016,12,28,14,30,834.0,55.0,2.2,11.0,347.0,673.03,553.07
2016,12,28,14,45,808.5,52.5,2.0,11.0,312.5,644.02,530.38
2016,12,28,15,0,783.0,50.0,1.8,11.0,278.0,607.15,501.18
2016,12,28,15,15,745.0,46.5,1.6,10.0,239.5,559.39,463.77
2016,12,28,15,30,707.0,43.0,1.4,9.0,201.0,511.16,424.06
2016,12,28,15,45,647.5,38.5,1.2,8.0,160.5,449.04,371.47
2016,12,28,16,0,588.0,34.0,1.0,7.0,120.0,388.78,318.12
2016,12,28,16,15,484.0,27.0,1.05,6.5,82.0,305.4,241.86
2016,12,28,16,30,380.0,20.0,1.1,6.0,44.0,222.77,119.59
2016,12,28,16,45,190.0,10.0,1.15,6.0,22.0,92.17,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,15.0,3.25,3.0,33.0,11.7,0.0
2016,12,29,8,0,391.0,30.0,3.3,3.0,66.0,29.78,15.03
2016,12,29,8,15,482.5,37.5,3.3,3.0,105.0,67.19,34.67
2016,12,29,8,30,574.0,45.0,3.3,3.0,144.0,114.45,68.26
2016,12,29,8,45,630.0,50.0,3.3,3.5,184.5,162.47,108.84
2016,12,29,9,0,686.0,55.0,3.3,4.0,225.0,216.46,157.43
2016,12,29,9,15,722.5,59.0,3.35,4.5,263.0,267.86,205.62
2016,12,29,9,30,759.0,63.0,3.4,5.0,301.0,321.73,255.8
2016,12,29,9,45,768.0,69.0,3.5,6.0,331.5,369.32,299.93
2016,12,29,10,0,777.0,75.0,3.6,7.0,362.0,416.17,342.09
2016,12,29,10,15,795.0,77.5,3.55,7.5,389.5,462.63,383.02
2016,12,29,10,30,813.0,80.0,3.5,8.0,417.0,508.59,422.35
2016,12,29,10,45,826.5,81.0,3.45,8.5,438.5,549.69,456.75
2016,12,29,11,0,840.0,82.0,3.4,9.0,460.0,589.36,489.1
2016,12,29,11,15,847.5,83.0,3.35,9.5,474.0,623.68,516.43
2016,12,29,11,30,855.0,84.0,3.3,10.0,488.0,655.75,541.38
2016,12,29,11,45,860.0,84.0,3.25,10.5,494.5,682.6,561.81
2016,12,29,12,0,865.0,84.0,3.2,11.0,501.0,706.7,579.45
2016,12,29,12,15,864.5,84.0,3.15,11.0,500.0,724.04,592.2
2016,12,29,12,30,864.0,84.0,3.1,11.0,499.0,738.22,602.66
2016,12,29,12,45,875.5,78.5,3.1,11.5,493.0,751.55,611.73
2016,12,29,13,0,887.0,73.0,3.1,12.0,487.0,755.9,614.15
2016,12,29,13,15,879.5,72.0,3.0,12.0,470.5,759.66,616.91
2016,12,29,13,30,872.0,71.0,2.9,12.0,454.0,754.32,612.95
2016,12,29,13,45,859.5,69.5,2.8,12.0,431.0,741.34,603.41
2016,12,29,14,0,847.0,68.0,2.7,12.0,408.0,725.22,591.6
2016,12,29,14,15,828.0,66.0,2.5,11.5,378.5,700.79,573.95
2016,12,29,14,30,809.0,64.0,2.3,11.0,349.0,673.73,554.13
2016,12,29,14,45,782.0,61.0,2.15,11.0,314.0,637.51,526.23
2016,12,29,15,0,755.0,58.0,2.0,11.0,279.0,599.5,496.48
2016,12,29,15,15,714.0,54.0,1.75,10.0,240.5,549.76,456.85
2016,12,29,15,30,673.0,50.0,1.5,9.0,202.0,499.66,415.46
2016,12,29,15,45,608.5,44.5,1.25,8.5,161.0,434.11,359.34
2016,12,29,16,0,544.0,39.0,1.0,8.0,120.0,370.61,302.99
2016,12,29,16,15,434.5,31.0,1.05,7.5,82.0,291.15,230.73
2016,12,29,16,30,325.0,23.0,1.1,7.0,44.0,206.51,117.96
2016,12,29,16,45,162.5,11.5,1.15,6.5,22.0,81.94,0.0
2016,12,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,86.5,16.5,0.6,4.5,24.5,12.95,0.0
2016,12,30,8,0,173.0,33.0,0.7,5.0,49.0,28.51,15.93
2016,12,30,8,15,221.5,47.5,0.85,5.0,79.0,57.16,35.4
2016,12,30,8,30,270.0,62.0,1.0,5.0,109.0,91.21,61.37
2016,12,30,8,45,298.5,75.5,1.15,5.5,139.5,126.05,90.93
2016,12,30,9,0,327.0,89.0,1.3,6.0,170.0,163.77,124.18
2016,12,30,9,15,344.5,102.0,1.35,6.5,199.0,200.63,157.43
2016,12,30,9,30,362.0,115.0,1.4,7.0,228.0,238.87,191.61
2016,12,30,9,45,384.5,124.0,1.45,7.5,255.5,276.27,224.54
2016,12,30,10,0,407.0,133.0,1.5,8.0,283.0,315.08,258.06
2016,12,30,10,15,421.5,139.0,1.55,8.5,304.5,348.28,286.46
2016,12,30,10,30,436.0,145.0,1.6,9.0,326.0,381.7,314.46
2016,12,30,10,45,429.0,156.5,1.7,10.0,342.0,409.08,336.43
2016,12,30,11,0,422.0,168.0,1.8,11.0,358.0,434.86,356.53
2016,12,30,11,15,423.5,173.5,1.85,11.5,369.0,457.96,374.77
2016,12,30,11,30,425.0,179.0,1.9,12.0,380.0,479.85,391.76
2016,12,30,11,45,294.5,200.0,1.95,12.5,340.0,420.18,342.99
2016,12,30,12,0,164.0,221.0,2.0,13.0,300.0,353.0,287.54
2016,12,30,12,15,167.0,219.0,2.05,13.0,299.5,357.96,292.22
2016,12,30,12,30,170.0,217.0,2.1,13.0,299.0,362.49,296.2
2016,12,30,12,45,507.0,148.5,2.15,13.0,387.0,558.57,457.14
2016,12,30,13,0,844.0,80.0,2.2,13.0,475.0,738.58,595.33
2016,12,30,13,15,836.0,79.0,2.3,13.0,459.0,736.21,593.09
2016,12,30,13,30,828.0,78.0,2.4,13.0,443.0,730.61,590.2
2016,12,30,13,45,813.0,77.0,2.5,13.0,420.5,716.63,581.1
2016,12,30,14,0,798.0,76.0,2.6,13.0,398.0,699.66,569.77
2016,12,30,14,15,779.0,73.5,2.6,12.5,369.0,675.21,553.14
2016,12,30,14,30,760.0,71.0,2.6,12.0,340.0,648.25,534.36
2016,12,30,14,45,729.5,68.0,2.6,12.0,305.5,610.44,505.79
2016,12,30,15,0,699.0,65.0,2.6,12.0,271.0,575.72,478.46
2016,12,30,15,15,658.0,60.5,2.4,11.0,233.5,527.04,439.76
2016,12,30,15,30,617.0,56.0,2.2,10.0,196.0,478.3,399.61
2016,12,30,15,45,552.5,49.5,2.0,9.5,156.0,413.59,344.22
2016,12,30,16,0,488.0,43.0,1.8,9.0,116.0,351.41,289.08
2016,12,30,16,15,383.5,33.5,1.9,8.5,79.5,268.4,214.21
2016,12,30,16,30,279.0,24.0,2.0,8.0,43.0,187.01,112.83
2016,12,30,16,45,139.5,12.0,2.1,7.5,21.5,72.64,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
